Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,1,7,15,13.0,3.5,0.6,9.35,3.5,0.0,0.0
2018,1,1,7,30,26.0,7.0,0.6,9.6,7.0,6.37,0.0
2018,1,1,7,45,66.0,21.0,0.6,9.9,26.5,17.1,0.0
2018,1,1,8,0,106.0,35.0,0.6,10.2,46.0,28.03,17.67
2018,1,1,8,15,97.0,51.0,0.75,10.7,64.5,46.65,31.33
2018,1,1,8,30,88.0,67.0,0.9,11.2,83.0,67.02,47.85
2018,1,1,8,45,93.0,83.0,1.0,11.65,103.5,88.85,66.3
2018,1,1,9,0,98.0,99.0,1.1,12.1,124.0,111.52,85.92
2018,1,1,9,15,171.0,111.0,1.2,12.7,162.5,149.69,116.41
2018,1,1,9,30,244.0,123.0,1.3,13.3,201.0,199.68,157.43
2018,1,1,9,45,316.5,128.0,1.4,13.9,240.5,247.45,196.99
2018,1,1,10,0,389.0,133.0,1.5,14.5,280.0,308.59,247.33
2018,1,1,10,15,418.5,138.5,1.5,14.95,307.0,350.84,282.29
2018,1,1,10,30,448.0,144.0,1.5,15.4,334.0,395.0,318.15
2018,1,1,10,45,463.5,148.5,1.5,15.8,353.5,431.77,347.57
2018,1,1,11,0,479.0,153.0,1.5,16.2,373.0,468.66,376.48
2018,1,1,11,15,497.5,154.0,1.45,16.6,388.5,503.67,403.25
2018,1,1,11,30,516.0,155.0,1.4,17.0,404.0,538.45,429.31
2018,1,1,11,45,530.0,153.5,1.3,17.4,412.5,566.77,449.76
2018,1,1,12,0,544.0,152.0,1.2,17.8,421.0,594.01,469.01
2018,1,1,12,15,545.0,151.0,1.15,18.0,420.0,610.5,480.66
2018,1,1,12,30,546.0,150.0,1.1,18.2,419.0,624.97,490.8
2018,1,1,12,45,536.0,150.0,1.05,18.45,410.5,629.6,493.49
2018,1,1,13,0,526.0,150.0,1.0,18.7,402.0,631.8,494.51
2018,1,1,13,15,527.0,144.5,1.0,18.75,390.0,634.3,496.95
2018,1,1,13,30,528.0,139.0,1.0,18.8,378.0,634.55,497.8
2018,1,1,13,45,516.5,133.0,1.0,18.8,357.5,621.37,488.91
2018,1,1,14,0,505.0,127.0,1.0,18.8,337.0,605.97,478.49
2018,1,1,14,15,509.0,116.5,0.95,18.65,315.5,595.79,471.81
2018,1,1,14,30,513.0,106.0,0.9,18.5,294.0,583.27,463.08
2018,1,1,14,45,519.5,94.5,0.85,18.3,269.0,575.84,458.05
2018,1,1,15,0,526.0,83.0,0.8,18.1,244.0,559.6,446.11
2018,1,1,15,15,509.0,74.0,0.8,18.1,213.0,525.4,420.4
2018,1,1,15,30,492.0,65.0,0.8,18.1,182.0,489.89,392.86
2018,1,1,15,45,409.0,58.5,0.8,16.85,143.5,408.07,329.44
2018,1,1,16,0,326.0,52.0,0.8,15.6,105.0,327.76,264.42
2018,1,1,16,15,254.5,40.0,0.85,15.1,74.0,256.08,202.17
2018,1,1,16,30,183.0,28.0,0.9,14.6,43.0,185.68,120.44
2018,1,1,16,45,112.5,16.5,0.95,14.15,24.0,81.09,0.0
2018,1,1,17,0,42.0,5.0,1.0,13.7,5.0,4.55,0.0
2018,1,1,17,15,21.0,2.5,1.0,13.45,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,7,15,5.5,2.5,1.05,10.25,2.5,0.0,0.0
2018,1,2,7,30,11.0,5.0,1.0,10.8,5.0,4.55,0.0
2018,1,2,7,45,5.5,18.5,1.0,11.3,18.5,16.13,0.0
2018,1,2,8,0,0.0,32.0,1.0,11.8,32.0,27.47,17.03
2018,1,2,8,15,5.0,48.0,1.15,12.35,49.0,41.31,28.87
2018,1,2,8,30,10.0,64.0,1.3,12.9,66.0,56.35,41.8
2018,1,2,8,45,20.5,80.0,1.45,13.45,85.0,73.72,56.32
2018,1,2,9,0,31.0,96.0,1.6,14.0,104.0,92.48,71.99
2018,1,2,9,15,46.0,112.0,1.55,14.5,126.0,113.94,89.77
2018,1,2,9,30,61.0,128.0,1.5,15.0,148.0,137.35,109.17
2018,1,2,9,45,88.0,143.0,1.45,15.45,175.0,166.2,132.85
2018,1,2,10,0,115.0,158.0,1.4,15.9,202.0,203.41,163.29
2018,1,2,10,15,106.0,169.5,1.4,16.5,212.0,218.28,175.35
2018,1,2,10,30,97.0,181.0,1.4,17.1,222.0,225.1,180.68
2018,1,2,10,45,111.5,190.5,1.35,17.7,240.0,256.89,205.91
2018,1,2,11,0,126.0,200.0,1.3,18.3,258.0,282.68,225.97
2018,1,2,11,15,87.5,196.5,1.3,18.6,237.5,250.88,200.13
2018,1,2,11,30,49.0,193.0,1.3,18.9,217.0,225.01,178.81
2018,1,2,11,45,25.0,169.0,1.25,19.15,181.0,184.26,145.75
2018,1,2,12,0,1.0,145.0,1.2,19.4,145.0,134.01,104.63
2018,1,2,12,15,0.5,130.5,1.2,19.55,130.5,119.5,92.93
2018,1,2,12,30,0.0,116.0,1.2,19.7,116.0,105.04,81.16
2018,1,2,12,45,0.0,119.0,1.25,19.85,119.0,108.24,83.79
2018,1,2,13,0,0.0,122.0,1.3,20.0,122.0,111.59,86.52
2018,1,2,13,15,0.0,116.0,1.3,19.9,116.0,105.95,82.03
2018,1,2,13,30,0.0,110.0,1.3,19.8,110.0,100.33,77.57
2018,1,2,13,45,1.0,113.0,1.35,19.75,113.5,104.85,81.44
2018,1,2,14,0,2.0,116.0,1.4,19.7,117.0,109.74,85.61
2018,1,2,14,15,33.0,115.0,1.25,19.35,127.5,145.56,116.37
2018,1,2,14,30,64.0,114.0,1.1,19.0,138.0,172.1,139.27
2018,1,2,14,45,84.0,114.5,1.0,18.65,142.5,205.79,167.24
2018,1,2,15,0,104.0,115.0,0.9,18.3,147.0,225.66,183.76
2018,1,2,15,15,52.0,80.5,0.9,18.3,96.5,125.43,100.75
2018,1,2,15,30,0.0,46.0,0.9,18.3,46.0,40.59,28.56
2018,1,2,15,45,17.0,39.5,0.9,16.85,42.5,49.83,36.97
2018,1,2,16,0,34.0,33.0,0.9,15.4,39.0,64.25,49.18
2018,1,2,16,15,17.0,23.5,0.95,14.9,26.5,32.45,21.44
2018,1,2,16,30,0.0,14.0,1.0,14.4,14.0,12.31,2.98
2018,1,2,16,45,4.5,8.0,1.05,13.9,8.0,9.93,0.0
2018,1,2,17,0,9.0,2.0,1.1,13.4,2.0,6.78,0.0
2018,1,2,17,15,4.5,1.0,1.05,13.15,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.15,10.25,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,10.6,2.0,1.82,0.0
2018,1,3,7,45,0.0,6.5,1.05,10.95,6.5,5.7,0.0
2018,1,3,8,0,0.0,11.0,1.0,11.3,11.0,9.66,2.35
2018,1,3,8,15,0.0,14.5,0.95,11.7,14.5,12.74,5.1
2018,1,3,8,30,0.0,18.0,0.9,12.1,18.0,15.82,7.91
2018,1,3,8,45,0.0,20.5,0.85,12.5,20.5,18.02,9.91
2018,1,3,9,0,0.0,23.0,0.8,12.9,23.0,20.23,11.87
2018,1,3,9,15,0.0,32.0,0.8,13.15,32.0,28.18,18.75
2018,1,3,9,30,0.0,41.0,0.8,13.4,41.0,36.15,25.59
2018,1,3,9,45,0.0,44.5,0.8,13.65,44.5,39.25,28.19
2018,1,3,10,0,0.0,48.0,0.8,13.9,48.0,42.35,30.78
2018,1,3,10,15,0.0,37.0,0.8,14.15,37.0,32.62,22.38
2018,1,3,10,30,0.0,26.0,0.8,14.4,26.0,22.91,14.02
2018,1,3,10,45,0.0,26.5,0.85,14.6,26.5,23.35,14.37
2018,1,3,11,0,0.0,27.0,0.9,14.8,27.0,23.8,14.71
2018,1,3,11,15,0.0,29.0,0.8,14.85,29.0,25.57,16.2
2018,1,3,11,30,0.0,31.0,0.7,14.9,31.0,27.34,17.69
2018,1,3,11,45,0.0,29.5,0.55,15.0,29.5,26.02,16.55
2018,1,3,12,0,0.0,28.0,0.4,15.1,28.0,24.69,15.43
2018,1,3,12,15,0.0,33.0,0.65,15.05,33.0,29.11,19.16
2018,1,3,12,30,0.0,38.0,0.9,15.0,38.0,33.53,22.91
2018,1,3,12,45,0.0,40.5,1.15,14.9,40.5,35.75,24.79
2018,1,3,13,0,0.0,43.0,1.4,14.8,43.0,37.96,26.68
2018,1,3,13,15,0.0,55.0,1.7,14.85,55.0,48.58,35.7
2018,1,3,13,30,0.0,67.0,2.0,14.9,67.0,59.23,44.71
2018,1,3,13,45,0.0,52.5,2.3,14.9,52.5,46.36,33.86
2018,1,3,14,0,0.0,38.0,2.6,14.9,38.0,33.51,22.99
2018,1,3,14,15,0.0,28.0,2.5,14.9,28.0,24.67,15.48
2018,1,3,14,30,0.0,18.0,2.4,14.9,18.0,15.84,7.95
2018,1,3,14,45,0.0,34.5,2.35,14.85,34.5,30.4,20.45
2018,1,3,15,0,0.0,51.0,2.3,14.8,51.0,45.01,32.95
2018,1,3,15,15,0.0,56.5,2.3,14.8,56.5,49.9,37.09
2018,1,3,15,30,0.0,62.0,2.3,14.8,62.0,57.19,43.17
2018,1,3,15,45,0.0,50.0,1.75,14.1,50.0,45.38,33.01
2018,1,3,16,0,0.0,38.0,1.2,13.4,38.0,33.53,22.74
2018,1,3,16,15,2.0,29.5,1.2,13.15,29.5,27.35,17.06
2018,1,3,16,30,4.0,21.0,1.2,12.9,21.0,21.03,9.64
2018,1,3,16,45,3.0,11.5,1.25,12.65,11.5,12.23,0.0
2018,1,3,17,0,2.0,2.0,1.3,12.4,2.0,2.92,0.0
2018,1,3,17,15,1.0,1.0,1.6,12.7,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,4,7,15,4.5,2.5,2.0,12.55,2.5,0.0,0.0
2018,1,4,7,30,9.0,5.0,2.1,13.1,5.0,4.55,0.0
2018,1,4,7,45,4.5,16.5,2.25,13.65,16.5,14.55,0.0
2018,1,4,8,0,0.0,28.0,2.4,14.2,28.0,24.41,14.28
2018,1,4,8,15,27.0,43.0,2.45,14.75,48.0,37.95,25.29
2018,1,4,8,30,54.0,58.0,2.5,15.3,68.0,55.89,39.19
2018,1,4,8,45,35.5,72.0,2.55,15.8,79.0,69.03,51.2
2018,1,4,9,0,17.0,86.0,2.6,16.3,90.0,79.38,60.94
2018,1,4,9,15,81.0,100.0,2.7,16.95,125.5,114.64,88.53
2018,1,4,9,30,145.0,114.0,2.8,17.6,161.0,154.39,120.52
2018,1,4,9,45,125.0,133.5,2.9,18.25,177.0,174.92,138.44
2018,1,4,10,0,105.0,153.0,3.0,18.9,193.0,193.7,154.27
2018,1,4,10,15,236.0,149.5,3.1,19.35,248.0,266.08,212.97
2018,1,4,10,30,367.0,146.0,3.2,19.8,303.0,353.16,283.18
2018,1,4,10,45,316.5,155.5,3.35,20.25,295.5,344.64,276.83
2018,1,4,11,0,266.0,165.0,3.5,20.7,288.0,339.65,272.84
2018,1,4,11,15,447.0,139.0,3.55,20.9,353.5,453.78,364.88
2018,1,4,11,30,628.0,113.0,3.6,21.1,419.0,575.0,460.03
2018,1,4,11,45,510.5,119.0,3.6,21.3,370.0,520.77,417.43
2018,1,4,12,0,393.0,125.0,3.6,21.5,321.0,449.96,362.12
2018,1,4,12,15,374.0,116.0,3.6,21.45,302.5,437.34,353.16
2018,1,4,12,30,355.0,107.0,3.6,21.4,284.0,421.98,341.73
2018,1,4,12,45,408.5,116.5,3.6,21.4,317.0,486.0,392.39
2018,1,4,13,0,462.0,126.0,3.6,21.4,350.0,550.38,442.33
2018,1,4,13,15,270.0,147.0,3.55,21.3,277.0,404.32,326.35
2018,1,4,13,30,78.0,168.0,3.5,21.2,204.0,241.24,193.24
2018,1,4,13,45,135.5,154.0,3.45,21.1,212.5,290.59,235.21
2018,1,4,14,0,193.0,140.0,3.4,21.0,221.0,340.39,276.63
2018,1,4,14,15,366.0,115.5,3.2,20.75,256.5,475.25,386.72
2018,1,4,14,30,539.0,91.0,3.0,20.5,292.0,595.6,480.74
2018,1,4,14,45,605.5,79.5,2.8,20.25,285.5,630.39,506.55
2018,1,4,15,0,672.0,68.0,2.6,20.0,279.0,660.37,528.63
2018,1,4,15,15,632.5,63.5,2.6,20.0,242.0,611.33,491.36
2018,1,4,15,30,593.0,59.0,2.6,20.0,205.0,561.63,452.87
2018,1,4,15,45,533.5,53.5,1.9,18.7,166.5,495.7,400.03
2018,1,4,16,0,474.0,48.0,1.2,17.4,128.0,431.12,345.65
2018,1,4,16,15,381.5,39.5,1.2,16.75,92.0,343.04,271.21
2018,1,4,16,30,289.0,31.0,1.2,16.1,56.0,260.38,183.25
2018,1,4,16,45,170.5,19.5,1.15,15.45,32.0,145.19,0.0
2018,1,4,17,0,52.0,8.0,1.1,14.8,8.0,36.11,0.0
2018,1,4,17,15,26.0,4.0,1.1,14.7,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,1.25,14.75,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,1.3,15.1,2.0,1.82,0.0
2018,1,5,7,45,0.0,10.0,1.35,15.4,10.0,8.79,0.0
2018,1,5,8,0,0.0,18.0,1.4,15.7,18.0,15.84,7.24
2018,1,5,8,15,0.0,30.0,1.45,15.95,30.0,26.45,16.28
2018,1,5,8,30,0.0,42.0,1.5,16.2,42.0,37.03,25.51
2018,1,5,8,45,0.0,50.5,1.55,16.45,50.5,44.54,32.09
2018,1,5,9,0,0.0,59.0,1.6,16.7,59.0,52.09,38.59
2018,1,5,9,15,0.0,42.0,1.6,16.85,42.0,37.03,25.89
2018,1,5,9,30,0.0,25.0,1.6,17.0,25.0,22.0,13.12
2018,1,5,9,45,0.0,23.0,1.6,17.15,23.0,20.24,11.61
2018,1,5,10,0,0.0,21.0,1.6,17.3,21.0,18.48,10.08
2018,1,5,10,15,1.0,34.0,1.65,17.45,34.5,30.44,20.19
2018,1,5,10,30,2.0,47.0,1.7,17.6,48.0,42.53,30.33
2018,1,5,10,45,3.5,67.0,1.7,17.7,68.5,61.22,45.95
2018,1,5,11,0,5.0,87.0,1.7,17.8,89.0,80.23,61.72
2018,1,5,11,15,2.5,101.0,1.7,17.9,102.0,91.82,71.15
2018,1,5,11,30,0.0,115.0,1.7,18.0,115.0,103.49,80.6
2018,1,5,11,45,5.5,118.5,1.75,18.05,121.0,110.89,86.76
2018,1,5,12,0,11.0,122.0,1.8,18.1,127.0,118.67,93.29
2018,1,5,12,15,5.5,91.0,1.8,18.1,93.5,85.11,65.53
2018,1,5,12,30,0.0,60.0,1.8,18.1,60.0,53.03,38.79
2018,1,5,12,45,2.5,83.0,1.85,18.05,84.0,75.51,57.62
2018,1,5,13,0,5.0,106.0,1.9,18.0,108.0,99.7,77.74
2018,1,5,13,15,11.5,118.5,1.9,17.9,123.5,117.98,93.12
2018,1,5,13,30,18.0,131.0,1.9,17.8,139.0,137.06,109.13
2018,1,5,13,45,9.0,93.0,1.85,17.7,97.0,91.17,71.11
2018,1,5,14,0,0.0,55.0,1.8,17.6,55.0,48.57,35.35
2018,1,5,14,15,0.0,47.0,1.7,17.4,47.0,41.47,29.49
2018,1,5,14,30,0.0,39.0,1.6,17.2,39.0,34.38,23.58
2018,1,5,14,45,2.5,49.5,1.45,17.0,50.5,45.74,33.36
2018,1,5,15,0,5.0,60.0,1.3,16.8,62.0,57.04,43.05
2018,1,5,15,15,4.5,62.0,1.3,16.8,63.5,58.91,44.57
2018,1,5,15,30,4.0,64.0,1.3,16.8,65.0,62.27,47.25
2018,1,5,15,45,2.0,50.5,1.0,16.15,51.0,47.13,34.32
2018,1,5,16,0,0.0,37.0,0.7,15.5,37.0,32.64,21.84
2018,1,5,16,15,0.0,29.0,0.7,15.25,29.0,25.57,15.49
2018,1,5,16,30,0.0,21.0,0.7,15.0,21.0,18.5,8.2
2018,1,5,16,45,6.5,13.0,0.75,14.75,13.0,15.9,0.0
2018,1,5,17,0,13.0,5.0,0.8,14.5,5.0,11.78,0.0
2018,1,5,17,15,6.5,2.5,0.9,14.4,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,6,7,15,17.0,3.5,0.95,10.35,4.0,0.0,0.0
2018,1,6,7,30,34.0,7.0,1.0,10.8,8.0,6.37,0.0
2018,1,6,7,45,85.5,21.5,1.1,11.25,29.0,17.49,0.0
2018,1,6,8,0,137.0,36.0,1.2,11.7,50.0,28.82,18.15
2018,1,6,8,15,295.0,45.0,1.3,12.1,93.0,46.01,26.87
2018,1,6,8,30,453.0,54.0,1.4,12.5,136.0,90.69,52.75
2018,1,6,8,45,576.0,53.5,1.55,12.9,184.0,138.27,86.04
2018,1,6,9,0,699.0,53.0,1.7,13.3,232.0,200.74,135.92
2018,1,6,9,15,730.0,56.5,1.7,13.65,269.5,254.35,184.31
2018,1,6,9,30,761.0,60.0,1.7,14.0,307.0,310.42,234.93
2018,1,6,9,45,780.0,64.0,1.7,14.35,340.0,364.67,283.52
2018,1,6,10,0,799.0,68.0,1.7,14.7,373.0,419.49,331.25
2018,1,6,10,15,817.0,70.0,1.8,15.1,401.5,472.03,376.03
2018,1,6,10,30,835.0,72.0,1.9,15.5,430.0,524.41,419.43
2018,1,6,10,45,839.5,73.5,2.0,15.9,449.0,568.13,455.07
2018,1,6,11,0,844.0,75.0,2.1,16.3,468.0,609.96,488.37
2018,1,6,11,15,820.5,83.0,2.2,16.55,474.5,638.85,511.18
2018,1,6,11,30,797.0,91.0,2.3,16.8,481.0,663.47,530.33
2018,1,6,11,45,704.0,112.5,2.35,17.05,461.0,652.32,521.26
2018,1,6,12,0,611.0,134.0,2.4,17.3,441.0,630.17,503.88
2018,1,6,12,15,592.0,140.5,2.35,17.35,437.5,641.39,512.3
2018,1,6,12,30,573.0,147.0,2.3,17.4,434.0,643.22,513.57
2018,1,6,12,45,630.5,131.0,2.2,17.4,442.5,692.55,550.62
2018,1,6,13,0,688.0,115.0,2.1,17.4,451.0,733.98,580.12
2018,1,6,13,15,663.5,115.5,2.05,17.35,431.5,723.93,572.65
2018,1,6,13,30,639.0,116.0,2.0,17.3,412.0,710.68,563.4
2018,1,6,13,45,606.5,116.5,1.9,17.25,386.5,687.6,546.68
2018,1,6,14,0,574.0,117.0,1.8,17.2,361.0,661.72,527.94
2018,1,6,14,15,591.5,104.5,1.8,17.0,341.5,660.88,528.67
2018,1,6,14,30,609.0,92.0,1.8,16.8,322.0,656.83,526.76
2018,1,6,14,45,610.0,83.5,1.8,16.65,296.0,640.88,515.78
2018,1,6,15,0,611.0,75.0,1.8,16.5,270.0,622.3,502.58
2018,1,6,15,15,598.5,67.5,1.8,16.5,238.5,591.81,479.55
2018,1,6,15,30,586.0,60.0,1.8,16.5,207.0,559.55,454.29
2018,1,6,15,45,575.0,52.0,1.35,15.05,175.0,526.22,426.87
2018,1,6,16,0,564.0,44.0,0.9,13.6,143.0,491.58,396.11
2018,1,6,16,15,469.0,37.5,0.9,13.0,104.5,401.33,320.47
2018,1,6,16,30,374.0,31.0,0.9,12.4,66.0,316.17,232.78
2018,1,6,16,45,230.0,20.0,0.95,11.85,38.0,184.71,0.0
2018,1,6,17,0,86.0,9.0,1.0,11.3,10.0,56.18,0.0
2018,1,6,17,15,43.0,4.5,1.0,11.05,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,7,7,15,1.5,1.5,0.95,7.1,1.5,0.0,0.0
2018,1,7,7,30,3.0,3.0,1.1,7.6,3.0,2.73,0.0
2018,1,7,7,45,113.0,15.5,1.25,8.1,26.5,12.16,0.0
2018,1,7,8,0,223.0,28.0,1.4,8.6,50.0,22.36,13.05
2018,1,7,8,15,195.5,29.5,1.45,8.85,56.0,29.88,15.82
2018,1,7,8,30,168.0,31.0,1.5,9.1,62.0,42.68,24.26
2018,1,7,8,45,84.0,36.0,1.55,9.35,51.5,45.7,30.27
2018,1,7,9,0,0.0,41.0,1.6,9.6,41.0,36.15,25.92
2018,1,7,9,15,0.0,64.0,1.7,10.05,64.0,56.56,43.63
2018,1,7,9,30,0.0,87.0,1.8,10.5,87.0,77.21,61.32
2018,1,7,9,45,0.0,90.0,1.85,10.9,90.0,80.01,63.54
2018,1,7,10,0,0.0,93.0,1.9,11.3,93.0,82.77,65.72
2018,1,7,10,15,0.0,88.0,2.0,11.8,88.0,78.18,61.59
2018,1,7,10,30,0.0,83.0,2.1,12.3,83.0,73.56,57.46
2018,1,7,10,45,0.0,96.0,2.2,12.8,96.0,85.52,67.39
2018,1,7,11,0,0.0,109.0,2.3,13.3,109.0,97.67,77.39
2018,1,7,11,15,1.0,130.0,2.25,13.7,130.5,118.37,94.5
2018,1,7,11,30,2.0,151.0,2.2,14.1,152.0,139.75,112.0
2018,1,7,11,45,1.5,150.5,2.2,14.45,151.5,139.23,111.3
2018,1,7,12,0,1.0,150.0,2.2,14.8,151.0,138.71,110.68
2018,1,7,12,15,0.5,150.0,2.1,15.05,150.5,138.72,110.53
2018,1,7,12,30,0.0,150.0,2.0,15.3,150.0,138.77,110.45
2018,1,7,12,45,1.0,150.0,1.95,15.5,150.5,140.12,111.54
2018,1,7,13,0,2.0,150.0,1.9,15.7,151.0,141.62,112.79
2018,1,7,13,15,5.5,156.0,1.75,15.7,158.5,151.79,121.33
2018,1,7,13,30,9.0,162.0,1.6,15.7,166.0,162.53,130.32
2018,1,7,13,45,7.0,148.5,1.45,15.7,151.5,147.44,117.97
2018,1,7,14,0,5.0,135.0,1.3,15.7,137.0,132.34,105.62
2018,1,7,14,15,2.5,119.5,1.1,15.4,120.5,114.61,91.1
2018,1,7,14,30,0.0,104.0,0.9,15.1,104.0,96.93,76.49
2018,1,7,14,45,2.0,101.0,0.75,14.75,101.5,96.81,76.7
2018,1,7,15,0,4.0,98.0,0.6,14.4,99.0,97.1,77.15
2018,1,7,15,15,6.0,92.0,0.6,14.4,93.5,94.32,74.88
2018,1,7,15,30,8.0,86.0,0.6,14.4,88.0,92.13,72.97
2018,1,7,15,45,16.0,71.5,0.7,13.7,74.5,83.56,65.92
2018,1,7,16,0,24.0,57.0,0.8,13.0,61.0,81.54,64.02
2018,1,7,16,15,42.0,44.0,0.8,12.85,49.0,90.73,70.77
2018,1,7,16,30,60.0,31.0,0.8,12.7,37.0,86.74,62.47
2018,1,7,16,45,41.0,18.5,0.8,12.55,21.5,52.13,0.0
2018,1,7,17,0,22.0,6.0,0.8,12.4,6.0,17.78,0.0
2018,1,7,17,15,11.0,3.0,0.8,12.3,3.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,12.15,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,12.3,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,2.1,12.5,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,2.3,12.7,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,2.35,12.9,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,2.4,13.1,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,2.5,13.3,8.5,7.46,0.76
2018,1,8,9,0,0.0,10.0,2.6,13.5,10.0,8.78,1.92
2018,1,8,9,15,0.0,12.0,2.7,13.65,12.0,10.54,3.45
2018,1,8,9,30,0.0,14.0,2.8,13.8,14.0,12.31,4.97
2018,1,8,9,45,0.0,22.5,2.9,13.95,22.5,19.8,11.41
2018,1,8,10,0,0.0,31.0,3.0,14.1,31.0,27.31,17.83
2018,1,8,10,15,0.0,25.5,3.0,14.3,25.5,22.46,13.62
2018,1,8,10,30,0.0,20.0,3.0,14.5,20.0,17.61,9.44
2018,1,8,10,45,0.0,34.5,2.95,14.65,34.5,30.42,20.34
2018,1,8,11,0,0.0,49.0,2.9,14.8,49.0,43.26,31.19
2018,1,8,11,15,0.0,41.0,2.9,14.95,41.0,36.18,25.13
2018,1,8,11,30,0.0,33.0,2.9,15.1,33.0,29.11,19.1
2018,1,8,11,45,0.0,35.0,2.9,15.2,35.0,30.88,20.58
2018,1,8,12,0,0.0,37.0,2.9,15.3,37.0,32.65,22.06
2018,1,8,12,15,0.0,34.0,2.75,15.4,34.0,30.0,19.81
2018,1,8,12,30,0.0,31.0,2.6,15.5,31.0,27.35,17.56
2018,1,8,12,45,0.0,33.0,2.4,15.55,33.0,29.11,19.06
2018,1,8,13,0,0.0,35.0,2.2,15.6,35.0,30.88,20.57
2018,1,8,13,15,0.0,48.0,2.15,15.6,48.0,42.38,30.32
2018,1,8,13,30,0.0,61.0,2.1,15.6,61.0,53.91,40.07
2018,1,8,13,45,0.0,67.5,2.1,15.6,67.5,59.67,44.97
2018,1,8,14,0,0.0,74.0,2.1,15.6,74.0,65.45,49.9
2018,1,8,14,15,0.0,70.0,1.95,15.45,70.0,61.89,47.0
2018,1,8,14,30,0.0,66.0,1.8,15.3,66.0,58.33,44.09
2018,1,8,14,45,13.0,71.0,1.65,15.15,75.0,73.76,57.79
2018,1,8,15,0,26.0,76.0,1.5,15.0,84.0,96.69,77.72
2018,1,8,15,15,42.5,74.0,1.5,15.0,85.5,108.74,88.38
2018,1,8,15,30,59.0,72.0,1.5,15.0,87.0,133.14,109.06
2018,1,8,15,45,34.0,52.0,1.3,14.55,60.5,77.4,61.2
2018,1,8,16,0,9.0,32.0,1.1,14.1,34.0,35.7,24.91
2018,1,8,16,15,8.5,25.0,1.05,13.95,26.5,28.21,18.15
2018,1,8,16,30,8.0,18.0,1.0,13.8,19.0,21.28,11.2
2018,1,8,16,45,4.0,10.0,0.95,13.7,10.5,11.37,0.0
2018,1,8,17,0,0.0,2.0,0.9,13.6,2.0,1.82,0.0
2018,1,8,17,15,0.0,1.0,0.9,13.65,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.9,12.85,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,0.9,13.2,2.0,1.82,0.0
2018,1,9,7,45,0.0,5.0,0.9,13.6,5.0,4.38,0.0
2018,1,9,8,0,0.0,8.0,0.9,14.0,8.0,7.02,0.13
2018,1,9,8,15,0.0,10.5,0.95,14.35,10.5,9.21,2.06
2018,1,9,8,30,0.0,13.0,1.0,14.7,13.0,11.41,4.05
2018,1,9,8,45,0.0,14.5,1.0,15.05,14.5,12.74,5.25
2018,1,9,9,0,0.0,16.0,1.0,15.4,16.0,14.06,6.42
2018,1,9,9,15,0.0,15.0,0.95,15.65,15.0,13.18,5.68
2018,1,9,9,30,0.0,14.0,0.9,15.9,14.0,12.31,4.92
2018,1,9,9,45,0.0,15.5,0.8,16.15,15.5,13.63,6.04
2018,1,9,10,0,0.0,17.0,0.7,16.4,17.0,14.96,7.15
2018,1,9,10,15,0.0,23.0,0.7,16.4,23.0,20.26,11.65
2018,1,9,10,30,0.0,29.0,0.7,16.4,29.0,25.56,16.13
2018,1,9,10,45,0.0,65.0,0.7,16.4,65.0,57.45,43.01
2018,1,9,11,0,0.0,101.0,0.7,16.4,101.0,90.14,70.13
2018,1,9,11,15,0.0,107.0,0.7,16.4,107.0,95.77,74.64
2018,1,9,11,30,0.0,113.0,0.7,16.4,113.0,101.49,79.27
2018,1,9,11,45,0.0,104.0,0.7,16.35,104.0,93.01,72.24
2018,1,9,12,0,0.0,95.0,0.7,16.3,95.0,84.56,65.26
2018,1,9,12,15,0.0,79.0,0.65,16.25,79.0,69.92,53.14
2018,1,9,12,30,0.0,63.0,0.6,16.2,63.0,55.7,41.33
2018,1,9,12,45,0.0,51.5,0.5,16.2,51.5,45.49,32.82
2018,1,9,13,0,0.0,40.0,0.4,16.2,40.0,35.3,24.29
2018,1,9,13,15,0.0,46.5,0.45,16.05,46.5,41.06,29.19
2018,1,9,13,30,0.0,53.0,0.5,15.9,53.0,46.81,34.08
2018,1,9,13,45,0.0,47.0,0.6,15.8,47.0,41.49,29.63
2018,1,9,14,0,0.0,41.0,0.7,15.7,41.0,36.17,25.19
2018,1,9,14,15,0.0,44.5,0.8,15.5,44.5,39.26,27.88
2018,1,9,14,30,0.0,48.0,0.9,15.3,48.0,42.35,30.57
2018,1,9,14,45,12.0,59.5,1.05,15.1,63.5,66.08,51.3
2018,1,9,15,0,24.0,71.0,1.2,14.9,79.0,89.15,71.31
2018,1,9,15,15,109.0,60.0,1.2,14.9,89.0,168.03,140.22
2018,1,9,15,30,194.0,49.0,1.2,14.9,99.0,234.35,196.49
2018,1,9,15,45,105.0,37.0,1.15,14.35,63.5,131.26,108.42
2018,1,9,16,0,16.0,25.0,1.1,13.8,28.0,33.85,23.6
2018,1,9,16,15,9.5,18.5,1.1,13.6,20.0,23.05,13.95
2018,1,9,16,30,3.0,12.0,1.1,13.4,12.0,12.47,4.3
2018,1,9,16,45,3.0,7.5,1.1,13.2,7.5,8.52,0.0
2018,1,9,17,0,3.0,3.0,1.1,13.0,3.0,4.42,0.0
2018,1,9,17,15,1.5,1.5,1.35,12.95,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,1.45,9.95,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,1.5,10.4,2.0,1.82,0.0
2018,1,10,7,45,0.0,7.0,1.55,10.85,7.0,6.14,0.0
2018,1,10,8,0,0.0,12.0,1.6,11.3,12.0,10.54,3.13
2018,1,10,8,15,0.0,18.5,1.65,11.5,18.5,16.27,8.08
2018,1,10,8,30,0.0,25.0,1.7,11.7,25.0,22.0,13.22
2018,1,10,8,45,0.0,29.0,1.75,11.9,29.0,25.53,16.41
2018,1,10,9,0,0.0,33.0,1.8,12.1,33.0,29.06,19.53
2018,1,10,9,15,4.5,60.0,1.85,12.15,61.5,54.19,41.08
2018,1,10,9,30,9.0,87.0,1.9,12.2,90.0,80.02,63.1
2018,1,10,9,45,9.5,106.0,1.9,12.3,109.5,98.07,78.4
2018,1,10,10,0,10.0,125.0,1.9,12.4,129.0,116.49,93.87
2018,1,10,10,15,8.5,131.0,1.95,12.45,134.5,122.08,98.46
2018,1,10,10,30,7.0,137.0,2.0,12.5,140.0,127.55,102.91
2018,1,10,10,45,9.0,137.5,2.05,12.6,141.5,129.63,104.54
2018,1,10,11,0,11.0,138.0,2.1,12.7,143.0,131.86,106.32
2018,1,10,11,15,10.0,152.5,2.1,12.8,157.0,145.9,117.86
2018,1,10,11,30,9.0,167.0,2.1,12.9,171.0,160.19,129.51
2018,1,10,11,45,4.5,152.5,2.15,13.0,154.5,143.16,115.18
2018,1,10,12,0,0.0,138.0,2.2,13.1,138.0,125.88,100.65
2018,1,10,12,15,1.0,145.0,2.15,13.2,145.5,133.87,107.3
2018,1,10,12,30,2.0,152.0,2.1,13.3,153.0,142.14,114.14
2018,1,10,12,45,2.5,153.0,2.1,13.4,154.0,144.15,115.8
2018,1,10,13,0,3.0,154.0,2.1,13.5,155.0,146.3,117.63
2018,1,10,13,15,1.5,136.0,2.0,13.6,136.5,127.1,101.68
2018,1,10,13,30,0.0,118.0,1.9,13.7,118.0,107.98,85.78
2018,1,10,13,45,0.0,119.5,1.85,13.75,119.5,110.12,87.68
2018,1,10,14,0,0.0,121.0,1.8,13.8,121.0,112.54,89.8
2018,1,10,14,15,82.0,124.5,1.7,13.85,156.5,212.02,175.67
2018,1,10,14,30,164.0,128.0,1.6,13.9,192.0,287.67,239.8
2018,1,10,14,45,168.0,124.0,1.45,13.9,184.5,287.1,239.09
2018,1,10,15,0,172.0,120.0,1.3,13.9,177.0,286.42,238.48
2018,1,10,15,15,226.5,98.5,1.3,13.9,164.0,315.98,263.78
2018,1,10,15,30,281.0,77.0,1.3,13.9,151.0,343.77,286.61
2018,1,10,15,45,226.0,66.5,0.95,13.55,119.5,283.45,235.13
2018,1,10,16,0,171.0,56.0,0.6,13.2,88.0,208.82,171.88
2018,1,10,16,15,135.0,42.0,0.6,13.05,63.0,161.71,130.78
2018,1,10,16,30,99.0,28.0,0.6,12.9,38.0,115.95,87.97
2018,1,10,16,45,88.5,19.5,0.65,12.75,25.5,102.85,25.98
2018,1,10,17,0,78.0,11.0,0.7,12.6,13.0,54.13,0.0
2018,1,10,17,15,39.0,5.5,0.7,12.6,6.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,1,11,7,15,37.0,5.0,0.3,12.45,5.5,0.0,0.0
2018,1,11,7,30,74.0,10.0,0.3,12.6,11.0,9.1,0.0
2018,1,11,7,45,76.5,18.0,0.3,12.8,22.5,14.83,0.0
2018,1,11,8,0,79.0,26.0,0.3,13.0,34.0,21.24,12.03
2018,1,11,8,15,58.5,41.0,0.4,13.35,48.5,36.31,23.81
2018,1,11,8,30,38.0,56.0,0.5,13.7,63.0,52.05,37.04
2018,1,11,8,45,24.5,73.0,0.65,14.05,78.0,67.77,51.03
2018,1,11,9,0,11.0,90.0,0.8,14.4,93.0,81.35,63.27
2018,1,11,9,15,18.5,106.5,0.9,14.75,112.5,99.1,78.03
2018,1,11,9,30,26.0,123.0,1.0,15.1,132.0,120.31,95.59
2018,1,11,9,45,54.5,141.0,1.1,15.45,161.5,150.29,119.98
2018,1,11,10,0,83.0,159.0,1.2,15.8,191.0,183.69,147.23
2018,1,11,10,15,72.5,168.5,1.2,16.15,198.0,193.37,155.12
2018,1,11,10,30,62.0,178.0,1.2,16.5,205.0,202.02,161.99
2018,1,11,10,45,100.5,192.5,1.15,16.9,239.0,242.74,194.8
2018,1,11,11,0,139.0,207.0,1.1,17.3,273.0,295.99,236.92
2018,1,11,11,15,152.0,213.0,1.0,17.55,287.0,318.76,254.34
2018,1,11,11,30,165.0,219.0,0.9,17.8,301.0,342.26,272.25
2018,1,11,11,45,234.0,216.5,0.8,18.05,335.0,397.15,315.0
2018,1,11,12,0,303.0,214.0,0.7,18.3,369.0,468.54,368.62
2018,1,11,12,15,307.5,213.5,0.85,18.4,371.0,482.82,379.83
2018,1,11,12,30,312.0,213.0,1.0,18.5,373.0,496.21,390.9
2018,1,11,12,45,385.5,193.0,1.1,18.65,388.0,542.06,427.34
2018,1,11,13,0,459.0,173.0,1.2,18.8,403.0,605.2,475.45
2018,1,11,13,15,440.5,171.0,1.35,18.8,386.5,595.57,469.2
2018,1,11,13,30,422.0,169.0,1.5,18.8,370.0,583.69,461.85
2018,1,11,13,45,367.0,170.5,1.6,18.8,339.5,525.66,419.29
2018,1,11,14,0,312.0,172.0,1.7,18.8,309.0,483.63,387.81
2018,1,11,14,15,288.0,163.5,1.7,18.6,283.5,454.4,366.25
2018,1,11,14,30,264.0,155.0,1.7,18.4,258.0,424.35,343.64
2018,1,11,14,45,348.0,129.5,1.7,18.15,253.0,477.99,387.95
