Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,45,237.5,218.5,4.3,13.7,357.5,478.24,391.04
2018,2,11,14,0,78.0,208.0,4.5,13.5,251.0,287.05,235.21
2018,2,11,14,15,90.0,182.0,4.6,13.35,229.5,286.21,236.16
2018,2,11,14,30,102.0,156.0,4.7,13.2,208.0,267.65,222.32
2018,2,11,14,45,138.0,158.5,4.8,13.1,223.5,304.59,254.51
2018,2,11,15,0,174.0,161.0,4.9,13.0,239.0,340.76,285.84
2018,2,11,15,15,241.5,136.0,4.9,13.0,234.0,384.26,324.05
2018,2,11,15,30,309.0,111.0,4.9,13.0,229.0,425.3,359.78
2018,2,11,15,45,477.0,93.5,4.75,12.55,250.5,534.04,451.62
2018,2,11,16,0,645.0,76.0,4.6,12.1,272.0,639.13,535.95
2018,2,11,16,15,589.5,69.5,4.45,11.75,226.0,567.6,477.75
2018,2,11,16,30,534.0,63.0,4.3,11.4,180.0,497.57,419.38
2018,2,11,16,45,440.0,54.0,4.15,11.05,134.5,400.64,335.47
2018,2,11,17,0,346.0,45.0,4.0,10.7,89.0,309.31,252.89
2018,2,11,17,15,223.0,32.0,4.0,10.55,55.5,206.94,138.97
2018,2,11,17,30,100.0,19.0,4.0,10.4,22.0,71.5,0.0
2018,2,11,17,45,50.0,9.5,3.95,10.3,11.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,12,6,45,26.0,3.5,1.15,6.4,3.0,0.0,0.0
2018,2,12,7,0,52.0,7.0,1.1,6.9,6.0,0.0,0.0
2018,2,12,7,15,221.0,17.5,1.4,7.7,34.0,15.92,0.0
2018,2,12,7,30,390.0,28.0,1.7,8.5,62.0,23.16,12.34
2018,2,12,7,45,418.0,38.5,2.0,9.35,95.5,30.97,21.63
2018,2,12,8,0,446.0,49.0,2.3,10.2,129.0,38.42,28.81
2018,2,12,8,15,393.5,70.0,2.35,10.6,155.5,64.86,42.89
2018,2,12,8,30,341.0,91.0,2.4,11.0,182.0,105.61,71.23
2018,2,12,8,45,409.0,99.0,2.5,11.45,228.0,148.1,102.9
2018,2,12,9,0,477.0,107.0,2.6,11.9,274.0,198.67,144.46
2018,2,12,9,15,648.5,89.0,2.6,12.2,346.0,264.76,197.52
2018,2,12,9,30,820.0,71.0,2.6,12.5,418.0,348.3,267.0
2018,2,12,9,45,787.0,84.0,2.6,12.8,441.0,397.58,312.72
2018,2,12,10,0,754.0,97.0,2.6,13.1,464.0,441.13,352.04
2018,2,12,10,15,831.5,86.0,2.6,13.35,515.0,512.87,411.56
2018,2,12,10,30,909.0,75.0,2.6,13.6,566.0,587.62,471.98
2018,2,12,10,45,919.0,76.0,2.6,13.8,592.0,640.35,514.02
2018,2,12,11,0,929.0,77.0,2.6,14.0,618.0,691.48,553.77
2018,2,12,11,15,935.0,78.0,2.65,14.15,636.0,737.98,588.98
2018,2,12,11,30,941.0,79.0,2.7,14.3,654.0,782.06,620.25
2018,2,12,11,45,944.0,79.5,2.7,14.45,664.0,820.63,646.98
2018,2,12,12,0,947.0,80.0,2.7,14.6,674.0,856.16,671.39
2018,2,12,12,15,946.0,80.5,2.75,14.7,675.5,885.15,691.6
2018,2,12,12,30,945.0,81.0,2.8,14.8,677.0,910.58,709.38
2018,2,12,12,45,940.5,82.0,2.8,14.85,670.5,929.86,722.7
2018,2,12,13,0,936.0,83.0,2.8,14.9,664.0,945.31,733.5
2018,2,12,13,15,931.0,82.5,2.8,14.9,649.5,954.63,740.35
2018,2,12,13,30,926.0,82.0,2.8,14.9,635.0,960.05,744.71
2018,2,12,13,45,918.0,81.0,2.85,14.85,613.0,958.19,744.8
2018,2,12,14,0,910.0,80.0,2.9,14.8,591.0,952.47,742.43
2018,2,12,14,15,897.0,78.5,2.9,14.7,561.0,937.73,733.6
2018,2,12,14,30,884.0,77.0,2.9,14.6,531.0,919.41,722.4
2018,2,12,14,45,855.5,77.0,2.85,14.5,492.0,894.71,706.31
2018,2,12,15,0,827.0,77.0,2.8,14.4,453.0,857.93,681.49
2018,2,12,15,15,717.5,86.0,2.8,14.4,391.5,764.52,614.94
2018,2,12,15,30,608.0,95.0,2.8,14.4,330.0,667.85,544.35
2018,2,12,15,45,509.0,96.5,2.4,13.8,277.0,572.24,471.75
2018,2,12,16,0,410.0,98.0,2.0,13.2,224.0,475.71,395.28
2018,2,12,16,15,380.5,85.0,1.8,12.3,187.0,424.62,354.82
2018,2,12,16,30,351.0,72.0,1.6,11.4,150.0,374.33,313.05
2018,2,12,16,45,330.5,56.5,1.35,10.55,116.0,327.81,272.43
2018,2,12,17,0,310.0,41.0,1.1,9.7,82.0,284.1,231.18
2018,2,12,17,15,243.5,29.0,1.1,9.4,53.0,215.32,150.52
2018,2,12,17,30,177.0,17.0,1.1,9.1,24.0,111.71,0.0
2018,2,12,17,45,88.5,8.5,1.15,8.8,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,13,6,45,24.5,3.0,0.9,4.8,3.0,0.0,0.0
2018,2,13,7,0,49.0,6.0,0.8,5.3,6.0,5.46,0.0
2018,2,13,7,15,198.0,19.5,0.9,6.1,35.0,17.74,0.0
2018,2,13,7,30,347.0,33.0,1.0,6.9,64.0,27.73,16.64
2018,2,13,7,45,452.5,41.0,1.05,7.7,107.5,33.16,23.84
2018,2,13,8,0,558.0,49.0,1.1,8.5,151.0,38.62,29.27
2018,2,13,8,15,622.0,54.5,1.05,9.25,199.0,60.69,34.79
2018,2,13,8,30,686.0,60.0,1.0,10.0,247.0,116.84,66.57
2018,2,13,8,45,728.0,64.0,0.95,10.8,294.0,172.43,108.99
2018,2,13,9,0,770.0,68.0,0.9,11.6,341.0,232.7,160.35
2018,2,13,9,15,801.0,70.5,0.95,12.45,385.0,292.8,213.68
2018,2,13,9,30,832.0,73.0,1.0,13.3,429.0,355.52,268.74
2018,2,13,9,45,856.0,74.0,1.05,14.15,468.5,416.27,321.05
2018,2,13,10,0,880.0,75.0,1.1,15.0,508.0,477.78,372.17
2018,2,13,10,15,893.5,77.0,1.05,15.5,540.5,535.37,418.42
2018,2,13,10,30,907.0,79.0,1.0,16.0,573.0,592.28,462.23
2018,2,13,10,45,916.0,80.0,0.95,16.45,598.5,644.45,500.96
2018,2,13,11,0,925.0,81.0,0.9,16.9,624.0,694.93,537.02
2018,2,13,11,15,930.5,82.5,0.8,17.15,642.0,741.58,568.44
2018,2,13,11,30,936.0,84.0,0.7,17.4,660.0,785.79,595.57
2018,2,13,11,45,937.0,84.5,0.6,17.65,669.0,822.77,617.18
2018,2,13,12,0,938.0,85.0,0.5,17.9,678.0,856.58,636.3
2018,2,13,12,15,938.5,85.5,0.4,18.0,680.0,886.66,653.03
2018,2,13,12,30,939.0,86.0,0.3,18.1,682.0,913.27,667.38
2018,2,13,12,45,937.5,85.0,0.2,18.25,675.5,932.81,677.15
2018,2,13,13,0,936.0,84.0,0.1,18.4,669.0,948.56,684.96
2018,2,13,13,15,931.0,84.0,0.15,18.45,655.0,958.5,692.08
2018,2,13,13,30,926.0,84.0,0.2,18.5,641.0,964.54,697.15
2018,2,13,13,45,913.0,83.5,0.3,18.5,617.0,958.67,696.24
2018,2,13,14,0,900.0,83.0,0.4,18.5,593.0,948.93,693.35
2018,2,13,14,15,853.5,89.5,0.5,18.4,553.5,922.64,680.23
2018,2,13,14,30,807.0,96.0,0.6,18.3,514.0,883.58,658.75
2018,2,13,14,45,742.5,102.0,0.7,18.2,466.5,830.6,627.51
2018,2,13,15,0,678.0,108.0,0.8,18.1,419.0,770.92,590.78
2018,2,13,15,15,667.5,100.5,0.8,18.1,384.0,740.84,571.98
2018,2,13,15,30,657.0,93.0,0.8,18.1,349.0,708.36,550.7
2018,2,13,15,45,618.5,86.5,0.7,17.3,305.0,651.79,511.95
2018,2,13,16,0,580.0,80.0,0.6,16.5,261.0,594.9,471.95
2018,2,13,16,15,514.0,73.0,0.75,15.75,214.0,516.59,416.57
2018,2,13,16,30,448.0,66.0,0.9,15.0,167.0,440.79,359.02
2018,2,13,16,45,380.5,55.0,1.0,14.25,126.5,362.93,295.91
2018,2,13,17,0,313.0,44.0,1.1,13.5,86.0,288.66,232.05
2018,2,13,17,15,212.0,30.5,1.1,13.1,54.0,200.25,142.27
2018,2,13,17,30,111.0,17.0,1.1,12.7,22.0,75.99,0.0
2018,2,13,17,45,55.5,8.5,1.15,12.35,11.0,7.73,0.0
2018,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.2,8.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,2,14,6,45,9.0,2.0,0.25,9.15,2.0,0.0,0.0
2018,2,14,7,0,18.0,4.0,0.3,9.3,4.0,3.64,0.0
2018,2,14,7,15,75.0,19.5,0.4,9.8,25.5,15.85,0.0
2018,2,14,7,30,132.0,35.0,0.5,10.3,47.0,28.01,17.12
2018,2,14,7,45,186.0,50.5,0.6,10.85,79.0,39.92,29.54
2018,2,14,8,0,240.0,66.0,0.7,11.4,111.0,49.76,38.87
2018,2,14,8,15,289.5,79.5,0.8,11.9,149.0,69.78,48.48
2018,2,14,8,30,339.0,93.0,0.9,12.4,187.0,107.8,72.54
2018,2,14,8,45,380.0,105.0,0.95,12.9,227.5,149.48,104.47
2018,2,14,9,0,421.0,117.0,1.0,13.4,268.0,196.14,143.08
2018,2,14,9,15,531.0,112.5,1.15,14.05,326.5,252.41,188.58
2018,2,14,9,30,641.0,108.0,1.3,14.7,385.0,323.42,247.02
2018,2,14,9,45,689.5,107.5,1.4,15.4,429.0,382.71,297.05
2018,2,14,10,0,738.0,107.0,1.5,16.1,473.0,446.1,349.25
2018,2,14,10,15,468.0,162.0,1.65,16.35,399.5,401.46,318.31
2018,2,14,10,30,198.0,217.0,1.8,16.6,326.0,318.02,253.61
2018,2,14,10,45,190.5,240.0,1.95,16.8,348.5,348.3,277.93
2018,2,14,11,0,183.0,263.0,2.1,17.0,371.0,378.08,300.93
2018,2,14,11,15,113.0,253.0,2.2,17.25,320.5,330.31,262.6
2018,2,14,11,30,43.0,243.0,2.3,17.5,270.0,265.32,210.18
2018,2,14,11,45,47.5,254.0,2.4,17.75,284.0,283.55,224.66
2018,2,14,12,0,52.0,265.0,2.5,18.0,298.0,302.33,239.23
2018,2,14,12,15,220.5,257.5,2.6,18.05,398.5,466.18,370.25
2018,2,14,12,30,389.0,250.0,2.7,18.1,499.0,612.39,483.26
2018,2,14,12,45,567.0,194.0,2.8,18.15,553.0,735.94,577.54
2018,2,14,13,0,745.0,138.0,2.9,18.2,607.0,854.76,663.42
2018,2,14,13,15,789.0,124.0,2.95,18.05,611.0,886.29,685.76
2018,2,14,13,30,833.0,110.0,3.0,17.9,615.0,920.94,711.1
2018,2,14,13,45,854.0,100.0,3.05,17.8,602.0,935.31,722.27
2018,2,14,14,0,875.0,90.0,3.1,17.7,589.0,945.73,731.06
2018,2,14,14,15,871.0,87.0,3.15,17.4,563.0,937.63,727.7
2018,2,14,14,30,867.0,84.0,3.2,17.1,537.0,925.82,722.0
2018,2,14,14,45,855.5,81.0,3.25,16.85,503.0,903.55,708.81
2018,2,14,15,0,844.0,78.0,3.3,16.6,469.0,877.96,693.21
2018,2,14,15,15,810.0,77.0,3.3,16.6,425.5,832.04,661.72
2018,2,14,15,30,776.0,76.0,3.3,16.6,382.0,784.12,628.31
2018,2,14,15,45,748.5,71.0,3.1,15.5,338.0,735.12,594.79
2018,2,14,16,0,721.0,66.0,2.9,14.4,294.0,684.69,558.99
2018,2,14,16,15,678.0,60.5,2.65,13.45,247.5,626.82,515.39
2018,2,14,16,30,635.0,55.0,2.4,12.5,201.0,564.1,465.97
2018,2,14,16,45,558.0,48.0,2.1,11.5,154.5,477.3,394.47
2018,2,14,17,0,481.0,41.0,1.8,10.5,108.0,395.05,321.9
2018,2,14,17,15,336.0,31.0,1.8,10.1,68.5,274.63,203.63
2018,2,14,17,30,191.0,21.0,1.8,9.7,29.0,146.45,0.0
2018,2,14,17,45,95.5,10.5,1.8,9.3,14.5,57.32,0.0
2018,2,14,18,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,15,6,45,40.0,5.0,1.95,5.45,5.0,0.0,0.0
2018,2,15,7,0,80.0,10.0,2.1,5.8,10.0,9.1,0.0
2018,2,15,7,15,238.0,21.5,2.3,6.45,41.0,18.3,0.0
2018,2,15,7,30,396.0,33.0,2.5,7.1,72.0,27.4,17.21
2018,2,15,7,45,497.0,40.5,2.75,7.7,117.5,32.48,23.33
2018,2,15,8,0,598.0,48.0,3.0,8.3,163.0,37.57,28.38
2018,2,15,8,15,667.0,52.5,3.05,9.0,213.5,65.3,36.98
2018,2,15,8,30,736.0,57.0,3.1,9.7,264.0,120.65,67.63
2018,2,15,8,45,777.0,60.5,3.15,10.35,312.5,178.98,113.14
2018,2,15,9,0,818.0,64.0,3.2,11.0,361.0,241.78,168.03
2018,2,15,9,15,846.0,66.5,3.3,11.6,405.5,304.11,225.0
2018,2,15,9,30,874.0,69.0,3.4,12.2,450.0,368.62,283.62
2018,2,15,9,45,898.0,70.0,3.5,12.8,491.5,432.36,340.51
2018,2,15,10,0,922.0,71.0,3.6,13.4,533.0,496.01,395.69
2018,2,15,10,15,936.0,73.0,3.7,13.9,567.0,556.19,446.63
2018,2,15,10,30,950.0,75.0,3.8,14.4,601.0,615.65,495.36
2018,2,15,10,45,960.5,75.0,3.9,14.9,627.0,669.84,538.67
2018,2,15,11,0,971.0,75.0,4.0,15.4,653.0,722.33,579.48
2018,2,15,11,15,977.5,75.5,4.0,15.7,672.0,770.58,615.11
2018,2,15,11,30,984.0,76.0,4.0,16.0,691.0,816.3,647.1
2018,2,15,11,45,988.0,76.0,4.05,16.25,701.5,856.74,675.32
2018,2,15,12,0,992.0,76.0,4.1,16.5,712.0,894.03,701.14
2018,2,15,12,15,993.0,76.0,4.1,16.6,714.0,925.46,722.85
2018,2,15,12,30,994.0,76.0,4.1,16.7,716.0,953.22,741.99
2018,2,15,12,45,992.5,75.5,4.1,16.85,709.5,974.4,756.43
2018,2,15,13,0,991.0,75.0,4.1,17.0,703.0,991.59,768.22
2018,2,15,13,15,986.5,74.5,4.05,17.0,688.5,1001.99,775.56
2018,2,15,13,30,982.0,74.0,4.0,17.0,674.0,1008.25,780.23
2018,2,15,13,45,975.0,73.0,3.95,17.0,651.5,1007.43,780.18
2018,2,15,14,0,968.0,72.0,3.9,17.0,629.0,1002.51,777.49
2018,2,15,14,15,925.0,77.0,3.8,16.85,588.0,967.74,754.18
2018,2,15,14,30,882.0,82.0,3.7,16.7,547.0,939.0,735.32
2018,2,15,14,45,803.5,91.0,3.65,16.6,493.0,870.36,687.87
2018,2,15,15,0,725.0,100.0,3.6,16.5,439.0,805.87,642.88
2018,2,15,15,15,718.0,93.0,3.6,16.5,404.0,778.41,624.52
2018,2,15,15,30,711.0,86.0,3.6,16.5,369.0,748.22,603.56
2018,2,15,15,45,656.0,83.0,2.85,15.55,320.5,680.86,552.83
2018,2,15,16,0,601.0,80.0,2.1,14.6,272.0,613.88,501.12
2018,2,15,16,15,543.0,72.5,1.9,13.4,225.5,540.11,445.6
2018,2,15,16,30,485.0,65.0,1.7,12.2,179.0,468.36,388.93
2018,2,15,16,45,450.0,53.5,1.5,11.05,140.0,410.57,340.35
2018,2,15,17,0,415.0,42.0,1.3,9.9,101.0,354.48,289.93
2018,2,15,17,15,300.0,31.0,1.3,9.5,65.0,253.79,191.78
2018,2,15,17,30,185.0,20.0,1.3,9.1,29.0,145.1,0.0
2018,2,15,17,45,92.5,10.0,1.3,8.75,14.5,55.46,0.0
2018,2,15,18,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,16,6,45,23.0,4.0,0.95,7.05,4.0,0.0,0.0
2018,2,16,7,0,46.0,8.0,0.9,7.4,8.0,7.28,0.0
2018,2,16,7,15,160.0,22.0,0.9,8.15,36.0,17.42,0.0
2018,2,16,7,30,274.0,36.0,0.9,8.9,64.0,28.19,18.09
2018,2,16,7,45,400.5,43.5,0.9,9.65,109.0,34.75,25.27
2018,2,16,8,0,527.0,51.0,0.9,10.4,154.0,39.74,30.16
2018,2,16,8,15,620.0,54.5,1.0,11.05,207.5,62.87,35.14
2018,2,16,8,30,713.0,58.0,1.1,11.7,261.0,120.31,67.5
2018,2,16,8,45,756.5,61.0,1.2,12.3,309.5,177.27,111.34
2018,2,16,9,0,800.0,64.0,1.3,12.9,358.0,239.02,164.35
2018,2,16,9,15,827.0,67.0,1.4,13.5,402.5,300.55,219.48
2018,2,16,9,30,854.0,70.0,1.5,14.1,447.0,364.19,275.97
2018,2,16,9,45,872.5,72.5,1.55,14.75,486.0,426.16,329.79
2018,2,16,10,0,891.0,75.0,1.6,15.4,525.0,487.51,381.32
2018,2,16,10,15,904.0,76.5,1.65,15.8,557.5,545.16,428.67
2018,2,16,10,30,917.0,78.0,1.7,16.2,590.0,602.03,473.82
2018,2,16,10,45,925.5,79.0,1.8,16.65,615.5,654.56,514.57
2018,2,16,11,0,934.0,80.0,1.9,17.1,641.0,705.32,552.89
2018,2,16,11,15,939.5,81.5,1.95,17.4,659.5,752.5,586.85
2018,2,16,11,30,945.0,83.0,2.0,17.7,678.0,797.19,617.23
2018,2,16,11,45,947.5,84.0,2.05,17.95,688.0,836.31,643.58
2018,2,16,12,0,950.0,85.0,2.1,18.2,698.0,872.33,667.67
2018,2,16,12,15,950.5,85.0,2.1,18.4,700.0,902.26,687.17
2018,2,16,12,30,951.0,85.0,2.1,18.6,702.0,928.67,704.29
2018,2,16,12,45,948.5,85.0,2.15,18.75,695.5,948.76,717.88
2018,2,16,13,0,946.0,85.0,2.2,18.9,689.0,965.01,729.07
2018,2,16,13,15,941.5,84.0,2.25,18.9,674.5,974.33,736.21
2018,2,16,13,30,937.0,83.0,2.3,18.9,660.0,979.68,740.92
2018,2,16,13,45,929.5,82.5,2.35,18.85,638.0,978.88,741.86
2018,2,16,14,0,922.0,82.0,2.4,18.8,616.0,974.16,740.38
2018,2,16,14,15,865.5,90.0,2.4,18.65,572.0,940.04,718.81
2018,2,16,14,30,809.0,98.0,2.4,18.5,528.0,893.1,688.49
2018,2,16,14,45,733.5,106.5,2.4,18.35,477.0,832.66,648.34
2018,2,16,15,0,658.0,115.0,2.4,18.2,426.0,765.6,602.71
2018,2,16,15,15,655.0,106.5,2.4,18.2,393.0,741.22,586.96
2018,2,16,15,30,652.0,98.0,2.4,18.2,360.0,714.11,568.59
2018,2,16,15,45,620.0,90.5,1.85,17.1,317.0,661.52,529.79
2018,2,16,16,0,588.0,83.0,1.3,16.0,274.0,608.22,489.27
2018,2,16,16,15,535.5,75.0,1.25,14.95,228.0,538.32,438.21
2018,2,16,16,30,483.0,67.0,1.2,13.9,182.0,470.05,385.69
2018,2,16,16,45,445.0,55.5,1.15,12.85,142.5,410.14,336.71
2018,2,16,17,0,407.0,44.0,1.1,11.8,103.0,352.14,286.03
2018,2,16,17,15,305.5,32.5,1.15,11.55,67.0,258.92,196.94
2018,2,16,17,30,204.0,21.0,1.2,11.3,31.0,158.14,0.0
2018,2,16,17,45,102.0,10.5,1.2,11.05,15.5,60.78,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,17,6,45,48.0,5.5,0.8,9.15,6.0,0.0,0.0
2018,2,17,7,0,96.0,11.0,0.8,9.5,12.0,10.01,0.0
2018,2,17,7,15,255.0,22.5,0.8,10.25,45.0,18.94,0.0
2018,2,17,7,30,414.0,34.0,0.8,11.0,78.0,28.01,18.02
2018,2,17,7,45,508.0,41.5,0.85,11.75,123.5,33.07,23.62
2018,2,17,8,0,602.0,49.0,0.9,12.5,169.0,38.13,28.5
2018,2,17,8,15,659.0,54.0,0.85,13.25,217.5,68.09,37.94
2018,2,17,8,30,716.0,59.0,0.8,14.0,266.0,122.53,68.42
2018,2,17,8,45,753.0,63.0,0.7,14.7,313.5,179.67,112.21
2018,2,17,9,0,790.0,67.0,0.6,15.4,361.0,240.84,163.89
2018,2,17,9,15,817.0,70.0,0.65,16.2,405.0,301.9,217.23
2018,2,17,9,30,844.0,73.0,0.7,17.0,449.0,365.1,271.65
2018,2,17,9,45,864.0,74.0,0.7,17.8,487.5,425.33,322.18
2018,2,17,10,0,884.0,75.0,0.7,18.6,526.0,485.96,371.06
2018,2,17,10,15,896.5,77.0,0.75,18.95,558.5,543.55,416.85
2018,2,17,10,30,909.0,79.0,0.8,19.3,591.0,600.34,460.48
2018,2,17,10,45,916.0,81.0,0.85,19.65,616.0,652.68,499.52
2018,2,17,11,0,923.0,83.0,0.9,20.0,641.0,703.16,536.11
2018,2,17,11,15,928.5,83.5,0.95,20.3,658.5,748.88,567.87
2018,2,17,11,30,934.0,84.0,1.0,20.6,676.0,792.12,596.22
2018,2,17,11,45,937.0,84.5,1.05,20.85,686.0,830.72,621.34
2018,2,17,12,0,940.0,85.0,1.1,21.1,696.0,866.27,644.34
2018,2,17,12,15,940.5,85.0,1.2,21.25,698.0,895.93,664.42
2018,2,17,12,30,941.0,85.0,1.3,21.4,700.0,922.09,682.32
2018,2,17,12,45,939.5,85.0,1.4,21.55,694.0,942.85,696.82
2018,2,17,13,0,938.0,85.0,1.5,21.7,688.0,959.84,709.02
2018,2,17,13,15,932.5,84.0,1.55,21.7,673.0,968.12,715.42
2018,2,17,13,30,927.0,83.0,1.6,21.7,658.0,972.42,719.5
2018,2,17,13,45,918.5,82.0,1.65,21.65,635.0,969.98,719.52
2018,2,17,14,0,910.0,81.0,1.7,21.6,612.0,963.64,717.2
2018,2,17,14,15,892.5,81.0,1.7,21.4,581.0,946.35,707.56
2018,2,17,14,30,875.0,81.0,1.7,21.2,550.0,925.55,695.75
2018,2,17,14,45,865.5,77.5,1.75,21.0,516.0,913.59,690.53
2018,2,17,15,0,856.0,74.0,1.8,20.8,482.0,888.81,676.49
2018,2,17,15,15,821.0,74.0,1.8,20.8,438.0,842.84,646.72
2018,2,17,15,30,786.0,74.0,1.8,20.8,394.0,794.89,615.19
2018,2,17,15,45,761.5,69.0,1.55,19.65,350.0,747.88,583.86
2018,2,17,16,0,737.0,64.0,1.3,18.5,306.0,699.27,550.27
2018,2,17,16,15,695.5,59.0,1.25,17.3,259.0,636.32,506.72
2018,2,17,16,30,654.0,54.0,1.2,16.1,212.0,573.61,461.11
2018,2,17,16,45,581.0,47.5,1.15,14.95,164.5,495.02,400.37
2018,2,17,17,0,508.0,41.0,1.1,13.8,117.0,414.77,333.2
2018,2,17,17,15,376.0,32.0,1.15,13.25,76.5,301.33,230.16
2018,2,17,17,30,244.0,23.0,1.2,12.7,36.0,183.28,0.0
2018,2,17,17,45,122.0,11.5,1.25,12.15,18.0,71.86,0.0
2018,2,17,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,18,6,45,35.5,5.5,2.8,9.5,6.0,0.0,0.0
2018,2,18,7,0,71.0,11.0,3.0,9.8,12.0,10.01,0.0
2018,2,18,7,15,206.0,25.5,3.35,10.2,45.0,20.21,1.43
2018,2,18,7,30,341.0,40.0,3.7,10.6,78.0,33.41,22.79
2018,2,18,7,45,366.0,50.5,4.1,11.0,109.5,40.66,30.38
2018,2,18,8,0,391.0,61.0,4.5,11.4,141.0,46.13,35.74
2018,2,18,8,15,220.5,74.5,4.6,11.65,122.0,67.25,47.19
2018,2,18,8,30,50.0,88.0,4.7,11.9,103.0,80.24,61.43
2018,2,18,8,45,245.5,105.0,4.85,12.1,195.5,129.75,94.75
2018,2,18,9,0,441.0,122.0,5.0,12.3,288.0,207.27,153.8
2018,2,18,9,15,590.0,112.0,5.0,12.55,361.5,274.64,208.9
2018,2,18,9,30,739.0,102.0,5.0,12.8,435.0,355.89,277.34
2018,2,18,9,45,541.0,150.5,5.0,13.0,405.0,363.77,291.27
2018,2,18,10,0,343.0,199.0,5.0,13.2,375.0,346.63,281.24
2018,2,18,10,15,576.5,156.0,5.05,13.35,474.0,458.4,373.35
2018,2,18,10,30,810.0,113.0,5.1,13.5,573.0,582.22,474.45
2018,2,18,10,45,855.0,105.0,5.1,13.65,609.5,644.42,525.0
2018,2,18,11,0,900.0,97.0,5.1,13.8,646.0,708.01,575.82
2018,2,18,11,15,909.0,98.0,5.2,13.85,665.5,752.4,611.12
2018,2,18,11,30,918.0,99.0,5.3,13.9,685.0,798.27,645.39
2018,2,18,11,45,920.0,100.0,5.4,13.95,695.0,836.31,673.63
2018,2,18,12,0,922.0,101.0,5.5,14.0,705.0,871.29,699.61
2018,2,18,12,15,923.5,100.5,5.55,13.95,707.0,900.98,721.69
2018,2,18,12,30,925.0,100.0,5.6,13.9,709.0,927.26,741.35
2018,2,18,12,45,926.0,99.0,5.7,13.8,704.0,949.0,758.26
2018,2,18,13,0,927.0,98.0,5.8,13.7,699.0,967.07,772.68
2018,2,18,13,15,923.5,97.5,5.85,13.5,685.0,977.83,781.91
2018,2,18,13,30,920.0,97.0,5.9,13.3,671.0,984.7,788.54
2018,2,18,13,45,912.5,95.5,5.95,13.15,648.5,982.73,788.74
2018,2,18,14,0,905.0,94.0,6.0,13.0,626.0,986.53,793.42
2018,2,18,14,15,891.0,93.0,6.0,12.75,596.0,971.4,784.22
2018,2,18,14,30,877.0,92.0,6.0,12.5,566.0,952.55,772.45
2018,2,18,14,45,857.5,90.5,5.95,12.25,529.0,924.49,753.51
2018,2,18,15,0,838.0,89.0,5.9,12.0,492.0,893.25,732.11
2018,2,18,15,15,742.5,96.5,5.9,12.0,431.0,808.75,669.13
2018,2,18,15,30,647.0,104.0,5.9,12.0,370.0,719.55,601.27
2018,2,18,15,45,682.0,90.5,5.7,11.3,342.5,715.62,600.6
2018,2,18,16,0,717.0,77.0,5.5,10.6,315.0,706.68,595.12
2018,2,18,16,15,583.5,78.0,5.3,10.2,252.5,580.75,494.06
2018,2,18,16,30,450.0,79.0,5.1,9.8,190.0,458.25,391.81
2018,2,18,16,45,379.0,66.0,4.85,9.35,145.0,375.95,320.2
2018,2,18,17,0,308.0,53.0,4.6,8.9,100.0,298.91,250.73
2018,2,18,17,15,237.5,40.0,4.5,8.65,68.5,228.87,181.74
2018,2,18,17,30,167.0,27.0,4.4,8.4,37.0,150.78,21.18
2018,2,18,17,45,83.5,13.5,4.3,8.1,18.5,54.39,0.0
2018,2,18,18,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.2,7.65,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.2,7.35,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,7.1,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.05,6.85,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.95,6.6,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.75,6.3,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.65,6.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,5.95,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.45,5.8,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.15,5.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.05,5.35,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.0,5.25,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,5.2,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.85,5.15,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.9,5.15,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.05,5.2,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,4.85,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,4.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,19,6,45,14.5,5.0,3.25,5.1,5.5,0.0,0.0
2018,2,19,7,0,29.0,10.0,3.3,5.2,11.0,9.1,0.0
2018,2,19,7,15,116.5,26.5,3.45,5.55,38.5,20.85,4.59
2018,2,19,7,30,204.0,43.0,3.6,5.9,66.0,33.39,23.47
2018,2,19,7,45,283.0,55.5,3.8,6.25,105.0,42.42,32.64
2018,2,19,8,0,362.0,68.0,4.0,6.6,144.0,51.2,41.1
2018,2,19,8,15,479.5,74.0,3.95,7.0,201.0,76.62,49.71
2018,2,19,8,30,597.0,80.0,3.9,7.4,258.0,127.62,79.68
2018,2,19,8,45,672.0,80.0,3.85,7.75,311.0,180.99,120.92
2018,2,19,9,0,747.0,80.0,3.8,8.1,364.0,243.11,174.41
2018,2,19,9,15,777.5,83.5,3.65,8.4,409.0,305.99,232.05
2018,2,19,9,30,808.0,87.0,3.5,8.7,454.0,368.94,289.5
2018,2,19,9,45,849.0,84.5,3.4,8.95,499.0,432.69,346.46
2018,2,19,10,0,890.0,82.0,3.3,9.2,544.0,499.32,404.29
2018,2,19,10,15,903.0,84.5,3.2,9.45,577.5,557.94,454.16
2018,2,19,10,30,916.0,87.0,3.1,9.7,611.0,616.11,501.94
2018,2,19,10,45,925.5,88.0,3.0,9.9,637.0,669.54,544.61
2018,2,19,11,0,935.0,89.0,2.9,10.1,663.0,721.27,584.65
2018,2,19,11,15,938.0,90.0,2.9,10.2,679.5,766.46,618.6
2018,2,19,11,30,941.0,91.0,2.9,10.3,696.0,808.93,648.79
2018,2,19,11,45,942.0,92.0,2.85,10.4,705.5,846.92,675.14
2018,2,19,12,0,943.0,93.0,2.8,10.5,715.0,881.72,698.99
2018,2,19,12,15,942.5,94.0,2.8,10.55,717.0,911.89,719.96
2018,2,19,12,30,942.0,95.0,2.8,10.6,719.0,938.51,738.45
2018,2,19,12,45,938.5,95.0,2.85,10.65,712.0,957.66,752.17
2018,2,19,13,0,935.0,95.0,2.9,10.7,705.0,972.94,763.39
2018,2,19,13,15,929.5,94.5,2.9,10.65,690.0,981.89,770.19
2018,2,19,13,30,924.0,94.0,2.9,10.6,675.0,986.88,774.46
2018,2,19,13,45,915.0,93.5,2.95,10.6,652.5,984.64,774.18
2018,2,19,14,0,906.0,93.0,3.0,10.6,630.0,978.52,771.4
2018,2,19,14,15,896.0,90.5,2.95,10.45,600.0,974.87,770.11
2018,2,19,14,30,886.0,88.0,2.9,10.3,570.0,957.78,759.41
2018,2,19,14,45,868.0,86.0,2.9,10.2,533.0,930.32,741.76
2018,2,19,15,0,850.0,84.0,2.9,10.1,496.0,899.63,721.76
2018,2,19,15,15,801.5,83.5,2.9,10.1,446.0,840.73,680.56
2018,2,19,15,30,753.0,83.0,2.9,10.1,396.0,780.39,637.67
2018,2,19,15,45,753.5,75.5,2.55,9.75,358.5,752.0,616.7
2018,2,19,16,0,754.0,68.0,2.2,9.4,321.0,720.56,592.46
2018,2,19,16,15,704.5,63.0,1.9,8.75,271.5,650.48,538.62
2018,2,19,16,30,655.0,58.0,1.6,8.1,222.0,587.71,488.76
2018,2,19,16,45,502.0,53.5,1.35,7.45,163.0,449.5,376.42
2018,2,19,17,0,349.0,49.0,1.1,6.8,104.0,321.6,267.51
2018,2,19,17,15,247.0,36.0,1.1,6.4,68.0,227.49,181.65
2018,2,19,17,30,145.0,23.0,1.1,6.0,32.0,133.23,38.22
2018,2,19,17,45,72.5,11.5,1.1,5.6,16.0,47.1,0.0
2018,2,19,18,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,20,6,45,39.0,6.0,0.7,3.05,7.0,0.0,0.0
2018,2,20,7,0,78.0,12.0,0.6,3.4,14.0,10.91,0.0
2018,2,20,7,15,247.5,25.0,0.6,4.05,51.0,20.79,6.74
2018,2,20,7,30,417.0,38.0,0.6,4.7,88.0,31.18,21.92
2018,2,20,7,45,488.0,46.0,0.55,5.4,130.5,36.48,27.56
2018,2,20,8,0,559.0,54.0,0.5,6.1,173.0,41.71,32.68
2018,2,20,8,15,604.5,61.0,0.6,6.9,219.0,71.25,41.51
2018,2,20,8,30,650.0,68.0,0.7,7.7,265.0,123.69,73.5
2018,2,20,8,45,530.5,99.0,0.75,8.55,276.5,175.07,121.02
2018,2,20,9,0,411.0,130.0,0.8,9.4,288.0,208.52,155.93
2018,2,20,9,15,308.0,160.5,0.85,9.8,286.5,232.29,181.44
2018,2,20,9,30,205.0,191.0,0.9,10.2,285.0,242.59,193.91
2018,2,20,9,45,178.5,210.5,0.95,10.6,297.5,264.15,212.66
2018,2,20,10,0,152.0,230.0,1.0,11.0,310.0,282.83,228.2
2018,2,20,10,15,397.0,193.5,1.1,11.3,419.0,398.76,321.06
2018,2,20,10,30,642.0,157.0,1.2,11.6,528.0,532.95,426.12
2018,2,20,10,45,777.0,125.0,1.3,11.9,592.5,620.57,493.74
2018,2,20,11,0,912.0,93.0,1.4,12.2,657.0,712.07,563.47
2018,2,20,11,15,919.5,94.0,1.45,12.35,676.5,759.55,597.66
2018,2,20,11,30,927.0,95.0,1.5,12.5,696.0,804.74,628.87
2018,2,20,11,45,929.5,96.0,1.55,12.7,706.0,843.48,655.21
2018,2,20,12,0,932.0,97.0,1.6,12.9,716.0,879.15,679.35
2018,2,20,12,15,931.0,96.5,1.65,13.0,716.5,906.98,698.31
2018,2,20,12,30,930.0,96.0,1.7,13.1,717.0,931.21,714.95
2018,2,20,12,45,928.0,95.5,1.75,13.15,710.0,950.87,728.74
2018,2,20,13,0,926.0,95.0,1.8,13.2,703.0,966.75,740.14
2018,2,20,13,15,921.5,94.0,1.9,13.15,688.5,975.89,748.11
2018,2,20,13,30,917.0,93.0,2.0,13.1,674.0,981.1,753.65
2018,2,20,13,45,909.0,92.0,2.05,13.05,651.5,979.11,753.86
2018,2,20,14,0,901.0,91.0,2.1,13.0,629.0,973.25,751.66
2018,2,20,14,15,874.5,92.5,2.15,12.8,594.0,958.95,744.24
2018,2,20,14,30,848.0,94.0,2.2,12.6,559.0,931.49,727.77
2018,2,20,14,45,819.0,93.5,2.3,12.45,519.0,896.04,706.0
2018,2,20,15,0,790.0,93.0,2.4,12.3,479.0,857.78,681.88
2018,2,20,15,15,622.0,115.5,2.4,12.3,403.5,727.67,588.42
2018,2,20,15,30,454.0,138.0,2.4,12.3,328.0,588.81,484.21
2018,2,20,15,45,351.0,134.0,2.4,11.55,271.0,486.86,405.57
2018,2,20,16,0,248.0,130.0,2.4,10.8,214.0,373.91,314.89
2018,2,20,16,15,224.5,112.5,2.1,10.05,180.0,327.75,277.49
2018,2,20,16,30,201.0,95.0,1.8,9.3,146.0,282.43,239.36
2018,2,20,16,45,157.0,77.0,1.55,8.5,111.5,223.2,188.12
2018,2,20,17,0,113.0,59.0,1.3,7.7,77.0,155.03,128.38
2018,2,20,17,15,75.0,41.0,1.3,7.4,51.0,106.66,83.54
2018,2,20,17,30,37.0,23.0,1.3,7.1,25.0,54.93,18.72
2018,2,20,17,45,24.5,12.5,1.25,6.75,13.5,23.78,0.0
2018,2,20,18,0,12.0,2.0,1.2,6.4,2.0,0.0,0.0
2018,2,20,18,15,6.0,1.0,1.15,6.2,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.9,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,21,6,45,26.0,6.5,0.55,5.6,7.0,0.0,0.0
2018,2,21,7,0,52.0,13.0,0.5,5.8,14.0,11.82,0.0
2018,2,21,7,15,185.5,27.5,0.6,6.2,47.5,21.64,8.74
2018,2,21,7,30,319.0,42.0,0.7,6.6,81.0,34.53,24.82
2018,2,21,7,45,449.0,48.0,0.8,7.0,130.5,37.95,28.72
2018,2,21,8,0,579.0,54.0,0.9,7.4,180.0,41.61,32.41
2018,2,21,8,15,643.5,59.0,0.95,7.85,230.5,72.19,40.66
2018,2,21,8,30,708.0,64.0,1.0,8.3,281.0,130.69,76.71
2018,2,21,8,45,745.0,67.5,1.05,8.7,328.5,187.37,122.01
2018,2,21,9,0,782.0,71.0,1.1,9.1,376.0,248.1,175.32
2018,2,21,9,15,809.5,74.0,1.1,9.55,420.5,309.27,230.52
2018,2,21,9,30,837.0,77.0,1.1,10.0,465.0,372.66,286.88
2018,2,21,9,45,859.5,78.0,1.1,10.5,505.0,433.93,340.09
2018,2,21,10,0,882.0,79.0,1.1,11.0,545.0,495.92,392.0
2018,2,21,10,15,894.0,81.0,1.05,11.45,577.5,553.47,438.37
2018,2,21,10,30,906.0,83.0,1.0,11.9,610.0,610.15,482.19
2018,2,21,10,45,915.0,85.0,0.95,12.3,636.5,663.84,522.15
2018,2,21,11,0,924.0,87.0,0.9,12.7,663.0,715.83,559.38
2018,2,21,11,15,929.5,88.0,0.9,13.0,681.5,762.35,591.39
2018,2,21,11,30,935.0,89.0,0.9,13.3,700.0,806.37,620.13
2018,2,21,11,45,936.0,91.0,0.9,13.6,710.0,845.24,645.0
2018,2,21,12,0,937.0,93.0,0.9,13.9,720.0,880.94,667.55
2018,2,21,12,15,936.0,94.0,1.1,14.05,721.5,910.51,689.77
2018,2,21,12,30,935.0,95.0,1.3,14.2,723.0,936.52,709.65
2018,2,21,12,45,931.0,95.5,1.5,14.35,716.0,955.61,724.92
2018,2,21,13,0,927.0,96.0,1.7,14.5,709.0,970.84,737.7
2018,2,21,13,15,921.0,95.5,1.85,14.45,694.0,979.17,745.8
2018,2,21,13,30,915.0,95.0,2.0,14.4,679.0,983.55,751.42
2018,2,21,13,45,906.0,94.5,2.1,14.4,656.5,981.19,751.86
2018,2,21,14,0,897.0,94.0,2.2,14.4,634.0,974.96,749.85
2018,2,21,14,15,854.5,99.0,2.2,14.2,593.5,949.83,734.43
2018,2,21,14,30,812.0,104.0,2.2,14.0,553.0,911.49,709.96
2018,2,21,14,45,768.5,105.5,2.2,13.85,509.0,870.96,683.69
2018,2,21,15,0,725.0,107.0,2.2,13.7,465.0,823.1,651.83
2018,2,21,15,15,734.0,97.5,2.2,13.7,433.5,806.5,641.84
2018,2,21,15,30,743.0,88.0,2.2,13.7,402.0,786.3,628.82
2018,2,21,15,45,720.0,83.5,1.85,12.95,360.5,742.18,596.84
2018,2,21,16,0,697.0,79.0,1.5,12.2,319.0,696.54,563.03
2018,2,21,16,15,640.5,74.5,1.35,11.4,269.5,623.63,509.35
2018,2,21,16,30,584.0,70.0,1.2,10.6,220.0,552.13,454.8
2018,2,21,16,45,518.5,61.0,1.05,9.8,173.5,471.17,389.51
2018,2,21,17,0,453.0,52.0,0.9,9.0,127.0,393.73,323.53
2018,2,21,17,15,344.5,40.0,0.95,8.65,85.5,291.71,233.18
2018,2,21,17,30,236.0,28.0,1.0,8.3,44.0,190.39,93.74
2018,2,21,17,45,125.5,15.5,1.0,7.95,23.0,77.77,0.0
2018,2,21,18,0,15.0,3.0,1.0,7.6,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.0,7.35,1.0,0.0,0.0
