Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,18,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,22,6,45,34.5,7.0,2.3,6.4,8.0,0.0,0.0
2018,2,22,7,0,69.0,14.0,2.4,6.7,16.0,12.73,0.0
2018,2,22,7,15,180.5,28.0,2.65,7.2,47.5,21.98,10.07
2018,2,22,7,30,292.0,42.0,2.9,7.7,79.0,32.58,23.05
2018,2,22,7,45,425.0,50.5,3.15,8.15,131.0,39.89,30.32
2018,2,22,8,0,558.0,59.0,3.4,8.6,183.0,45.59,35.82
2018,2,22,8,15,631.5,63.5,3.5,9.0,235.5,76.47,43.97
2018,2,22,8,30,705.0,68.0,3.6,9.4,288.0,131.8,77.54
2018,2,22,8,45,744.0,71.5,3.7,9.8,336.0,192.16,126.4
2018,2,22,9,0,783.0,75.0,3.8,10.2,384.0,253.45,180.75
2018,2,22,9,15,809.5,77.5,3.85,10.5,428.0,314.08,236.63
2018,2,22,9,30,836.0,80.0,3.9,10.8,472.0,376.79,293.96
2018,2,22,9,45,857.5,81.0,3.9,11.1,511.5,437.74,348.74
2018,2,22,10,0,879.0,82.0,3.9,11.4,551.0,499.47,402.6
2018,2,22,10,15,891.5,84.5,4.0,11.6,584.0,557.49,452.29
2018,2,22,10,30,904.0,87.0,4.1,11.8,617.0,614.95,500.1
2018,2,22,10,45,912.0,88.5,4.15,12.0,642.5,667.51,542.77
2018,2,22,11,0,920.0,90.0,4.2,12.2,668.0,718.27,583.01
2018,2,22,11,15,898.0,98.0,4.3,12.2,675.0,752.35,609.51
2018,2,22,11,30,876.0,106.0,4.4,12.2,682.0,787.27,635.55
2018,2,22,11,45,668.5,167.5,4.55,12.2,611.0,726.27,588.86
2018,2,22,12,0,461.0,229.0,4.7,12.2,540.0,639.52,519.71
2018,2,22,12,15,295.5,258.5,4.8,12.1,458.0,532.91,434.68
2018,2,22,12,30,130.0,288.0,4.9,12.0,376.0,415.91,338.65
2018,2,22,12,45,275.5,276.5,5.0,11.85,461.0,556.39,454.53
2018,2,22,13,0,421.0,265.0,5.1,11.7,546.0,701.78,570.65
2018,2,22,13,15,505.0,232.0,5.15,11.6,561.5,754.25,613.51
2018,2,22,13,30,589.0,199.0,5.2,11.5,577.0,804.69,655.16
2018,2,22,13,45,675.0,167.0,5.25,11.35,586.5,863.94,701.32
2018,2,22,14,0,761.0,135.0,5.3,11.2,596.0,912.13,738.74
2018,2,22,14,15,626.5,162.0,5.3,11.05,529.5,815.52,667.23
2018,2,22,14,30,492.0,189.0,5.3,10.9,463.0,710.76,587.02
2018,2,22,14,45,341.5,172.0,5.3,10.75,356.5,547.45,457.57
2018,2,22,15,0,191.0,155.0,5.3,10.6,250.0,366.06,308.72
2018,2,22,15,15,430.5,127.5,5.3,10.6,318.0,564.38,477.73
2018,2,22,15,30,670.0,100.0,5.3,10.6,386.0,739.29,618.22
2018,2,22,15,45,549.0,103.0,5.15,10.2,320.5,623.15,526.74
2018,2,22,16,0,428.0,106.0,5.0,9.8,255.0,505.71,431.95
2018,2,22,16,15,297.0,99.5,4.75,9.45,195.5,382.67,328.19
2018,2,22,16,30,166.0,93.0,4.5,9.1,136.0,252.91,216.15
2018,2,22,16,45,94.5,73.5,4.25,8.7,97.0,159.95,134.74
2018,2,22,17,0,23.0,54.0,4.0,8.3,58.0,75.43,59.65
2018,2,22,17,15,49.0,39.0,3.85,8.05,43.5,84.98,66.16
2018,2,22,17,30,75.0,24.0,3.7,7.8,29.0,86.76,46.28
2018,2,22,17,45,41.5,13.0,3.55,7.55,15.5,32.92,0.0
2018,2,22,18,0,8.0,2.0,3.4,7.3,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.3,7.15,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,6,45,60.0,8.0,1.45,3.05,10.0,0.0,0.0
2018,2,23,7,0,120.0,16.0,1.5,3.8,20.0,14.55,0.0
2018,2,23,7,15,273.5,28.5,1.95,4.55,58.5,23.6,12.39
2018,2,23,7,30,427.0,41.0,2.4,5.3,97.0,33.36,24.1
2018,2,23,7,45,538.5,46.5,2.85,6.1,148.0,36.53,27.59
2018,2,23,8,0,650.0,52.0,3.3,6.9,199.0,43.6,34.28
2018,2,23,8,15,711.0,56.5,3.55,7.25,252.0,78.84,43.62
2018,2,23,8,30,772.0,61.0,3.8,7.6,305.0,137.5,79.88
2018,2,23,8,45,806.0,64.5,4.05,8.0,354.0,197.91,129.52
2018,2,23,9,0,840.0,68.0,4.3,8.4,403.0,261.91,187.32
2018,2,23,9,15,862.5,71.0,4.3,8.75,448.0,325.3,246.49
2018,2,23,9,30,885.0,74.0,4.3,9.1,493.0,390.21,306.46
2018,2,23,9,45,885.5,79.0,4.3,9.4,527.0,449.15,360.57
2018,2,23,10,0,886.0,84.0,4.3,9.7,561.0,506.57,411.62
2018,2,23,10,15,913.0,83.5,4.3,10.0,600.0,569.71,465.44
2018,2,23,10,30,940.0,83.0,4.3,10.3,639.0,633.67,518.29
2018,2,23,10,45,932.0,87.0,4.3,10.55,657.5,680.49,556.35
2018,2,23,11,0,924.0,91.0,4.3,10.8,676.0,724.0,590.81
2018,2,23,11,15,938.0,90.5,4.25,11.0,698.5,775.16,628.94
2018,2,23,11,30,952.0,90.0,4.2,11.2,721.0,824.44,664.03
2018,2,23,11,45,961.5,90.0,4.2,11.4,735.0,868.54,695.24
2018,2,23,12,0,971.0,90.0,4.2,11.6,749.0,909.91,724.23
2018,2,23,12,15,969.0,91.5,4.2,11.75,750.5,940.13,745.18
2018,2,23,12,30,967.0,93.0,4.2,11.9,752.0,966.62,763.51
2018,2,23,12,45,959.5,94.0,4.15,12.05,743.0,983.74,775.02
2018,2,23,13,0,952.0,95.0,4.1,12.2,734.0,996.76,783.75
2018,2,23,13,15,946.5,94.0,4.05,12.25,718.0,1005.23,789.72
2018,2,23,13,30,941.0,93.0,4.0,12.3,702.0,1009.64,793.01
2018,2,23,13,45,934.0,91.5,3.95,12.3,679.0,1007.98,792.37
2018,2,23,14,0,927.0,90.0,3.9,12.3,656.0,1002.33,789.14
2018,2,23,14,15,906.0,89.5,3.8,12.2,621.0,980.7,774.69
2018,2,23,14,30,885.0,89.0,3.7,12.1,586.0,965.18,764.83
2018,2,23,14,45,839.5,90.0,3.65,12.05,537.5,915.57,730.6
2018,2,23,15,0,794.0,91.0,3.6,12.0,489.0,863.51,694.45
2018,2,23,15,15,777.0,88.0,3.6,12.0,451.0,830.23,671.91
2018,2,23,15,30,760.0,85.0,3.6,12.0,413.0,794.38,646.98
2018,2,23,15,45,712.5,82.5,3.2,11.45,363.5,736.78,604.46
2018,2,23,16,0,665.0,80.0,2.8,10.9,314.0,673.87,557.02
2018,2,23,16,15,623.5,73.5,2.4,9.9,267.5,610.96,509.13
2018,2,23,16,30,582.0,67.0,2.0,8.9,221.0,548.73,459.95
2018,2,23,16,45,537.0,57.5,1.65,7.9,177.0,481.55,404.42
2018,2,23,17,0,492.0,48.0,1.3,6.9,133.0,416.52,347.21
2018,2,23,17,15,394.5,39.0,1.3,6.4,92.5,322.65,262.97
2018,2,23,17,30,297.0,30.0,1.3,5.9,52.0,230.34,142.79
2018,2,23,17,45,159.0,17.0,1.3,5.35,27.5,96.44,0.0
2018,2,23,18,0,21.0,4.0,1.3,4.8,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.3,4.65,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,24,6,45,47.5,8.5,1.4,4.0,10.5,0.0,0.0
2018,2,24,7,0,95.0,17.0,1.4,4.8,21.0,15.46,0.0
2018,2,24,7,15,252.5,30.5,1.7,5.7,60.5,25.27,14.39
2018,2,24,7,30,410.0,44.0,2.0,6.6,100.0,35.89,26.33
2018,2,24,7,45,479.5,53.5,2.25,7.5,145.0,42.3,32.69
2018,2,24,8,0,549.0,63.0,2.5,8.4,190.0,48.55,38.6
2018,2,24,8,15,592.0,70.0,2.55,8.95,235.5,82.19,49.03
2018,2,24,8,30,635.0,77.0,2.6,9.5,281.0,134.14,82.24
2018,2,24,8,45,584.0,97.0,2.7,10.05,306.5,186.18,128.19
2018,2,24,9,0,533.0,117.0,2.8,10.6,332.0,229.38,169.57
2018,2,24,9,15,584.0,121.0,2.9,11.05,380.5,287.03,219.91
2018,2,24,9,30,635.0,125.0,3.0,11.5,429.0,347.8,272.85
2018,2,24,9,45,590.5,146.5,3.05,11.95,446.5,389.78,311.02
2018,2,24,10,0,546.0,168.0,3.1,12.4,464.0,422.6,340.15
2018,2,24,10,15,671.5,143.0,3.25,12.7,528.5,502.88,406.0
2018,2,24,10,30,797.0,118.0,3.4,13.0,593.0,589.56,475.95
2018,2,24,10,45,784.0,126.0,3.5,13.3,609.5,631.44,509.29
2018,2,24,11,0,771.0,134.0,3.6,13.6,626.0,671.74,540.67
2018,2,24,11,15,817.5,124.5,3.7,13.55,659.0,730.43,586.83
2018,2,24,11,30,864.0,115.0,3.8,13.5,692.0,791.57,632.44
2018,2,24,11,45,816.5,132.5,3.85,13.45,684.0,806.66,643.04
2018,2,24,12,0,769.0,150.0,3.9,13.4,676.0,819.99,652.79
2018,2,24,12,15,691.5,177.5,3.95,13.3,651.0,809.22,645.13
2018,2,24,12,30,614.0,205.0,4.0,13.2,626.0,790.69,631.02
2018,2,24,12,45,592.0,211.0,4.0,13.1,614.0,788.65,630.0
2018,2,24,13,0,570.0,217.0,4.0,13.0,602.0,789.15,630.6
2018,2,24,13,15,517.0,230.5,4.05,12.9,574.0,765.75,612.98
2018,2,24,13,30,464.0,244.0,4.1,12.8,546.0,738.8,592.73
2018,2,24,13,45,400.5,247.5,4.1,12.7,502.0,670.4,541.42
2018,2,24,14,0,337.0,251.0,4.1,12.6,458.0,617.81,501.08
2018,2,24,14,15,379.0,222.5,4.1,12.5,445.0,626.0,510.39
2018,2,24,14,30,421.0,194.0,4.1,12.4,432.0,651.13,532.0
2018,2,24,14,45,517.0,163.0,4.1,12.35,437.0,701.29,574.13
2018,2,24,15,0,613.0,132.0,4.1,12.3,442.0,754.38,615.94
2018,2,24,15,15,575.0,128.5,4.1,12.3,400.5,704.98,579.33
2018,2,24,15,30,537.0,125.0,4.1,12.3,359.0,647.38,536.4
2018,2,24,15,45,569.0,105.0,3.95,11.95,329.0,644.2,535.73
2018,2,24,16,0,601.0,85.0,3.8,11.6,299.0,628.91,524.97
2018,2,24,16,15,566.0,79.0,3.45,11.2,257.5,573.71,481.54
2018,2,24,16,30,531.0,73.0,3.1,10.8,216.0,518.74,437.12
2018,2,24,16,45,460.5,65.0,2.8,10.4,170.5,437.08,368.22
2018,2,24,17,0,390.0,57.0,2.5,10.0,125.0,358.24,299.37
2018,2,24,17,15,290.5,45.0,2.3,9.45,86.5,266.58,217.2
2018,2,24,17,30,191.0,33.0,2.1,8.9,48.0,181.21,117.93
2018,2,24,17,45,100.0,17.5,1.85,8.3,25.0,66.93,0.0
2018,2,24,18,0,9.0,2.0,1.6,7.7,2.0,0.0,0.0
2018,2,24,18,15,4.5,1.0,1.6,7.6,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,25,6,45,81.5,10.0,1.05,4.0,13.5,9.1,0.0
2018,2,25,7,0,163.0,20.0,1.0,4.7,27.0,15.91,0.0
2018,2,25,7,15,306.0,32.0,1.1,5.45,67.0,26.57,16.1
2018,2,25,7,30,449.0,44.0,1.2,6.2,107.0,35.74,26.37
2018,2,25,7,45,521.0,52.5,1.25,6.95,154.0,41.33,31.96
2018,2,25,8,0,593.0,61.0,1.3,7.7,201.0,46.81,37.18
2018,2,25,8,15,659.0,66.0,1.45,8.55,254.0,83.23,47.55
2018,2,25,8,30,725.0,71.0,1.6,9.4,307.0,140.45,83.44
2018,2,25,8,45,761.5,74.5,1.75,10.25,355.5,202.13,133.49
2018,2,25,9,0,798.0,78.0,1.9,11.1,404.0,264.3,188.04
2018,2,25,9,15,823.0,80.5,2.0,11.8,448.5,325.72,243.51
2018,2,25,9,30,848.0,83.0,2.1,12.5,493.0,389.02,299.82
2018,2,25,9,45,867.5,84.5,2.2,13.2,532.5,450.61,353.41
2018,2,25,10,0,887.0,86.0,2.3,13.9,572.0,512.75,405.67
2018,2,25,10,15,900.0,87.5,2.25,14.25,605.0,570.68,453.01
2018,2,25,10,30,913.0,89.0,2.2,14.6,638.0,628.06,498.2
2018,2,25,10,45,922.5,90.0,2.2,14.95,664.0,681.64,539.31
2018,2,25,11,0,932.0,91.0,2.2,15.3,690.0,733.51,577.92
2018,2,25,11,15,938.0,92.0,2.15,15.55,708.5,780.89,610.75
2018,2,25,11,30,944.0,93.0,2.1,15.8,727.0,825.77,640.55
2018,2,25,11,45,948.0,92.5,2.05,16.05,737.0,864.74,665.82
2018,2,25,12,0,952.0,92.0,2.0,16.3,747.0,900.62,688.72
2018,2,25,12,15,950.0,93.5,2.05,16.45,748.5,930.28,708.57
2018,2,25,12,30,948.0,95.0,2.1,16.6,750.0,956.26,726.02
2018,2,25,12,45,943.0,96.0,2.15,16.7,742.5,975.18,738.96
2018,2,25,13,0,938.0,97.0,2.2,16.8,735.0,990.16,749.46
2018,2,25,13,15,934.0,96.0,2.3,16.75,720.0,999.8,757.57
2018,2,25,13,30,930.0,95.0,2.4,16.7,705.0,1005.46,763.22
2018,2,25,13,45,924.0,93.5,2.5,16.7,682.5,1004.62,764.55
2018,2,25,14,0,918.0,92.0,2.6,16.7,660.0,999.83,763.4
2018,2,25,14,15,908.0,89.5,2.65,16.45,629.5,986.11,756.54
2018,2,25,14,30,898.0,87.0,2.7,16.2,599.0,968.62,747.24
2018,2,25,14,45,861.5,88.0,2.8,16.0,554.5,936.74,728.25
2018,2,25,15,0,825.0,89.0,2.9,15.8,510.0,892.4,700.27
2018,2,25,15,15,800.5,87.0,2.9,15.8,468.0,852.86,674.07
2018,2,25,15,30,776.0,85.0,2.9,15.8,426.0,810.96,645.71
2018,2,25,15,45,735.0,81.5,2.9,14.9,377.0,756.65,609.69
2018,2,25,16,0,694.0,78.0,2.9,14.0,328.0,696.83,568.34
2018,2,25,16,15,618.5,75.0,2.6,13.0,274.0,610.6,503.84
2018,2,25,16,30,543.0,72.0,2.3,12.0,220.0,527.21,439.33
2018,2,25,16,45,476.5,62.5,1.95,11.0,173.5,446.18,372.98
2018,2,25,17,0,410.0,53.0,1.6,10.0,127.0,369.17,306.97
2018,2,25,17,15,305.5,41.0,1.6,9.4,86.5,271.15,221.03
2018,2,25,17,30,201.0,29.0,1.6,8.8,46.0,181.25,123.71
2018,2,25,17,45,113.0,17.0,1.55,8.15,25.0,73.21,0.0
2018,2,25,18,0,25.0,5.0,1.5,7.5,4.0,0.0,0.0
2018,2,25,18,15,12.5,2.5,1.5,7.35,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.75,9.45,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,2.7,9.5,3.0,2.63,0.0
2018,2,26,7,15,0.0,5.0,2.8,9.6,5.0,4.38,0.0
2018,2,26,7,30,0.0,7.0,2.9,9.7,7.0,6.14,0.0
2018,2,26,7,45,0.0,8.5,3.0,9.75,8.5,7.46,1.08
2018,2,26,8,0,0.0,10.0,3.1,9.8,10.0,8.78,2.34
2018,2,26,8,15,0.0,12.5,3.2,9.85,12.5,10.98,3.96
2018,2,26,8,30,0.0,15.0,3.3,9.9,15.0,13.19,5.89
2018,2,26,8,45,0.0,17.5,3.4,10.0,17.5,15.4,7.8
2018,2,26,9,0,0.0,20.0,3.5,10.1,20.0,17.61,9.69
2018,2,26,9,15,0.0,28.0,3.55,10.2,28.0,24.68,15.77
2018,2,26,9,30,0.0,36.0,3.6,10.3,36.0,31.76,21.83
2018,2,26,9,45,17.5,120.0,3.65,10.45,129.5,114.86,92.47
2018,2,26,10,0,35.0,204.0,3.7,10.6,223.0,200.48,163.69
2018,2,26,10,15,67.5,219.5,3.75,10.8,259.5,235.67,192.55
2018,2,26,10,30,100.0,235.0,3.8,11.0,296.0,280.61,229.43
2018,2,26,10,45,272.5,239.0,3.85,11.2,413.5,408.9,335.03
2018,2,26,11,0,445.0,243.0,3.9,11.4,531.0,555.75,452.42
2018,2,26,11,15,498.5,233.5,3.85,11.5,564.5,609.73,494.61
2018,2,26,11,30,552.0,224.0,3.8,11.6,598.0,666.02,538.44
2018,2,26,11,45,503.5,244.0,3.8,11.7,588.5,672.42,542.04
2018,2,26,12,0,455.0,264.0,3.8,11.8,579.0,673.86,541.98
2018,2,26,12,15,565.5,226.0,3.8,11.85,618.5,748.12,600.72
2018,2,26,12,30,676.0,188.0,3.8,11.9,658.0,831.05,663.97
2018,2,26,12,45,790.5,148.0,3.8,11.9,693.0,910.22,721.09
2018,2,26,13,0,905.0,108.0,3.8,11.9,728.0,973.96,766.39
2018,2,26,13,15,902.5,107.0,3.75,11.85,714.0,984.7,773.79
2018,2,26,13,30,900.0,106.0,3.7,11.8,700.0,1001.47,786.06
2018,2,26,13,45,894.5,103.5,3.65,11.7,677.5,1000.04,785.73
2018,2,26,14,0,889.0,101.0,3.6,11.6,655.0,994.65,782.93
2018,2,26,14,15,843.5,108.0,3.5,11.5,614.5,958.55,758.13
2018,2,26,14,30,798.0,115.0,3.4,11.4,574.0,918.89,730.96
2018,2,26,14,45,734.5,121.0,3.35,11.3,523.0,865.42,693.9
2018,2,26,15,0,671.0,127.0,3.3,11.2,472.0,804.09,650.6
2018,2,26,15,15,631.5,125.0,3.3,11.2,428.5,753.85,614.99
2018,2,26,15,30,592.0,123.0,3.3,11.2,385.0,702.32,577.68
2018,2,26,15,45,612.5,106.5,2.95,10.8,352.5,684.7,565.18
2018,2,26,16,0,633.0,90.0,2.6,10.4,320.0,662.97,548.83
2018,2,26,16,15,619.0,81.5,2.3,9.85,280.0,619.84,515.73
2018,2,26,16,30,605.0,73.0,2.0,9.3,240.0,575.38,480.48
2018,2,26,16,45,525.0,66.0,1.65,8.7,190.0,484.91,406.13
2018,2,26,17,0,445.0,59.0,1.3,8.1,140.0,398.76,332.18
2018,2,26,17,15,305.0,46.0,1.35,7.85,93.5,276.38,226.5
2018,2,26,17,30,165.0,33.0,1.4,7.6,47.0,169.07,119.59
2018,2,26,17,45,90.5,18.5,1.45,7.35,25.5,63.15,0.0
2018,2,26,18,0,16.0,4.0,1.5,7.1,4.0,0.0,0.0
2018,2,26,18,15,8.0,2.0,1.45,6.85,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.9,5.55,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.25,2.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,2,27,6,45,59.5,10.5,2.75,4.1,13.5,9.55,0.0
2018,2,27,7,0,119.0,21.0,3.0,4.7,27.0,16.59,0.0
2018,2,27,7,15,235.5,34.5,3.25,5.25,64.0,26.94,17.24
2018,2,27,7,30,352.0,48.0,3.5,5.8,101.0,38.71,29.19
2018,2,27,7,45,523.0,50.0,3.7,6.4,161.5,38.76,29.73
2018,2,27,8,0,694.0,52.0,3.9,7.0,222.0,43.1,33.9
2018,2,27,8,15,740.5,56.5,3.9,7.55,273.5,85.65,46.26
2018,2,27,8,30,787.0,61.0,3.9,8.1,325.0,145.13,85.04
2018,2,27,8,45,818.5,64.5,3.9,8.7,374.5,206.47,136.2
2018,2,27,9,0,850.0,68.0,3.9,9.3,424.0,271.07,194.5
2018,2,27,9,15,873.5,71.0,3.8,9.75,470.0,335.7,254.21
2018,2,27,9,30,897.0,74.0,3.7,10.2,516.0,403.33,315.56
2018,2,27,9,45,912.5,77.0,3.6,10.65,556.5,466.82,372.06
2018,2,27,10,0,928.0,80.0,3.5,11.1,597.0,530.32,426.59
2018,2,27,10,15,938.5,81.5,3.45,11.45,630.0,589.37,476.01
2018,2,27,10,30,949.0,83.0,3.4,11.8,663.0,647.26,522.82
2018,2,27,10,45,955.5,85.0,3.4,12.15,689.0,701.68,565.63
2018,2,27,11,0,962.0,87.0,3.4,12.5,715.0,754.04,605.64
2018,2,27,11,15,967.0,88.0,3.4,12.75,733.5,801.96,639.7
2018,2,27,11,30,972.0,89.0,3.4,13.0,752.0,847.21,671.14
2018,2,27,11,45,974.0,90.0,3.4,13.2,762.0,887.16,698.6
2018,2,27,12,0,976.0,91.0,3.4,13.4,772.0,923.82,723.58
2018,2,27,12,15,975.0,92.0,3.4,13.55,773.5,954.44,744.34
2018,2,27,12,30,974.0,93.0,3.4,13.7,775.0,981.32,762.5
2018,2,27,12,45,970.5,94.0,3.35,13.85,768.0,1002.08,776.08
2018,2,27,13,0,967.0,95.0,3.3,14.0,761.0,1018.84,787.01
2018,2,27,13,15,961.5,94.0,3.25,14.05,745.0,1027.34,792.69
2018,2,27,13,30,956.0,93.0,3.2,14.1,729.0,1031.7,795.75
2018,2,27,13,45,947.0,93.0,3.15,14.15,705.5,1029.77,794.7
2018,2,27,14,0,938.0,93.0,3.1,14.2,682.0,1023.81,791.11
2018,2,27,14,15,915.5,92.0,3.0,14.1,645.0,999.75,775.22
2018,2,27,14,30,893.0,91.0,2.9,14.0,608.0,981.91,763.88
2018,2,27,14,45,858.0,90.5,2.75,13.9,562.0,939.63,735.0
2018,2,27,15,0,823.0,90.0,2.6,13.8,516.0,894.61,704.21
2018,2,27,15,15,781.0,88.0,2.6,13.8,466.5,839.09,666.55
2018,2,27,15,30,739.0,86.0,2.6,13.8,417.0,782.07,627.13
2018,2,27,15,45,707.0,83.0,2.25,13.3,372.5,736.79,594.44
2018,2,27,16,0,675.0,80.0,1.9,12.8,328.0,685.65,556.5
2018,2,27,16,15,639.5,73.5,1.7,11.75,282.0,626.68,513.72
2018,2,27,16,30,604.0,67.0,1.5,10.7,236.0,567.96,469.48
2018,2,27,16,45,538.5,59.5,1.3,9.7,188.0,487.46,405.6
2018,2,27,17,0,473.0,52.0,1.1,8.7,140.0,410.71,340.93
2018,2,27,17,15,378.0,42.5,1.1,8.2,99.0,317.94,260.14
2018,2,27,17,30,283.0,33.0,1.1,7.7,58.0,232.9,170.27
2018,2,27,17,45,158.0,19.5,1.15,7.15,31.5,98.74,0.0
2018,2,27,18,0,33.0,6.0,1.2,6.6,5.0,0.0,0.0
2018,2,27,18,15,16.5,3.0,1.2,6.45,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,6,45,54.0,11.0,1.75,5.65,14.0,10.01,0.0
2018,2,28,7,0,108.0,22.0,1.9,6.5,28.0,17.34,0.0
2018,2,28,7,15,226.5,36.0,2.05,7.15,65.5,28.04,18.34
2018,2,28,7,30,345.0,50.0,2.2,7.8,103.0,38.48,28.84
2018,2,28,7,45,203.0,69.5,2.4,8.5,103.5,53.99,43.27
2018,2,28,8,0,61.0,89.0,2.6,9.2,104.0,72.26,59.97
2018,2,28,8,15,105.5,111.5,2.65,9.7,144.5,94.77,73.23
2018,2,28,8,30,150.0,134.0,2.7,10.2,185.0,127.55,97.63
2018,2,28,8,45,183.5,154.0,2.75,10.75,225.5,162.61,125.55
2018,2,28,9,0,217.0,174.0,2.8,11.3,266.0,202.16,158.13
2018,2,28,9,15,173.0,195.0,2.8,11.75,273.0,222.97,177.75
2018,2,28,9,30,129.0,216.0,2.8,12.2,280.0,238.68,192.16
2018,2,28,9,45,121.0,232.5,2.8,12.65,296.5,260.93,210.56
2018,2,28,10,0,113.0,249.0,2.8,13.1,313.0,282.35,227.81
2018,2,28,10,15,85.0,251.5,2.85,13.35,301.0,274.47,221.34
2018,2,28,10,30,57.0,254.0,2.9,13.6,289.0,267.06,214.93
2018,2,28,10,45,58.5,264.0,2.9,13.85,301.0,282.54,227.05
2018,2,28,11,0,60.0,274.0,2.9,14.1,313.0,298.18,239.14
2018,2,28,11,15,172.5,292.5,2.95,14.15,410.0,412.89,331.59
2018,2,28,11,30,285.0,311.0,3.0,14.2,507.0,539.48,430.44
2018,2,28,11,45,275.5,318.0,3.0,14.25,509.5,554.45,440.87
2018,2,28,12,0,266.0,325.0,3.0,14.3,512.0,567.9,450.7
2018,2,28,12,15,231.5,331.5,3.0,14.2,494.5,543.61,431.94
2018,2,28,12,30,197.0,338.0,3.0,14.1,477.0,529.78,420.96
2018,2,28,12,45,154.0,326.5,3.0,14.0,434.5,486.03,387.07
2018,2,28,13,0,111.0,315.0,3.0,13.9,392.0,423.16,338.28
2018,2,28,13,15,97.0,299.5,3.0,13.75,366.0,396.97,318.39
2018,2,28,13,30,83.0,284.0,3.0,13.6,340.0,369.81,297.42
2018,2,28,13,45,57.0,250.5,2.95,13.45,288.5,309.82,249.89
2018,2,28,14,0,31.0,217.0,2.9,13.3,237.0,249.26,201.19
2018,2,28,14,15,34.5,217.5,2.85,13.1,238.5,255.26,206.8
2018,2,28,14,30,38.0,218.0,2.8,12.9,240.0,261.5,212.48
2018,2,28,14,45,43.0,213.5,2.75,12.7,237.0,263.49,214.86
2018,2,28,15,0,48.0,209.0,2.7,12.5,234.0,265.62,217.41
2018,2,28,15,15,53.5,188.5,2.7,12.5,214.5,248.24,204.09
2018,2,28,15,30,59.0,168.0,2.7,12.5,195.0,230.27,190.22
2018,2,28,15,45,41.5,139.5,2.45,12.15,157.5,181.88,150.17
2018,2,28,16,0,24.0,111.0,2.2,11.8,120.0,134.27,110.12
2018,2,28,16,15,84.5,110.5,1.95,11.5,135.5,198.09,166.13
2018,2,28,16,30,145.0,110.0,1.7,11.2,151.0,245.43,206.73
2018,2,28,16,45,141.0,90.5,1.5,10.9,124.0,215.33,180.65
2018,2,28,17,0,137.0,71.0,1.3,10.6,97.0,197.11,163.66
2018,2,28,17,15,93.5,52.0,1.25,10.4,67.5,130.54,105.09
2018,2,28,17,30,50.0,33.0,1.2,10.2,38.0,79.15,55.79
2018,2,28,17,45,32.5,18.5,1.2,10.0,21.0,43.53,0.0
2018,2,28,18,0,15.0,4.0,1.2,9.8,4.0,3.64,0.0
2018,2,28,18,15,7.5,2.0,1.25,9.75,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.85,11.75,1.5,1.36,0.0
2018,3,1,7,0,0.0,3.0,4.9,11.8,3.0,2.63,0.0
2018,3,1,7,15,0.0,5.5,4.95,11.9,5.5,4.82,0.0
2018,3,1,7,30,0.0,8.0,5.0,12.0,8.0,7.02,0.56
2018,3,1,7,45,0.0,11.5,5.05,12.15,11.5,10.1,3.41
2018,3,1,8,0,0.0,15.0,5.1,12.3,15.0,13.18,6.25
2018,3,1,8,15,0.0,21.0,5.1,12.4,21.0,18.47,10.35
2018,3,1,8,30,0.0,27.0,5.1,12.5,27.0,23.77,14.92
2018,3,1,8,45,0.0,29.5,5.1,12.65,29.5,25.99,16.78
2018,3,1,9,0,0.0,32.0,5.1,12.8,32.0,28.21,18.62
2018,3,1,9,15,0.0,36.0,5.0,12.9,36.0,31.76,21.59
2018,3,1,9,30,0.0,40.0,4.9,13.0,40.0,35.31,24.54
2018,3,1,9,45,0.0,47.0,4.85,13.15,47.0,41.52,29.73
2018,3,1,10,0,0.0,54.0,4.8,13.3,54.0,47.74,34.89
2018,3,1,10,15,0.0,74.0,4.75,13.45,74.0,65.52,49.76
2018,3,1,10,30,0.0,94.0,4.7,13.6,94.0,83.35,64.54
2018,3,1,10,45,8.5,132.5,4.7,13.75,138.0,123.44,97.87
2018,3,1,11,0,17.0,171.0,4.7,13.9,182.0,164.93,132.02
2018,3,1,11,15,8.5,142.5,4.6,13.9,148.0,133.61,105.93
2018,3,1,11,30,0.0,114.0,4.5,13.9,114.0,101.53,79.13
2018,3,1,11,45,6.5,151.5,4.4,13.9,156.0,141.29,112.09
2018,3,1,12,0,13.0,189.0,4.3,13.9,198.0,182.32,145.72
2018,3,1,12,15,16.5,191.5,4.3,13.95,203.0,188.53,150.82
2018,3,1,12,30,20.0,194.0,4.3,14.0,208.0,204.4,163.83
2018,3,1,12,45,12.0,179.5,4.3,14.1,188.0,174.49,139.2
2018,3,1,13,0,4.0,165.0,4.3,14.2,168.0,153.66,121.93
2018,3,1,13,15,5.0,174.0,4.35,14.2,177.5,163.69,130.3
2018,3,1,13,30,6.0,183.0,4.4,14.2,187.0,173.98,138.86
2018,3,1,13,45,30.5,205.0,4.45,14.2,224.5,233.55,188.55
2018,3,1,14,0,55.0,227.0,4.5,14.2,262.0,283.45,229.97
2018,3,1,14,15,149.5,202.0,4.4,13.95,291.0,364.93,299.6
2018,3,1,14,30,244.0,177.0,4.3,13.7,320.0,444.43,366.56
2018,3,1,14,45,191.0,173.5,4.2,13.5,281.5,389.72,321.88
2018,3,1,15,0,138.0,170.0,4.1,13.3,243.0,318.19,263.63
2018,3,1,15,15,72.0,149.5,4.1,13.3,187.5,217.66,179.92
2018,3,1,15,30,6.0,129.0,4.1,13.3,132.0,125.73,101.24
2018,3,1,15,45,26.5,123.0,4.05,12.95,133.5,148.56,121.82
2018,3,1,16,0,47.0,117.0,4.0,12.6,135.0,160.35,132.92
2018,3,1,16,15,71.5,102.0,3.9,12.3,125.0,176.11,147.31
2018,3,1,16,30,96.0,87.0,3.8,12.0,115.0,175.72,147.75
2018,3,1,16,45,149.0,70.0,3.7,11.7,103.5,203.38,171.85
2018,3,1,17,0,202.0,53.0,3.6,11.4,92.0,227.24,190.97
2018,3,1,17,15,143.5,39.5,3.65,11.15,63.0,150.58,123.01
2018,3,1,17,30,85.0,26.0,3.7,10.9,34.0,94.79,69.34
2018,3,1,17,45,48.5,15.0,3.75,10.65,19.0,50.8,0.0
2018,3,1,18,0,12.0,4.0,3.8,10.4,4.0,9.21,0.0
2018,3,1,18,15,6.0,2.0,3.95,10.35,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.1,6.15,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,6.7,1.0,0.0,0.0
2018,3,2,6,45,1.0,7.0,1.25,7.25,7.0,6.37,0.0
2018,3,2,7,0,1.0,13.0,1.3,7.8,13.0,11.44,0.0
2018,3,2,7,15,0.5,25.0,1.6,8.25,25.0,22.03,13.49
2018,3,2,7,30,0.0,37.0,1.9,8.7,37.0,32.65,23.66
2018,3,2,7,45,15.5,60.5,2.15,9.15,64.5,51.13,40.69
2018,3,2,8,0,31.0,84.0,2.4,9.6,92.0,69.12,57.1
2018,3,2,8,15,38.0,90.5,2.6,9.85,102.5,78.48,61.28
2018,3,2,8,30,45.0,97.0,2.8,10.1,113.0,88.71,69.19
2018,3,2,8,45,74.5,126.5,3.05,10.4,157.0,122.29,96.42
2018,3,2,9,0,104.0,156.0,3.3,10.7,201.0,160.36,127.71
2018,3,2,9,15,280.5,165.5,3.45,10.9,304.0,233.52,184.77
2018,3,2,9,30,457.0,175.0,3.6,11.1,407.0,330.51,263.28
2018,3,2,9,45,443.5,192.0,3.75,11.3,431.0,371.08,298.94
2018,3,2,10,0,430.0,209.0,3.9,11.5,455.0,409.66,332.08
2018,3,2,10,15,603.5,171.5,4.0,11.65,537.5,501.01,407.06
2018,3,2,10,30,777.0,134.0,4.1,11.8,620.0,604.02,490.5
2018,3,2,10,45,784.5,136.5,4.15,11.9,644.0,653.37,529.98
2018,3,2,11,0,792.0,139.0,4.2,12.0,668.0,699.48,566.45
2018,3,2,11,15,737.0,161.0,4.25,12.05,663.0,721.52,583.02
2018,3,2,11,30,682.0,183.0,4.3,12.1,658.0,734.92,592.75
2018,3,2,11,45,525.5,235.5,4.35,12.15,604.5,685.53,552.83
2018,3,2,12,0,369.0,288.0,4.4,12.2,551.0,616.59,497.44
2018,3,2,12,15,285.0,309.5,4.45,12.25,513.0,581.27,468.76
2018,3,2,12,30,201.0,331.0,4.5,12.3,475.0,525.8,424.08
2018,3,2,12,45,137.5,314.5,4.55,12.3,412.5,457.46,369.78
2018,3,2,13,0,74.0,298.0,4.6,12.3,350.0,369.16,298.78
2018,3,2,13,15,60.0,275.0,4.6,12.2,316.5,333.95,270.96
2018,3,2,13,30,46.0,252.0,4.6,12.1,283.0,297.88,242.04
2018,3,2,13,45,35.0,206.5,4.6,12.0,229.5,239.37,194.83
2018,3,2,14,0,24.0,161.0,4.6,11.9,176.0,181.1,147.13
2018,3,2,14,15,82.5,186.0,4.55,11.75,235.0,281.88,232.69
2018,3,2,14,30,141.0,211.0,4.5,11.6,294.0,368.65,305.33
2018,3,2,14,45,95.0,190.5,4.4,11.4,245.0,301.74,249.97
2018,3,2,15,0,49.0,170.0,4.3,11.2,196.0,219.14,181.14
2018,3,2,15,15,110.5,150.5,4.3,11.2,203.0,269.2,225.74
2018,3,2,15,30,172.0,131.0,4.3,11.2,210.0,315.75,266.78
2018,3,2,15,45,312.0,125.5,4.0,10.75,250.5,445.76,377.22
2018,3,2,16,0,452.0,120.0,3.7,10.3,291.0,546.45,461.22
2018,3,2,16,15,361.5,111.0,3.55,10.1,236.0,449.39,381.18
2018,3,2,16,30,271.0,102.0,3.4,9.9,181.0,342.05,291.68
2018,3,2,16,45,226.0,86.5,3.25,9.75,144.0,281.89,239.98
2018,3,2,17,0,181.0,71.0,3.1,9.6,107.0,225.15,189.7
2018,3,2,17,15,126.5,53.5,3.05,9.45,75.0,163.22,133.98
2018,3,2,17,30,72.0,36.0,3.0,9.3,43.0,95.46,71.05
2018,3,2,17,45,39.0,21.0,3.0,9.15,24.5,51.18,0.0
2018,3,2,18,0,6.0,6.0,3.0,9.0,6.0,8.24,0.0
2018,3,2,18,15,3.0,3.0,2.95,8.95,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.0,6.55,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.0,7.0,2.0,0.0,0.0
2018,3,3,6,45,83.5,16.5,1.0,7.45,22.0,15.01,0.0
2018,3,3,7,0,162.0,31.0,1.0,7.9,42.0,24.47,8.92
2018,3,3,7,15,230.0,43.5,1.2,8.25,74.5,33.73,23.82
2018,3,3,7,30,298.0,56.0,1.4,8.6,107.0,42.69,32.73
2018,3,3,7,45,350.5,69.5,1.6,8.95,148.5,52.07,41.61
2018,3,3,8,0,403.0,83.0,1.8,9.3,190.0,61.12,49.97
2018,3,3,8,15,503.5,88.5,1.9,9.5,249.5,100.13,64.1
2018,3,3,8,30,604.0,94.0,2.0,9.7,309.0,153.34,99.07
2018,3,3,8,45,665.5,96.0,2.15,9.85,363.0,208.74,143.98
2018,3,3,9,0,727.0,98.0,2.3,10.0,417.0,271.36,198.41
2018,3,3,9,15,582.5,108.0,2.4,10.15,380.0,283.0,217.85
2018,3,3,9,30,438.0,118.0,2.5,10.3,343.0,274.04,217.81
2018,3,3,9,45,348.0,168.5,2.6,10.45,355.5,309.67,250.4
2018,3,3,10,0,258.0,219.0,2.7,10.6,368.0,330.7,268.89
2018,3,3,10,15,302.5,236.0,2.75,10.65,420.0,388.67,316.32
2018,3,3,10,30,347.0,253.0,2.8,10.7,472.0,451.11,366.53
2018,3,3,10,45,224.0,257.0,2.85,10.8,400.5,396.91,322.77
2018,3,3,11,0,101.0,261.0,2.9,10.9,329.0,322.05,261.48
2018,3,3,11,15,81.5,250.5,2.95,10.9,306.0,295.52,240.26
2018,3,3,11,30,62.0,240.0,3.0,10.9,283.0,275.08,223.47
2018,3,3,11,45,63.5,232.5,3.1,10.9,277.5,272.71,221.8
2018,3,3,12,0,65.0,225.0,3.2,10.9,272.0,270.04,219.87
2018,3,3,12,15,117.5,249.0,3.25,10.85,333.5,357.06,291.29
2018,3,3,12,30,170.0,273.0,3.3,10.8,395.0,435.53,354.57
2018,3,3,12,45,131.5,278.5,3.35,10.75,372.5,412.56,335.21
2018,3,3,13,0,93.0,284.0,3.4,10.7,350.0,371.46,301.9
2018,3,3,13,15,48.5,196.0,3.4,10.55,230.5,237.82,194.03
2018,3,3,13,30,4.0,108.0,3.4,10.4,111.0,100.2,79.19
2018,3,3,13,45,56.0,176.0,3.4,10.3,212.5,226.9,186.84
2018,3,3,14,0,108.0,244.0,3.4,10.2,314.0,371.32,305.32
2018,3,3,14,15,110.0,221.5,3.35,10.05,290.0,349.4,288.13
2018,3,3,14,30,112.0,199.0,3.3,9.9,266.0,326.61,270.77
2018,3,3,14,45,134.5,203.5,3.3,9.7,279.0,354.52,294.94
2018,3,3,15,0,157.0,208.0,3.3,9.5,292.0,381.96,318.54
2018,3,3,15,15,232.0,186.5,3.3,9.5,299.5,441.74,369.74
2018,3,3,15,30,307.0,165.0,3.3,9.5,307.0,478.64,402.29
2018,3,3,15,45,197.0,148.5,3.05,9.1,236.0,357.59,302.22
2018,3,3,16,0,87.0,132.0,2.8,8.7,165.0,226.28,191.13
2018,3,3,16,15,182.0,118.0,2.55,8.45,175.5,299.44,255.84
2018,3,3,16,30,277.0,104.0,2.3,8.2,186.0,349.17,298.79
2018,3,3,16,45,279.5,86.0,2.0,7.95,155.5,333.91,284.4
2018,3,3,17,0,282.0,68.0,1.7,7.7,125.0,301.71,255.21
2018,3,3,17,15,268.0,52.5,1.6,7.45,94.0,261.78,217.8
2018,3,3,17,30,254.0,37.0,1.5,7.2,63.0,223.27,174.75
2018,3,3,17,45,151.0,23.0,1.35,7.0,36.0,126.8,0.0
2018,3,3,18,0,48.0,9.0,1.2,6.8,9.0,30.49,0.0
2018,3,3,18,15,24.0,4.5,1.2,6.65,4.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
