Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,5.35,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,4,6,15,9.0,1.5,0.6,5.85,1.0,0.0,0.0
2018,3,4,6,30,18.0,3.0,0.6,6.2,2.0,0.0,0.0
2018,3,4,6,45,156.5,16.5,0.6,6.55,27.0,15.01,0.0
2018,3,4,7,0,295.0,30.0,0.6,6.9,52.0,25.5,11.62
2018,3,4,7,15,420.5,38.0,0.6,7.5,96.5,30.87,21.59
2018,3,4,7,30,546.0,46.0,0.6,8.1,141.0,36.33,27.2
2018,3,4,7,45,623.0,51.0,0.6,8.7,193.0,39.09,30.01
2018,3,4,8,0,700.0,56.0,0.6,9.3,245.0,45.82,36.21
2018,3,4,8,15,746.0,60.0,0.7,9.6,297.0,96.65,52.27
2018,3,4,8,30,792.0,64.0,0.8,9.9,349.0,156.67,92.98
2018,3,4,8,45,824.0,66.0,0.85,10.25,398.5,217.61,143.76
2018,3,4,9,0,856.0,68.0,0.9,10.6,448.0,281.8,200.71
2018,3,4,9,15,874.0,71.5,1.0,10.95,492.5,348.06,260.28
2018,3,4,9,30,892.0,75.0,1.1,11.3,537.0,412.46,317.32
2018,3,4,9,45,890.5,80.5,1.2,11.65,570.5,470.84,368.28
2018,3,4,10,0,889.0,86.0,1.3,12.0,604.0,527.38,415.98
2018,3,4,10,15,913.5,85.5,1.35,12.25,642.5,590.27,466.61
2018,3,4,10,30,938.0,85.0,1.4,12.5,681.0,653.46,515.8
2018,3,4,10,45,946.0,86.0,1.45,12.8,707.0,707.38,556.65
2018,3,4,11,0,954.0,87.0,1.5,13.1,733.0,759.37,594.75
2018,3,4,11,15,959.0,88.0,1.5,13.3,751.0,806.94,626.69
2018,3,4,11,30,964.0,89.0,1.5,13.5,769.0,851.85,656.39
2018,3,4,11,45,965.5,89.5,1.55,13.65,778.0,890.48,682.25
2018,3,4,12,0,967.0,90.0,1.6,13.8,787.0,925.78,705.8
2018,3,4,12,15,963.0,92.0,1.65,13.9,787.5,954.43,724.99
2018,3,4,12,30,959.0,94.0,1.7,14.0,788.0,979.23,741.72
2018,3,4,12,45,953.0,95.5,1.7,14.1,779.5,997.69,753.63
2018,3,4,13,0,947.0,97.0,1.7,14.2,771.0,1012.12,763.05
2018,3,4,13,15,921.0,103.5,1.75,14.15,748.0,1009.1,762.26
2018,3,4,13,30,895.0,110.0,1.8,14.1,725.0,1001.73,758.95
2018,3,4,13,45,849.5,119.0,1.8,14.1,687.5,984.8,748.57
2018,3,4,14,0,804.0,128.0,1.8,14.1,650.0,953.45,728.64
2018,3,4,14,15,816.5,118.5,1.8,14.0,628.0,953.71,730.65
2018,3,4,14,30,829.0,109.0,1.8,13.9,606.0,949.94,729.7
2018,3,4,14,45,820.0,104.5,1.85,13.8,571.5,927.65,716.87
2018,3,4,15,0,811.0,100.0,1.9,13.7,537.0,901.99,701.85
2018,3,4,15,15,806.5,93.0,1.9,13.7,499.0,874.24,684.44
2018,3,4,15,30,802.0,86.0,1.9,13.7,461.0,843.24,664.57
2018,3,4,15,45,792.0,80.0,1.85,13.2,418.5,805.63,640.38
2018,3,4,16,0,782.0,74.0,1.8,12.7,376.0,765.46,613.77
2018,3,4,16,15,740.0,69.5,1.6,11.9,324.5,699.34,566.38
2018,3,4,16,30,698.0,65.0,1.4,11.1,273.0,639.04,521.93
2018,3,4,16,45,636.0,59.5,1.2,10.25,222.0,559.17,460.44
2018,3,4,17,0,574.0,54.0,1.0,9.4,171.0,482.44,397.59
2018,3,4,17,15,472.0,45.5,1.0,8.95,123.5,381.04,311.94
2018,3,4,17,30,370.0,37.0,1.0,8.5,76.0,287.7,224.92
2018,3,4,17,45,221.5,23.5,1.05,8.05,43.5,162.68,12.35
2018,3,4,18,0,73.0,10.0,1.1,7.6,11.0,43.04,0.0
2018,3,4,18,15,36.5,5.0,1.1,7.5,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,6,15,10.0,2.0,1.35,1.9,1.5,0.0,0.0
2018,3,5,6,30,20.0,4.0,1.5,2.8,3.0,0.0,0.0
2018,3,5,6,45,164.0,17.5,1.65,3.65,29.5,15.92,0.0
2018,3,5,7,0,308.0,31.0,1.8,4.5,56.0,26.24,13.73
2018,3,5,7,15,427.5,40.5,1.9,5.1,102.0,32.98,23.76
2018,3,5,7,30,547.0,50.0,2.0,5.7,148.0,39.65,30.47
2018,3,5,7,45,591.0,57.0,2.05,6.35,193.5,43.78,34.55
2018,3,5,8,0,635.0,64.0,2.1,7.0,239.0,47.82,38.32
2018,3,5,8,15,632.5,75.0,2.15,7.75,277.5,99.44,58.61
2018,3,5,8,30,630.0,86.0,2.2,8.5,316.0,152.46,97.47
2018,3,5,8,45,670.0,89.0,2.25,9.25,363.0,206.42,142.42
2018,3,5,9,0,710.0,92.0,2.3,10.0,410.0,264.84,194.02
2018,3,5,9,15,773.0,90.5,2.35,10.65,468.0,333.09,253.74
2018,3,5,9,30,836.0,89.0,2.4,11.3,526.0,404.87,315.79
2018,3,5,9,45,834.5,95.5,2.4,12.0,558.5,461.89,365.44
2018,3,5,10,0,833.0,102.0,2.4,12.7,591.0,517.24,411.83
2018,3,5,10,15,816.0,112.0,2.4,13.25,612.5,565.6,451.22
2018,3,5,10,30,799.0,122.0,2.4,13.8,634.0,610.36,486.29
2018,3,5,10,45,832.0,118.0,2.35,14.35,669.0,670.24,531.57
2018,3,5,11,0,865.0,114.0,2.3,14.9,704.0,730.68,575.77
2018,3,5,11,15,855.5,120.0,2.3,15.2,715.5,770.09,603.36
2018,3,5,11,30,846.0,126.0,2.3,15.5,727.0,806.03,627.44
2018,3,5,11,45,823.5,137.5,2.25,15.8,729.0,833.48,644.96
2018,3,5,12,0,801.0,149.0,2.2,16.1,731.0,856.42,659.32
2018,3,5,12,15,788.5,154.5,2.2,16.3,728.0,877.65,673.19
2018,3,5,12,30,776.0,160.0,2.2,16.5,725.0,901.14,688.67
2018,3,5,12,45,781.5,156.5,2.2,16.7,721.0,922.52,702.71
2018,3,5,13,0,787.0,153.0,2.2,16.9,717.0,940.69,714.64
2018,3,5,13,15,754.5,160.0,2.2,16.95,691.5,931.1,708.29
2018,3,5,13,30,722.0,167.0,2.2,17.0,666.0,917.42,699.58
2018,3,5,13,45,728.0,158.5,2.2,17.05,648.0,919.88,702.08
2018,3,5,14,0,734.0,150.0,2.2,17.1,630.0,918.85,702.18
2018,3,5,14,15,761.0,134.5,2.2,17.0,612.5,926.25,708.66
2018,3,5,14,30,788.0,119.0,2.2,16.9,595.0,923.41,708.22
2018,3,5,14,45,813.0,105.5,2.2,16.85,571.0,923.41,709.86
2018,3,5,15,0,838.0,92.0,2.2,16.8,547.0,918.63,708.34
2018,3,5,15,15,816.0,89.0,2.2,16.8,503.5,879.11,682.66
2018,3,5,15,30,794.0,86.0,2.2,16.8,460.0,837.13,655.24
2018,3,5,15,45,766.5,82.5,1.95,16.25,413.5,787.64,621.15
2018,3,5,16,0,739.0,79.0,1.7,15.7,367.0,736.65,585.31
2018,3,5,16,15,675.0,73.0,1.55,14.7,309.5,657.99,529.81
2018,3,5,16,30,611.0,67.0,1.4,13.7,252.0,576.47,470.17
2018,3,5,16,45,555.5,61.0,1.25,12.7,205.5,504.07,414.95
2018,3,5,17,0,500.0,55.0,1.1,11.7,159.0,434.54,357.87
2018,3,5,17,15,392.0,46.0,1.15,11.0,113.5,332.24,272.0
2018,3,5,17,30,284.0,37.0,1.2,10.3,68.0,239.14,187.72
2018,3,5,17,45,174.0,23.0,1.25,9.65,39.0,140.26,31.21
2018,3,5,18,0,64.0,9.0,1.3,9.0,10.0,37.96,0.0
2018,3,5,18,15,32.0,4.5,1.25,8.75,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,6,6,15,8.0,2.0,1.2,6.5,2.0,0.0,0.0
2018,3,6,6,30,16.0,4.0,1.2,7.2,4.0,0.0,0.0
2018,3,6,6,45,61.5,18.0,1.15,7.9,22.5,16.37,0.0
2018,3,6,7,0,107.0,32.0,1.1,8.6,41.0,25.66,14.09
2018,3,6,7,15,190.5,46.5,1.25,9.35,76.0,35.72,25.86
2018,3,6,7,30,274.0,61.0,1.4,10.1,111.0,46.13,35.78
2018,3,6,7,45,289.0,79.0,1.5,10.85,146.5,58.55,47.2
2018,3,6,8,0,304.0,97.0,1.6,11.6,182.0,70.42,57.88
2018,3,6,8,15,287.5,118.5,1.7,12.45,211.0,112.13,80.15
2018,3,6,8,30,271.0,140.0,1.8,13.3,240.0,149.04,108.7
2018,3,6,8,45,426.0,132.0,1.85,14.1,313.5,194.04,139.66
2018,3,6,9,0,581.0,124.0,1.9,14.9,387.0,260.8,191.33
2018,3,6,9,15,608.5,129.5,1.9,15.5,429.0,314.21,237.61
2018,3,6,9,30,636.0,135.0,1.9,16.1,471.0,370.24,285.33
2018,3,6,9,45,715.0,123.0,1.95,16.75,526.0,435.24,338.57
2018,3,6,10,0,794.0,111.0,2.0,17.4,581.0,508.28,396.9
2018,3,6,10,15,854.0,101.5,2.0,17.85,631.5,578.21,451.6
2018,3,6,10,30,914.0,92.0,2.0,18.3,682.0,650.17,506.27
2018,3,6,10,45,882.0,105.0,2.0,18.8,692.0,691.71,536.44
2018,3,6,11,0,850.0,118.0,2.0,19.3,702.0,726.15,560.68
2018,3,6,11,15,855.0,120.0,1.9,19.65,719.5,771.58,591.25
2018,3,6,11,30,860.0,122.0,1.8,20.0,737.0,814.66,618.47
2018,3,6,11,45,900.0,111.0,1.75,20.3,762.0,863.6,649.74
2018,3,6,12,0,940.0,100.0,1.7,20.6,787.0,917.66,683.79
2018,3,6,12,15,893.0,117.0,1.6,20.8,770.5,923.61,685.21
2018,3,6,12,30,846.0,134.0,1.5,21.0,754.0,933.01,689.49
2018,3,6,12,45,836.0,136.0,1.45,21.2,743.5,946.79,697.31
2018,3,6,13,0,826.0,138.0,1.4,21.4,733.0,956.7,702.63
2018,3,6,13,15,765.5,155.5,1.35,21.4,698.5,937.89,690.03
2018,3,6,13,30,705.0,173.0,1.3,21.4,664.0,908.89,671.23
2018,3,6,13,45,688.0,171.5,1.2,21.45,638.0,896.81,662.84
2018,3,6,14,0,671.0,170.0,1.1,21.5,612.0,881.41,652.14
2018,3,6,14,15,714.5,146.0,1.05,21.45,597.5,895.92,662.25
2018,3,6,14,30,758.0,122.0,1.0,21.4,583.0,905.24,668.68
2018,3,6,14,45,745.5,115.5,0.9,21.35,546.5,877.94,650.49
2018,3,6,15,0,733.0,109.0,0.8,21.3,510.0,847.64,630.79
2018,3,6,15,15,675.0,114.0,0.8,21.3,461.0,787.4,592.47
2018,3,6,15,30,617.0,119.0,0.8,21.3,412.0,726.34,553.08
2018,3,6,15,45,588.0,111.5,0.6,20.8,368.0,675.57,518.3
2018,3,6,16,0,559.0,104.0,0.4,20.3,324.0,624.03,482.17
2018,3,6,16,15,562.5,89.0,0.45,19.4,285.5,589.23,461.04
2018,3,6,16,30,566.0,74.0,0.5,18.5,247.0,551.81,436.57
2018,3,6,16,45,494.0,67.5,0.6,17.6,198.5,468.5,375.7
2018,3,6,17,0,422.0,61.0,0.7,16.7,150.0,389.45,314.27
2018,3,6,17,15,352.0,49.0,0.75,16.1,109.5,310.78,249.24
2018,3,6,17,30,282.0,37.0,0.8,15.5,69.0,238.31,184.09
2018,3,6,17,45,173.0,23.5,0.9,14.85,40.0,141.3,46.9
2018,3,6,18,0,64.0,10.0,1.0,14.2,11.0,38.88,0.0
2018,3,6,18,15,32.0,5.0,1.0,14.0,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,7,6,15,1.5,0.5,1.05,10.5,0.5,0.0,0.0
2018,3,7,6,30,3.0,1.0,1.0,10.5,1.0,0.0,0.0
2018,3,7,6,45,1.5,3.0,1.0,10.5,3.0,2.73,0.0
2018,3,7,7,0,0.0,5.0,1.0,10.5,5.0,4.38,0.0
2018,3,7,7,15,0.0,6.5,1.05,11.15,6.5,5.7,0.0
2018,3,7,7,30,0.0,8.0,1.1,11.8,8.0,7.02,0.65
2018,3,7,7,45,0.0,13.0,1.15,12.45,13.0,11.42,4.67
2018,3,7,8,0,0.0,18.0,1.2,13.1,18.0,15.83,8.67
2018,3,7,8,15,0.0,21.0,1.35,13.75,21.0,18.48,10.32
2018,3,7,8,30,0.0,24.0,1.5,14.4,24.0,21.13,12.53
2018,3,7,8,45,19.5,84.0,1.65,15.05,93.0,77.64,59.57
2018,3,7,9,0,39.0,144.0,1.8,15.7,162.0,134.79,106.18
2018,3,7,9,15,61.0,181.5,1.95,16.55,212.5,177.31,140.01
2018,3,7,9,30,83.0,219.0,2.1,17.4,263.0,223.43,176.43
2018,3,7,9,45,142.5,231.5,2.25,18.3,314.0,270.79,213.26
2018,3,7,10,0,202.0,244.0,2.4,19.2,365.0,323.24,254.09
2018,3,7,10,15,462.0,197.5,2.5,19.6,493.0,449.49,353.01
2018,3,7,10,30,722.0,151.0,2.6,20.0,621.0,595.62,464.89
2018,3,7,10,45,744.5,149.5,2.75,20.45,649.5,648.53,504.36
2018,3,7,11,0,767.0,148.0,2.9,20.9,678.0,701.32,543.49
2018,3,7,11,15,806.0,138.5,2.95,21.05,707.5,755.58,583.5
2018,3,7,11,30,845.0,129.0,3.0,21.2,737.0,811.95,622.5
2018,3,7,11,45,898.0,109.5,3.0,21.4,763.0,862.3,656.26
2018,3,7,12,0,951.0,90.0,3.0,21.6,789.0,918.27,693.49
2018,3,7,12,15,952.5,89.5,3.0,21.65,790.5,948.41,713.21
2018,3,7,12,30,954.0,89.0,3.0,21.7,792.0,974.96,730.72
2018,3,7,12,45,948.5,90.0,3.05,21.8,783.5,992.96,742.86
2018,3,7,13,0,943.0,91.0,3.1,21.9,775.0,1006.94,752.51
2018,3,7,13,15,883.0,111.5,3.05,21.85,741.5,986.65,739.06
2018,3,7,13,30,823.0,132.0,3.0,21.8,708.0,971.97,729.79
2018,3,7,13,45,809.0,131.5,3.0,21.75,682.5,963.86,725.44
2018,3,7,14,0,795.0,131.0,3.0,21.7,657.0,952.05,718.65
2018,3,7,14,15,845.0,108.5,2.95,21.45,645.5,973.62,734.83
2018,3,7,14,30,895.0,86.0,2.9,21.2,634.0,979.36,740.16
2018,3,7,14,45,893.5,80.5,2.9,20.95,600.0,961.8,730.43
2018,3,7,15,0,892.0,75.0,2.9,20.7,566.0,940.4,718.33
2018,3,7,15,15,862.0,76.0,2.9,20.7,520.5,897.59,690.7
2018,3,7,15,30,832.0,77.0,2.9,20.7,475.0,861.6,667.68
2018,3,7,15,45,800.0,74.0,2.55,19.7,425.5,807.69,631.55
2018,3,7,16,0,768.0,71.0,2.2,18.7,376.0,752.53,593.76
2018,3,7,16,15,748.5,64.5,2.0,17.7,329.5,702.12,559.4
2018,3,7,16,30,729.0,58.0,1.8,16.7,283.0,650.42,522.7
2018,3,7,16,45,673.0,53.0,1.6,15.7,231.5,573.5,465.12
2018,3,7,17,0,617.0,48.0,1.4,14.7,180.0,499.02,406.43
2018,3,7,17,15,509.0,41.5,1.45,14.1,131.0,399.95,324.16
2018,3,7,17,30,401.0,35.0,1.5,13.5,82.0,304.65,239.32
2018,3,7,17,45,255.0,23.5,1.6,12.85,48.0,185.27,80.72
2018,3,7,18,0,109.0,12.0,1.7,12.2,14.0,61.67,0.0
2018,3,7,18,15,54.5,6.0,1.65,12.1,7.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,6,15,2.5,1.0,0.95,11.9,1.0,0.0,0.0
2018,3,8,6,30,5.0,2.0,1.0,12.5,2.0,1.82,0.0
2018,3,8,6,45,7.5,11.0,1.05,13.05,11.5,9.87,0.0
2018,3,8,7,0,10.0,20.0,1.1,13.6,21.0,17.92,8.82
2018,3,8,7,15,13.0,29.5,1.15,14.0,31.5,26.23,17.29
2018,3,8,7,30,16.0,39.0,1.2,14.4,42.0,34.44,24.94
2018,3,8,7,45,35.0,57.5,1.2,14.85,67.0,49.59,38.6
2018,3,8,8,0,54.0,76.0,1.2,15.3,92.0,64.63,51.95
2018,3,8,8,15,199.0,106.5,1.25,15.65,180.0,98.33,70.44
2018,3,8,8,30,344.0,137.0,1.3,16.0,268.0,158.26,111.77
2018,3,8,8,45,390.5,148.0,1.35,16.4,315.0,201.64,145.85
2018,3,8,9,0,437.0,159.0,1.4,16.8,362.0,252.26,187.44
2018,3,8,9,15,507.0,158.5,1.4,17.1,415.0,306.32,231.74
2018,3,8,9,30,577.0,158.0,1.4,17.4,468.0,367.92,282.04
2018,3,8,9,45,668.5,141.0,1.4,17.75,525.0,434.16,335.2
2018,3,8,10,0,760.0,124.0,1.4,18.1,582.0,506.06,391.84
2018,3,8,10,15,813.5,114.5,1.45,18.4,627.5,572.1,443.18
2018,3,8,10,30,867.0,105.0,1.5,18.7,673.0,640.42,494.91
2018,3,8,10,45,763.0,148.0,1.5,19.05,661.5,660.82,508.69
2018,3,8,11,0,659.0,191.0,1.5,19.4,650.0,669.02,513.13
2018,3,8,11,15,761.5,156.0,1.6,19.8,698.5,744.08,568.44
2018,3,8,11,30,864.0,121.0,1.7,20.2,747.0,820.43,620.89
2018,3,8,11,45,857.5,125.5,1.75,20.55,753.5,854.21,642.33
2018,3,8,12,0,851.0,130.0,1.8,20.9,760.0,884.51,661.78
2018,3,8,12,15,711.0,187.5,1.9,21.0,714.0,853.87,641.51
2018,3,8,12,30,571.0,245.0,2.0,21.1,668.0,802.52,605.33
2018,3,8,12,45,675.5,201.0,2.1,21.2,697.0,876.0,658.95
2018,3,8,13,0,780.0,157.0,2.2,21.3,726.0,942.84,704.12
2018,3,8,13,15,838.0,131.0,2.2,21.25,731.0,977.0,726.71
2018,3,8,13,30,896.0,105.0,2.2,21.2,736.0,1003.27,744.46
2018,3,8,13,45,895.0,101.5,2.25,21.15,715.0,1004.29,746.4
2018,3,8,14,0,894.0,98.0,2.3,21.1,694.0,1001.38,746.21
2018,3,8,14,15,896.0,93.0,2.25,20.9,667.5,995.69,743.68
2018,3,8,14,30,898.0,88.0,2.2,20.7,641.0,986.01,738.7
2018,3,8,14,45,860.0,91.5,2.15,20.45,596.0,954.6,719.5
2018,3,8,15,0,822.0,95.0,2.1,20.2,551.0,910.62,691.88
2018,3,8,15,15,767.5,98.0,2.1,20.2,498.0,848.53,651.38
2018,3,8,15,30,713.0,101.0,2.1,20.2,445.0,791.32,613.63
2018,3,8,15,45,688.5,93.5,1.95,19.5,398.5,741.52,580.73
2018,3,8,16,0,664.0,86.0,1.8,18.8,352.0,690.42,546.04
2018,3,8,16,15,658.5,77.0,1.6,17.95,312.0,651.64,519.4
2018,3,8,16,30,653.0,68.0,1.4,17.1,272.0,610.85,490.12
2018,3,8,16,45,553.0,64.0,1.25,16.3,215.5,507.03,411.7
2018,3,8,17,0,453.0,60.0,1.1,15.5,159.0,409.67,333.8
2018,3,8,17,15,401.5,48.5,1.1,14.75,119.0,341.51,276.73
2018,3,8,17,30,350.0,37.0,1.1,14.0,79.0,277.63,218.35
2018,3,8,17,45,224.5,25.0,1.05,13.2,47.0,172.18,86.71
2018,3,8,18,0,99.0,13.0,1.0,12.4,15.0,57.95,0.0
2018,3,8,18,15,49.5,6.5,1.0,12.15,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,6,15,32.5,4.5,0.95,9.6,4.5,0.0,0.0
2018,3,9,6,30,65.0,9.0,1.1,10.1,9.0,8.19,0.0
2018,3,9,6,45,203.0,21.5,1.25,10.6,38.5,18.28,0.0
2018,3,9,7,0,341.0,34.0,1.4,11.1,68.0,28.16,17.71
2018,3,9,7,15,319.5,46.0,1.55,11.55,92.5,35.41,25.61
2018,3,9,7,30,298.0,58.0,1.7,12.0,117.0,43.63,33.42
2018,3,9,7,45,163.5,80.0,1.85,12.45,114.0,61.31,49.45
2018,3,9,8,0,29.0,102.0,2.0,12.9,111.0,82.88,68.68
2018,3,9,8,15,21.0,109.5,2.05,13.5,116.5,92.76,72.91
2018,3,9,8,30,13.0,117.0,2.1,14.1,122.0,102.52,81.03
2018,3,9,8,45,31.0,145.5,2.1,14.7,159.5,130.05,102.87
2018,3,9,9,0,49.0,174.0,2.1,15.3,197.0,162.0,128.3
2018,3,9,9,15,80.5,205.0,2.05,15.75,247.0,203.39,161.05
2018,3,9,9,30,112.0,236.0,2.0,16.2,297.0,250.88,198.56
2018,3,9,9,45,151.5,256.5,1.95,16.65,345.0,296.81,234.51
2018,3,9,10,0,191.0,277.0,1.9,17.1,393.0,347.49,273.85
2018,3,9,10,15,204.0,288.0,1.85,17.35,417.5,379.27,298.31
2018,3,9,10,30,217.0,299.0,1.8,17.6,442.0,412.09,323.27
2018,3,9,10,45,237.5,311.0,1.8,17.9,473.0,451.72,353.12
2018,3,9,11,0,258.0,323.0,1.8,18.2,504.0,501.16,389.64
2018,3,9,11,15,276.5,327.0,1.9,18.35,525.0,535.5,415.29
2018,3,9,11,30,295.0,331.0,2.0,18.5,546.0,570.47,441.32
2018,3,9,11,45,299.5,335.5,2.05,18.6,556.0,594.79,459.0
2018,3,9,12,0,304.0,340.0,2.1,18.7,566.0,618.35,476.11
2018,3,9,12,15,363.0,322.0,2.1,18.7,592.5,665.86,511.87
2018,3,9,12,30,422.0,304.0,2.1,18.7,619.0,728.22,557.28
2018,3,9,12,45,451.5,290.5,2.05,18.7,624.5,755.92,577.06
2018,3,9,13,0,481.0,277.0,2.0,18.7,630.0,782.19,596.05
2018,3,9,13,15,512.0,258.5,2.0,18.65,627.5,802.72,611.74
2018,3,9,13,30,543.0,240.0,2.0,18.6,625.0,820.91,625.93
2018,3,9,13,45,531.5,235.0,2.0,18.55,602.0,809.86,618.91
2018,3,9,14,0,520.0,230.0,2.0,18.5,579.0,796.16,610.39
2018,3,9,14,15,573.5,200.5,2.0,18.35,569.5,815.36,627.01
2018,3,9,14,30,627.0,171.0,2.0,18.2,560.0,838.74,644.87
2018,3,9,14,45,585.5,171.0,1.95,18.05,517.5,792.53,613.54
2018,3,9,15,0,544.0,171.0,1.9,17.9,475.0,738.21,576.7
2018,3,9,15,15,534.0,159.5,1.9,17.9,439.0,705.81,555.35
2018,3,9,15,30,524.0,148.0,1.9,17.9,403.0,671.48,532.08
2018,3,9,15,45,446.5,146.5,1.75,17.25,348.5,589.19,471.69
2018,3,9,16,0,369.0,145.0,1.6,16.6,294.0,509.73,412.08
2018,3,9,16,15,376.0,124.0,1.45,16.0,259.0,477.89,389.53
2018,3,9,16,30,383.0,103.0,1.3,15.4,224.0,443.72,363.93
2018,3,9,16,45,340.0,88.5,1.15,14.75,182.0,379.87,312.91
2018,3,9,17,0,297.0,74.0,1.0,14.1,140.0,318.79,262.44
2018,3,9,17,15,244.5,58.5,1.0,13.7,103.5,253.76,206.95
2018,3,9,17,30,192.0,43.0,1.0,13.3,67.0,193.75,152.96
2018,3,9,17,45,122.5,27.5,0.95,12.95,40.0,124.02,68.26
2018,3,9,18,0,53.0,12.0,0.9,12.6,13.0,35.62,0.0
2018,3,9,18,15,26.5,6.0,0.9,12.4,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,6,15,6.5,1.5,0.85,10.55,1.5,0.0,0.0
2018,3,10,6,30,13.0,3.0,0.8,10.8,3.0,2.73,0.0
2018,3,10,6,45,6.5,4.0,0.7,11.1,4.0,3.69,0.0
2018,3,10,7,0,0.0,5.0,0.6,11.4,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,0.55,11.7,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,0.5,12.0,8.0,7.02,0.68
2018,3,10,7,45,0.0,11.0,0.4,12.3,11.0,9.66,3.13
2018,3,10,8,0,0.0,14.0,0.3,12.6,14.0,12.3,5.07
2018,3,10,8,15,0.0,15.5,0.35,12.75,15.5,13.63,6.21
2018,3,10,8,30,0.0,17.0,0.4,12.9,17.0,14.96,7.33
2018,3,10,8,45,0.0,29.5,0.45,13.05,29.5,26.0,16.81
2018,3,10,9,0,0.0,42.0,0.5,13.2,42.0,37.07,26.19
2018,3,10,9,15,0.0,49.0,0.55,13.45,49.0,43.28,31.34
2018,3,10,9,30,0.0,56.0,0.6,13.7,56.0,49.51,36.45
2018,3,10,9,45,0.0,55.5,0.6,13.95,55.5,49.08,35.94
2018,3,10,10,0,0.0,55.0,0.6,14.2,55.0,48.66,35.46
2018,3,10,10,15,0.0,61.5,0.55,14.5,61.5,54.45,40.17
2018,3,10,10,30,0.0,68.0,0.5,14.8,68.0,60.24,44.85
2018,3,10,10,45,0.0,103.5,0.45,15.1,103.5,91.91,70.76
2018,3,10,11,0,0.0,139.0,0.4,15.4,139.0,123.93,96.42
2018,3,10,11,15,4.5,173.5,0.35,15.55,177.0,158.94,124.2
2018,3,10,11,30,9.0,208.0,0.3,15.7,215.0,194.92,152.24
2018,3,10,11,45,8.5,208.0,0.25,15.9,214.5,195.33,152.02
2018,3,10,12,0,8.0,208.0,0.2,16.1,214.0,195.65,151.99
2018,3,10,12,15,7.5,208.0,0.3,16.1,213.5,195.92,152.38
2018,3,10,12,30,7.0,208.0,0.4,16.1,213.0,196.14,152.74
2018,3,10,12,45,4.0,185.0,0.5,16.1,188.0,171.96,133.86
2018,3,10,13,0,1.0,162.0,0.6,16.1,163.0,147.63,114.74
2018,3,10,13,15,1.0,152.0,0.65,16.05,153.0,138.4,107.61
2018,3,10,13,30,1.0,142.0,0.7,16.0,143.0,129.14,100.36
2018,3,10,13,45,1.5,152.5,0.7,15.9,153.5,139.86,109.2
2018,3,10,14,0,2.0,163.0,0.7,15.8,164.0,150.86,118.22
2018,3,10,14,15,1.5,148.5,0.7,15.7,149.5,136.64,106.96
2018,3,10,14,30,1.0,134.0,0.7,15.6,135.0,122.42,95.71
2018,3,10,14,45,1.0,137.5,0.65,15.5,138.5,126.25,99.11
2018,3,10,15,0,1.0,141.0,0.6,15.4,142.0,130.35,102.69
2018,3,10,15,15,0.5,130.5,0.6,15.4,131.0,120.08,94.54
2018,3,10,15,30,0.0,120.0,0.6,15.4,120.0,109.85,86.41
2018,3,10,15,45,0.0,111.5,0.45,15.05,111.5,102.15,80.4
2018,3,10,16,0,0.0,103.0,0.3,14.7,103.0,94.55,74.38
2018,3,10,16,15,0.0,85.5,0.3,14.45,85.5,77.58,60.45
2018,3,10,16,30,0.0,68.0,0.3,14.2,68.0,60.61,46.3
2018,3,10,16,45,0.0,54.0,0.35,13.95,54.0,47.68,35.35
2018,3,10,17,0,0.0,40.0,0.4,13.7,40.0,35.27,24.64
2018,3,10,17,15,0.0,30.5,0.5,13.4,30.5,26.87,17.23
2018,3,10,17,30,0.0,21.0,0.6,13.1,21.0,18.48,9.7
2018,3,10,17,45,2.0,13.0,0.65,12.85,13.0,12.47,2.41
2018,3,10,18,0,4.0,5.0,0.7,12.6,5.0,6.41,0.0
2018,3,10,18,15,2.0,2.5,0.75,12.4,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.35,10.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.25,9.85,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.3,9.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,11,6,15,37.0,5.0,0.95,8.65,5.5,0.0,0.0
2018,3,11,6,30,74.0,10.0,1.1,9.2,11.0,9.1,0.0
2018,3,11,6,45,218.0,23.5,1.2,9.75,44.0,19.79,0.0
2018,3,11,7,0,362.0,37.0,1.3,10.3,77.0,30.55,20.44
2018,3,11,7,15,460.5,45.5,1.3,10.9,124.0,36.23,26.57
2018,3,11,7,30,559.0,54.0,1.3,11.5,171.0,41.86,32.01
2018,3,11,7,45,324.5,65.5,1.25,12.1,137.5,48.12,37.78
2018,3,11,8,0,90.0,77.0,1.2,12.7,104.0,64.0,48.69
2018,3,11,8,15,51.0,103.0,1.15,13.4,119.0,90.78,70.05
2018,3,11,8,30,12.0,129.0,1.1,14.1,134.0,112.15,88.98
2018,3,11,8,45,179.0,146.5,1.0,14.8,232.0,161.2,122.26
2018,3,11,9,0,346.0,164.0,0.9,15.5,330.0,234.38,176.75
2018,3,11,9,15,586.0,129.0,0.8,16.35,440.5,312.85,235.11
2018,3,11,9,30,826.0,94.0,0.7,17.2,551.0,417.07,314.52
2018,3,11,9,45,805.0,106.5,0.65,18.05,577.0,470.25,357.3
2018,3,11,10,0,784.0,119.0,0.6,18.9,603.0,519.65,395.35
2018,3,11,10,15,733.0,145.0,0.65,19.45,615.5,560.81,426.62
2018,3,11,10,30,682.0,171.0,0.7,20.0,628.0,596.16,452.3
2018,3,11,10,45,755.5,152.5,0.75,20.6,675.5,665.11,501.86
2018,3,11,11,0,829.0,134.0,0.8,21.2,723.0,736.37,551.45
2018,3,11,11,15,849.0,129.5,0.9,21.4,745.0,785.83,585.33
2018,3,11,11,30,869.0,125.0,1.0,21.6,767.0,833.95,617.19
2018,3,11,11,45,837.0,140.0,1.15,21.85,764.5,857.42,633.27
2018,3,11,12,0,805.0,155.0,1.3,22.1,762.0,875.64,646.21
2018,3,11,12,15,783.5,164.5,1.35,22.25,755.5,898.21,661.01
2018,3,11,12,30,762.0,174.0,1.4,22.4,749.0,912.21,670.22
2018,3,11,12,45,813.5,150.5,1.45,22.55,759.5,948.86,694.34
2018,3,11,13,0,865.0,127.0,1.5,22.7,770.0,989.3,720.55
2018,3,11,13,15,826.0,139.5,1.5,22.75,743.0,978.99,713.8
2018,3,11,13,30,787.0,152.0,1.5,22.8,716.0,963.94,704.76
2018,3,11,13,45,772.0,149.0,1.45,22.8,688.0,958.88,701.76
2018,3,11,14,0,757.0,146.0,1.4,22.8,660.0,943.26,691.94
2018,3,11,14,15,777.5,131.0,1.3,22.75,638.5,938.3,688.66
2018,3,11,14,30,798.0,116.0,1.2,22.7,617.0,936.31,687.27
2018,3,11,14,45,791.0,110.0,1.1,22.65,582.5,914.09,672.81
2018,3,11,15,0,784.0,104.0,1.0,22.6,548.0,888.53,656.46
2018,3,11,15,15,772.0,100.5,1.0,22.6,510.0,858.16,638.44
2018,3,11,15,30,760.0,97.0,1.0,22.6,472.0,825.01,618.44
2018,3,11,15,45,711.5,96.0,0.7,22.35,420.0,766.36,577.03
2018,3,11,16,0,663.0,95.0,0.4,22.1,368.0,702.41,531.6
2018,3,11,16,15,627.0,87.0,0.4,21.4,319.0,640.38,491.91
2018,3,11,16,30,591.0,79.0,0.4,20.7,270.0,578.69,450.68
2018,3,11,16,45,551.5,70.5,0.4,20.05,224.5,514.7,405.3
2018,3,11,17,0,512.0,62.0,0.4,19.4,179.0,452.29,357.79
2018,3,11,17,15,423.5,53.0,0.5,18.7,133.0,360.6,285.52
2018,3,11,17,30,335.0,44.0,0.6,18.0,87.0,275.85,214.47
2018,3,11,17,45,207.5,29.5,0.7,17.3,52.0,173.17,108.53
2018,3,11,18,0,80.0,15.0,0.8,16.6,17.0,50.96,0.0
2018,3,11,18,15,40.0,7.5,0.85,16.2,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,6,15,32.0,5.5,1.4,12.3,6.0,0.0,0.0
2018,3,12,6,30,64.0,11.0,1.6,13.0,12.0,10.01,0.0
2018,3,12,6,45,193.0,25.0,1.75,13.65,44.0,19.76,3.0
2018,3,12,7,0,322.0,39.0,1.9,14.3,76.0,32.11,21.59
2018,3,12,7,15,421.5,48.0,2.0,15.05,122.5,38.13,27.79
2018,3,12,7,30,521.0,57.0,2.1,15.8,169.0,44.07,33.39
2018,3,12,7,45,588.0,62.5,2.15,16.5,220.0,46.86,35.97
2018,3,12,8,0,655.0,68.0,2.2,17.2,271.0,59.72,37.9
2018,3,12,8,15,696.5,72.0,2.35,18.0,321.5,112.36,61.79
2018,3,12,8,30,738.0,76.0,2.5,18.8,372.0,173.61,106.0
2018,3,12,8,45,732.0,87.5,2.65,19.65,411.0,228.89,153.48
2018,3,12,9,0,726.0,99.0,2.8,20.5,450.0,286.58,204.64
2018,3,12,9,15,631.0,136.5,2.95,20.9,461.5,335.9,250.94
2018,3,12,9,30,536.0,174.0,3.1,21.3,473.0,370.61,283.31
2018,3,12,9,45,572.5,175.5,3.2,21.75,514.5,424.42,327.27
2018,3,12,10,0,609.0,177.0,3.3,22.2,556.0,484.19,374.74
2018,3,12,10,15,421.5,229.0,3.4,22.45,497.5,459.83,357.1
2018,3,12,10,30,234.0,281.0,3.5,22.7,439.0,412.64,320.26
2018,3,12,10,45,293.0,285.0,3.55,23.0,490.0,472.16,366.09
2018,3,12,11,0,352.0,289.0,3.6,23.3,541.0,536.47,414.48
2018,3,12,11,15,224.5,312.0,3.6,23.4,474.0,473.04,364.95
2018,3,12,11,30,97.0,335.0,3.6,23.5,407.0,396.43,304.78
2018,3,12,11,45,287.0,303.0,3.65,23.65,520.0,552.3,425.54
2018,3,12,12,0,477.0,271.0,3.7,23.8,633.0,711.26,543.72
2018,3,12,12,15,383.0,267.0,3.7,23.85,557.5,641.83,491.69
2018,3,12,12,30,289.0,263.0,3.7,23.9,482.0,549.75,423.75
2018,3,12,12,45,156.5,246.0,3.7,23.9,364.5,401.36,311.2
2018,3,12,13,0,24.0,229.0,3.7,23.9,247.0,246.26,189.22
2018,3,12,13,15,26.0,219.5,3.7,23.75,238.5,239.98,185.11
2018,3,12,13,30,28.0,210.0,3.7,23.6,230.0,233.49,180.52
2018,3,12,13,45,18.5,195.0,3.7,23.45,208.0,197.83,152.71
2018,3,12,14,0,9.0,180.0,3.7,23.3,186.0,174.29,134.19
2018,3,12,14,15,7.5,182.5,3.65,23.1,187.5,175.92,135.76
2018,3,12,14,30,6.0,185.0,3.6,22.9,189.0,177.76,137.5
2018,3,12,14,45,3.0,142.0,3.6,22.7,144.0,132.48,101.78
2018,3,12,15,0,0.0,99.0,3.6,22.5,99.0,88.22,66.4
2018,3,12,15,15,9.0,87.0,3.6,22.5,91.5,85.37,64.72
2018,3,12,15,30,18.0,75.0,3.6,22.5,84.0,86.99,66.65
2018,3,12,15,45,94.5,113.0,3.35,21.8,153.0,207.38,167.54
2018,3,12,16,0,171.0,151.0,3.1,21.1,222.0,318.01,258.24
2018,3,12,16,15,122.0,106.5,2.75,20.45,154.0,219.33,178.72
2018,3,12,16,30,73.0,62.0,2.4,19.8,86.0,124.45,100.56
2018,3,12,16,45,95.0,65.5,2.1,19.2,91.0,143.34,116.8
2018,3,12,17,0,117.0,69.0,1.8,18.6,96.0,162.12,131.97
2018,3,12,17,15,111.0,52.5,1.9,18.2,73.0,145.82,116.97
2018,3,12,17,30,105.0,36.0,2.0,17.8,50.0,116.95,90.75
2018,3,12,17,45,93.0,26.0,2.1,17.4,34.5,95.5,61.0
2018,3,12,18,0,81.0,16.0,2.2,17.0,19.0,52.35,0.0
2018,3,12,18,15,40.5,8.0,2.15,16.8,9.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,2.3,15.05,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,2.4,15.2,3.0,2.73,0.0
2018,3,13,6,45,5.0,4.5,2.5,15.35,4.5,4.14,0.0
2018,3,13,7,0,0.0,6.0,2.6,15.5,6.0,5.26,0.0
2018,3,13,7,15,0.0,7.5,2.6,15.45,7.5,6.58,0.13
2018,3,13,7,30,0.0,9.0,2.6,15.4,9.0,7.9,1.38
2018,3,13,7,45,0.0,11.0,2.6,15.4,11.0,9.66,3.0
2018,3,13,8,0,0.0,13.0,2.6,15.4,13.0,11.43,4.16
2018,3,13,8,15,0.0,18.0,2.7,15.35,18.0,15.84,7.93
2018,3,13,8,30,0.0,23.0,2.8,15.3,23.0,20.25,11.68
2018,3,13,8,45,0.0,24.0,2.85,15.2,24.0,21.15,12.4
2018,3,13,9,0,0.0,25.0,2.9,15.1,25.0,22.04,13.11
2018,3,13,9,15,0.0,28.0,3.0,15.1,28.0,24.7,15.31
2018,3,13,9,30,0.0,31.0,3.1,15.1,31.0,27.37,17.51
2018,3,13,9,45,0.0,40.5,3.25,15.1,40.5,35.79,24.54
2018,3,13,10,0,0.0,50.0,3.4,15.1,50.0,44.23,31.54
2018,3,13,10,15,0.0,62.5,3.5,15.2,62.5,55.35,40.72
2018,3,13,10,30,0.0,75.0,3.6,15.3,75.0,66.48,49.86
2018,3,13,10,45,0.0,89.5,3.7,15.4,89.5,79.41,60.44
2018,3,13,11,0,0.0,104.0,3.8,15.5,104.0,92.41,71.02
2018,3,13,11,15,7.5,158.0,3.85,15.65,163.5,147.03,115.7
2018,3,13,11,30,15.0,212.0,3.9,15.8,223.0,203.33,161.05
2018,3,13,11,45,27.5,247.0,3.95,15.95,268.0,256.83,203.79
2018,3,13,12,0,40.0,282.0,4.0,16.1,313.0,305.29,242.09
2018,3,13,12,15,35.5,273.5,4.05,16.2,301.0,295.77,234.32
2018,3,13,12,30,31.0,265.0,4.1,16.3,289.0,285.67,226.26
2018,3,13,12,45,16.5,194.5,4.1,16.4,207.5,192.67,152.09
2018,3,13,13,0,2.0,124.0,4.1,16.5,126.0,112.98,87.36
2018,3,13,13,15,14.0,160.0,4.1,16.55,170.5,158.56,125.0
2018,3,13,13,30,26.0,196.0,4.1,16.6,215.0,216.78,172.32
2018,3,13,13,45,31.5,208.5,4.1,16.65,230.5,236.65,188.46
2018,3,13,14,0,37.0,221.0,4.1,16.7,246.0,256.99,205.04
2018,3,13,14,15,72.0,244.0,4.1,16.7,290.5,318.71,255.61
2018,3,13,14,30,107.0,267.0,4.1,16.7,335.0,399.93,320.6
2018,3,13,14,45,70.5,238.0,4.1,16.7,281.5,314.32,252.65
2018,3,13,15,0,34.0,209.0,4.1,16.7,228.0,247.6,198.84
2018,3,13,15,15,47.5,195.5,4.1,16.7,220.5,246.46,199.19
2018,3,13,15,30,61.0,182.0,4.1,16.7,213.0,244.56,198.77
2018,3,13,15,45,140.5,174.5,3.85,16.25,236.0,322.65,265.39
2018,3,13,16,0,220.0,167.0,3.6,15.8,259.0,395.63,326.61
2018,3,13,16,15,264.5,140.5,3.15,15.3,237.5,392.69,326.01
2018,3,13,16,30,309.0,114.0,2.7,14.8,216.0,384.87,321.14
2018,3,13,16,45,351.5,92.0,2.3,14.25,189.5,392.18,327.06
2018,3,13,17,0,394.0,70.0,1.9,13.7,163.0,377.87,314.29
2018,3,13,17,15,282.5,53.5,1.65,13.05,111.5,268.89,222.0
2018,3,13,17,30,171.0,37.0,1.4,12.4,60.0,169.89,136.31
2018,3,13,17,45,122.5,25.5,1.2,11.75,38.5,123.12,84.45
2018,3,13,18,0,74.0,14.0,1.0,11.1,17.0,47.28,0.0
2018,3,13,18,15,37.0,7.0,1.0,10.95,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,6,15,4.0,2.0,1.35,8.5,2.0,0.0,0.0
2018,3,14,6,30,8.0,4.0,1.6,9.3,4.0,3.64,0.0
2018,3,14,6,45,4.0,10.0,1.85,10.05,10.0,8.96,0.24
2018,3,14,7,0,0.0,16.0,2.1,10.8,16.0,14.06,6.6
2018,3,14,7,15,0.0,23.0,2.25,11.1,23.0,20.23,12.45
2018,3,14,7,30,0.0,30.0,2.4,11.4,30.0,26.41,18.21
2018,3,14,7,45,0.0,32.0,2.55,11.7,32.0,28.18,19.89
2018,3,14,8,0,0.0,34.0,2.7,12.0,34.0,29.95,20.34
2018,3,14,8,15,0.0,39.0,2.8,12.05,39.0,34.38,24.12
2018,3,14,8,30,0.0,44.0,2.9,12.1,44.0,38.82,27.86
2018,3,14,8,45,0.0,69.0,2.95,12.15,69.0,61.01,46.75
