Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,9,0,0.0,94.0,3.0,12.2,94.0,83.01,65.23
2018,3,14,9,15,0.5,111.0,3.05,12.15,111.5,98.05,77.68
2018,3,14,9,30,1.0,128.0,3.1,12.1,129.0,113.28,90.22
2018,3,14,9,45,28.5,187.5,3.1,12.1,205.5,179.42,144.7
2018,3,14,10,0,56.0,247.0,3.1,12.1,282.0,249.39,201.53
2018,3,14,10,15,28.5,184.5,3.1,12.15,202.5,182.71,146.92
2018,3,14,10,30,1.0,122.0,3.1,12.2,123.0,108.99,85.78
2018,3,14,10,45,0.5,89.0,3.1,12.25,89.5,79.31,61.06
2018,3,14,11,0,0.0,56.0,3.1,12.3,56.0,49.63,36.18
2018,3,14,11,15,45.5,129.0,3.05,12.3,163.5,159.42,128.63
2018,3,14,11,30,91.0,202.0,3.0,12.3,271.0,270.57,219.64
2018,3,14,11,45,198.5,272.0,2.95,12.35,424.0,447.23,360.73
2018,3,14,12,0,306.0,342.0,2.9,12.4,577.0,623.6,495.21
2018,3,14,12,15,184.0,320.0,2.85,12.4,461.5,490.86,391.51
2018,3,14,12,30,62.0,298.0,2.8,12.4,346.0,348.31,278.38
2018,3,14,12,45,149.0,299.5,2.75,12.45,412.5,451.31,362.01
2018,3,14,13,0,236.0,301.0,2.7,12.5,479.0,558.97,446.01
2018,3,14,13,15,136.5,207.5,2.7,12.55,310.0,349.74,283.21
2018,3,14,13,30,37.0,114.0,2.7,12.6,141.0,144.52,116.11
2018,3,14,13,45,40.5,175.0,2.65,12.65,203.5,210.3,170.19
2018,3,14,14,0,44.0,236.0,2.6,12.7,266.0,280.12,226.17
2018,3,14,14,15,58.5,217.5,2.55,12.7,256.0,275.7,223.48
2018,3,14,14,30,73.0,199.0,2.5,12.7,246.0,270.69,220.6
2018,3,14,14,45,298.0,171.5,2.5,12.7,346.0,510.97,417.94
2018,3,14,15,0,523.0,144.0,2.5,12.7,446.0,697.45,563.51
2018,3,14,15,15,443.5,158.5,2.5,12.7,401.5,622.5,505.73
2018,3,14,15,30,364.0,173.0,2.5,12.7,357.0,558.79,456.58
2018,3,14,15,45,522.5,133.0,2.4,12.5,369.0,639.57,523.65
2018,3,14,16,0,681.0,93.0,2.3,12.3,381.0,716.15,582.32
2018,3,14,16,15,603.5,92.0,2.05,11.9,323.5,628.54,515.91
2018,3,14,16,30,526.0,91.0,1.8,11.5,266.0,543.95,451.1
2018,3,14,16,45,461.5,81.0,1.55,11.1,216.0,456.86,381.48
2018,3,14,17,0,397.0,71.0,1.3,10.7,166.0,381.07,318.42
2018,3,14,17,15,371.5,57.5,1.25,10.05,129.0,330.14,274.51
2018,3,14,17,30,346.0,44.0,1.2,9.4,92.0,282.91,230.56
2018,3,14,17,45,249.5,31.0,1.15,8.7,58.0,198.74,143.59
2018,3,14,18,0,153.0,18.0,1.1,8.0,24.0,87.83,0.0
2018,3,14,18,15,76.5,9.0,1.1,7.85,12.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,15,6,15,63.5,8.0,1.5,6.1,10.0,0.0,0.0
2018,3,15,6,30,127.0,16.0,1.7,7.0,20.0,14.55,0.0
2018,3,15,6,45,277.0,27.5,1.95,7.85,57.5,22.8,10.87
2018,3,15,7,0,427.0,39.0,2.2,8.7,95.0,31.58,22.16
2018,3,15,7,15,404.0,52.5,2.4,9.25,124.5,41.36,31.56
2018,3,15,7,30,381.0,66.0,2.6,9.8,154.0,49.31,39.06
2018,3,15,7,45,372.5,88.0,2.8,10.3,191.5,64.24,52.62
2018,3,15,8,0,364.0,110.0,3.0,10.8,229.0,88.24,64.76
2018,3,15,8,15,362.5,119.0,3.1,11.2,253.5,123.22,85.32
2018,3,15,8,30,361.0,128.0,3.2,11.6,278.0,157.85,112.71
2018,3,15,8,45,211.5,162.5,3.3,11.95,253.0,181.01,139.34
2018,3,15,9,0,62.0,197.0,3.4,12.3,228.0,184.99,148.39
2018,3,15,9,15,132.0,224.0,3.5,12.5,297.5,238.22,190.77
2018,3,15,9,30,202.0,251.0,3.6,12.7,367.0,301.01,241.33
2018,3,15,9,45,118.5,236.5,3.65,12.85,305.5,265.94,214.19
2018,3,15,10,0,35.0,222.0,3.7,13.0,244.0,216.45,174.09
2018,3,15,10,15,23.5,221.5,3.8,13.15,236.5,213.16,171.19
2018,3,15,10,30,12.0,221.0,3.9,13.3,229.0,204.52,163.73
2018,3,15,10,45,20.0,247.5,3.95,13.45,261.5,235.31,188.49
2018,3,15,11,0,28.0,274.0,4.0,13.6,294.0,274.23,219.49
2018,3,15,11,15,73.5,304.5,4.1,13.55,359.5,341.79,274.17
2018,3,15,11,30,119.0,335.0,4.2,13.5,425.0,424.4,339.87
2018,3,15,11,45,98.0,302.0,4.3,13.5,376.5,381.91,306.29
2018,3,15,12,0,77.0,269.0,4.4,13.5,328.0,324.3,260.85
2018,3,15,12,15,101.0,313.0,4.45,13.4,391.0,408.78,328.14
2018,3,15,12,30,125.0,357.0,4.5,13.3,454.0,483.54,386.59
2018,3,15,12,45,133.0,353.0,4.55,13.15,455.0,493.53,394.87
2018,3,15,13,0,141.0,349.0,4.6,13.0,456.0,503.12,403.16
2018,3,15,13,15,224.0,316.0,4.55,12.85,482.0,570.83,458.66
2018,3,15,13,30,307.0,283.0,4.5,12.7,508.0,621.51,500.69
2018,3,15,13,45,193.5,287.0,4.45,12.6,427.5,500.07,404.53
2018,3,15,14,0,80.0,291.0,4.4,12.5,347.0,377.03,305.04
2018,3,15,14,15,172.5,256.0,4.3,12.4,369.5,448.95,366.44
2018,3,15,14,30,265.0,221.0,4.2,12.3,392.0,518.35,424.42
2018,3,15,14,45,498.0,173.0,4.1,12.2,471.0,705.83,575.36
2018,3,15,15,0,731.0,125.0,4.0,12.1,550.0,872.41,700.52
2018,3,15,15,15,485.5,141.5,4.0,12.1,415.0,640.75,526.26
2018,3,15,15,30,240.0,158.0,4.0,12.1,280.0,409.35,340.92
2018,3,15,15,45,179.0,156.0,4.0,12.15,242.0,332.59,278.61
2018,3,15,16,0,118.0,154.0,4.0,12.2,204.0,276.33,231.13
2018,3,15,16,15,161.5,136.5,3.8,12.0,196.0,288.62,243.38
2018,3,15,16,30,205.0,119.0,3.6,11.8,188.0,311.45,263.51
2018,3,15,16,45,212.5,102.5,3.45,11.65,163.5,289.98,245.55
2018,3,15,17,0,220.0,86.0,3.3,11.5,139.0,267.23,225.69
2018,3,15,17,15,166.5,68.0,3.2,11.4,102.5,202.71,168.84
2018,3,15,17,30,113.0,50.0,3.1,11.3,66.0,143.0,115.29
2018,3,15,17,45,67.5,32.5,3.0,11.15,41.0,83.46,58.68
2018,3,15,18,0,22.0,15.0,2.9,11.0,16.0,23.92,0.0
2018,3,15,18,15,11.0,7.5,2.9,11.0,8.0,6.82,0.0
2018,3,15,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,16,6,15,1.0,3.0,1.75,10.0,3.0,0.0,0.0
2018,3,16,6,30,2.0,6.0,1.9,10.1,6.0,5.46,0.0
2018,3,16,6,45,1.0,12.5,2.05,10.25,12.5,10.99,2.72
2018,3,16,7,0,0.0,19.0,2.2,10.4,19.0,16.71,9.05
2018,3,16,7,15,0.0,29.0,2.35,10.4,29.0,25.54,17.31
2018,3,16,7,30,0.0,39.0,2.5,10.4,39.0,34.38,25.53
2018,3,16,7,45,0.0,46.5,2.7,10.4,46.5,41.02,31.66
2018,3,16,8,0,0.0,54.0,2.9,10.4,54.0,47.67,35.85
2018,3,16,8,15,0.0,62.5,3.0,10.4,62.5,55.22,42.31
2018,3,16,8,30,0.0,71.0,3.1,10.4,71.0,62.78,48.69
2018,3,16,8,45,43.5,129.5,3.25,10.4,151.5,121.04,96.46
2018,3,16,9,0,87.0,188.0,3.4,10.4,232.0,185.19,148.98
2018,3,16,9,15,117.5,184.0,3.5,10.55,249.0,200.82,161.66
2018,3,16,9,30,148.0,180.0,3.6,10.7,266.0,219.79,177.67
2018,3,16,9,45,153.5,183.0,3.7,10.9,277.0,236.1,191.77
2018,3,16,10,0,159.0,186.0,3.8,11.1,288.0,255.16,207.95
2018,3,16,10,15,247.5,232.0,3.85,11.2,399.5,360.16,293.7
2018,3,16,10,30,336.0,278.0,3.9,11.3,511.0,475.19,385.43
2018,3,16,10,45,222.5,305.5,3.95,11.45,462.0,438.64,354.88
2018,3,16,11,0,109.0,333.0,4.0,11.6,413.0,388.91,313.42
2018,3,16,11,15,118.0,315.0,4.05,11.7,403.5,395.28,318.94
2018,3,16,11,30,127.0,297.0,4.1,11.8,394.0,393.26,317.79
2018,3,16,11,45,183.0,310.5,4.15,11.9,452.0,462.0,373.11
2018,3,16,12,0,239.0,324.0,4.2,12.0,510.0,547.03,439.8
2018,3,16,12,15,189.5,294.5,4.25,12.05,442.0,469.52,379.13
2018,3,16,12,30,140.0,265.0,4.3,12.1,374.0,400.52,324.52
2018,3,16,12,45,75.0,200.5,4.35,12.15,259.0,276.51,224.54
2018,3,16,13,0,10.0,136.0,4.4,12.2,144.0,131.83,104.62
2018,3,16,13,15,167.5,208.5,4.45,12.25,332.5,396.29,324.7
2018,3,16,13,30,325.0,281.0,4.5,12.3,521.0,637.17,514.67
2018,3,16,13,45,308.5,289.5,4.5,12.35,511.5,635.23,511.81
2018,3,16,14,0,292.0,298.0,4.5,12.4,502.0,632.09,509.33
2018,3,16,14,15,385.5,262.5,4.45,12.25,519.5,685.39,553.99
2018,3,16,14,30,479.0,227.0,4.4,12.1,537.0,754.6,609.47
2018,3,16,14,45,567.0,189.5,4.35,12.0,536.0,792.34,641.22
2018,3,16,15,0,655.0,152.0,4.3,11.9,535.0,832.66,672.57
2018,3,16,15,15,682.5,134.5,4.3,11.9,507.5,825.15,668.4
2018,3,16,15,30,710.0,117.0,4.3,11.9,480.0,812.93,661.11
2018,3,16,15,45,690.0,109.0,4.1,11.5,434.5,765.98,627.33
2018,3,16,16,0,670.0,101.0,3.9,11.1,389.0,717.44,592.34
2018,3,16,16,15,609.5,96.0,3.6,10.75,333.5,638.62,532.49
2018,3,16,16,30,549.0,91.0,3.3,10.4,278.0,561.9,472.87
2018,3,16,16,45,477.5,83.5,2.95,10.1,226.5,477.08,403.36
2018,3,16,17,0,406.0,76.0,2.6,9.8,175.0,393.5,332.87
2018,3,16,17,15,338.0,62.5,2.3,9.2,131.5,315.5,265.33
2018,3,16,17,30,270.0,49.0,2.0,8.6,88.0,243.86,200.95
2018,3,16,17,45,205.5,35.0,1.7,8.0,57.5,181.03,136.2
2018,3,16,18,0,141.0,21.0,1.4,7.4,27.0,107.46,0.0
2018,3,16,18,15,70.5,10.5,1.4,7.3,13.5,9.55,0.0
2018,3,16,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,6,15,10.0,7.5,1.05,7.85,8.0,0.0,0.0
2018,3,17,6,30,20.0,15.0,1.2,8.2,16.0,13.64,0.0
2018,3,17,6,45,75.5,33.0,1.4,8.5,42.5,26.4,15.43
2018,3,17,7,0,131.0,51.0,1.6,8.8,69.0,40.13,29.92
2018,3,17,7,15,182.5,69.0,1.65,9.0,106.0,53.48,42.59
2018,3,17,7,30,234.0,87.0,1.7,9.2,143.0,66.44,54.67
2018,3,17,7,45,266.5,102.5,1.8,9.4,181.0,77.24,64.52
2018,3,17,8,0,299.0,118.0,1.9,9.6,219.0,97.53,73.14
2018,3,17,8,15,352.5,132.5,1.9,9.9,269.5,134.25,95.05
2018,3,17,8,30,406.0,147.0,1.9,10.2,320.0,181.63,130.93
2018,3,17,8,45,302.5,178.0,1.9,10.45,315.0,214.59,163.98
2018,3,17,9,0,199.0,209.0,1.9,10.7,310.0,233.72,184.71
2018,3,17,9,15,235.0,227.0,1.85,10.8,356.5,277.46,220.74
2018,3,17,9,30,271.0,245.0,1.8,10.9,403.0,326.34,260.68
2018,3,17,9,45,456.5,212.0,1.75,11.05,498.5,408.21,325.83
2018,3,17,10,0,642.0,179.0,1.7,11.2,594.0,509.68,405.99
2018,3,17,10,15,595.0,199.0,1.7,11.35,598.0,539.98,430.05
2018,3,17,10,30,548.0,219.0,1.7,11.5,602.0,561.35,446.8
2018,3,17,10,45,322.5,233.5,1.65,11.65,461.0,445.63,357.08
2018,3,17,11,0,97.0,248.0,1.6,11.8,320.0,307.26,246.11
2018,3,17,11,15,70.0,234.0,1.65,11.95,286.5,271.36,217.85
2018,3,17,11,30,43.0,220.0,1.7,12.1,253.0,240.35,192.53
2018,3,17,11,45,32.5,244.0,1.75,12.2,269.0,257.76,205.97
2018,3,17,12,0,22.0,268.0,1.8,12.3,285.0,264.36,210.6
2018,3,17,12,15,48.0,288.5,1.8,12.35,326.0,321.79,256.55
2018,3,17,12,30,74.0,309.0,1.8,12.4,367.0,370.46,294.93
2018,3,17,12,45,38.5,235.0,1.85,12.45,265.0,263.85,210.67
2018,3,17,13,0,3.0,161.0,1.9,12.5,163.0,148.43,117.23
2018,3,17,13,15,3.5,159.5,1.95,12.45,162.0,147.76,117.1
2018,3,17,13,30,4.0,158.0,2.0,12.4,161.0,147.08,116.72
2018,3,17,13,45,167.5,208.0,2.05,12.3,325.5,402.71,327.27
2018,3,17,14,0,331.0,258.0,2.1,12.2,490.0,624.85,499.17
2018,3,17,14,15,547.5,199.0,2.1,12.1,563.5,792.36,626.36
2018,3,17,14,30,764.0,140.0,2.1,12.0,637.0,942.59,732.62
2018,3,17,14,45,734.0,140.0,2.1,11.9,595.5,905.44,706.82
2018,3,17,15,0,704.0,140.0,2.1,11.8,554.0,865.82,681.16
2018,3,17,15,15,574.0,147.5,2.1,11.8,469.0,739.7,592.11
2018,3,17,15,30,444.0,155.0,2.1,11.8,384.0,609.59,496.1
2018,3,17,15,45,329.5,138.0,1.95,11.65,299.0,477.23,393.91
2018,3,17,16,0,215.0,121.0,1.8,11.5,214.0,331.55,277.31
2018,3,17,16,15,372.0,108.0,1.55,11.15,245.5,454.13,379.77
2018,3,17,16,30,529.0,95.0,1.3,10.8,277.0,551.25,456.49
2018,3,17,16,45,499.0,84.5,1.05,10.5,233.5,493.83,408.99
2018,3,17,17,0,469.0,74.0,0.8,10.2,190.0,437.25,361.89
2018,3,17,17,15,391.0,62.0,0.85,9.65,143.5,347.76,288.11
2018,3,17,17,30,313.0,50.0,0.9,9.1,97.0,269.62,220.39
2018,3,17,17,45,209.5,35.0,0.9,8.6,61.0,182.34,138.11
2018,3,17,18,0,106.0,20.0,0.9,8.1,25.0,90.1,0.0
2018,3,17,18,15,53.0,10.0,0.95,7.9,12.5,31.04,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,6.3,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.45,6.3,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.4,6.25,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.35,6.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,3,18,6,15,58.0,9.5,0.4,6.4,12.0,8.64,0.0
2018,3,18,6,30,116.0,19.0,0.5,6.7,24.0,15.05,0.0
2018,3,18,6,45,174.5,34.0,0.6,7.05,53.5,26.52,16.29
2018,3,18,7,0,233.0,49.0,0.7,7.4,83.0,37.57,27.98
2018,3,18,7,15,250.5,67.5,0.75,7.95,117.5,50.72,40.4
2018,3,18,7,30,268.0,86.0,0.8,8.5,152.0,65.93,54.4
2018,3,18,7,45,287.0,105.0,0.85,9.05,190.0,79.02,66.21
2018,3,18,8,0,306.0,124.0,0.9,9.6,228.0,102.77,76.95
2018,3,18,8,15,375.0,132.5,0.95,10.3,280.5,137.34,96.2
2018,3,18,8,30,444.0,141.0,1.0,11.0,333.0,184.14,130.52
2018,3,18,8,45,529.5,139.0,1.05,11.7,393.0,234.88,170.59
2018,3,18,9,0,615.0,137.0,1.1,12.4,453.0,297.2,221.87
2018,3,18,9,15,502.5,182.5,1.1,12.85,455.0,336.16,259.09
2018,3,18,9,30,390.0,228.0,1.1,13.3,457.0,361.65,282.98
2018,3,18,9,45,313.5,261.5,1.1,13.75,453.0,381.78,300.2
2018,3,18,10,0,237.0,295.0,1.1,14.2,449.0,390.23,306.95
2018,3,18,10,15,231.0,312.0,1.0,14.5,468.0,419.13,328.55
2018,3,18,10,30,225.0,329.0,0.9,14.8,487.0,447.21,348.72
2018,3,18,10,45,231.5,340.5,0.85,15.1,508.0,477.92,370.8
2018,3,18,11,0,238.0,352.0,0.8,15.4,529.0,508.8,392.54
2018,3,18,11,15,246.5,358.0,0.7,15.45,545.0,545.12,417.7
2018,3,18,11,30,255.0,364.0,0.6,15.5,561.0,573.48,436.7
2018,3,18,11,45,332.0,347.5,0.5,15.55,606.5,637.04,481.79
2018,3,18,12,0,409.0,331.0,0.4,15.6,652.0,703.91,527.48
2018,3,18,12,15,329.5,345.0,0.45,15.45,603.5,662.92,497.89
2018,3,18,12,30,250.0,359.0,0.5,15.3,555.0,616.69,465.47
2018,3,18,12,45,161.0,357.0,0.55,15.15,483.0,524.03,399.5
2018,3,18,13,0,72.0,355.0,0.6,15.0,411.0,425.53,327.15
2018,3,18,13,15,53.5,329.5,0.7,14.9,370.5,383.44,297.33
2018,3,18,13,30,35.0,304.0,0.8,14.8,330.0,340.33,265.48
2018,3,18,13,45,27.5,281.5,0.85,14.7,301.5,310.74,243.6
2018,3,18,14,0,20.0,259.0,0.9,14.6,273.0,264.09,208.1
2018,3,18,14,15,15.5,237.5,0.9,14.45,248.0,238.83,188.9
2018,3,18,14,30,11.0,216.0,0.9,14.3,223.0,213.49,169.3
2018,3,18,14,45,9.5,202.5,0.9,14.15,208.5,199.3,158.52
2018,3,18,15,0,8.0,189.0,0.9,14.0,194.0,185.12,147.61
2018,3,18,15,15,6.0,174.0,0.9,14.0,177.5,168.93,134.89
2018,3,18,15,30,4.0,159.0,0.9,14.0,161.0,152.81,122.12
2018,3,18,15,45,17.0,154.0,0.75,13.5,161.5,160.64,129.67
2018,3,18,16,0,30.0,149.0,0.6,13.0,162.0,180.0,146.49
2018,3,18,16,15,57.5,133.0,0.6,12.65,154.5,185.18,152.23
2018,3,18,16,30,85.0,117.0,0.6,12.3,147.0,201.25,166.69
2018,3,18,16,45,63.5,102.0,0.65,12.0,122.5,154.39,127.42
2018,3,18,17,0,42.0,87.0,0.7,11.7,98.0,122.62,100.17
2018,3,18,17,15,93.0,68.5,0.75,11.45,85.0,143.88,118.32
2018,3,18,17,30,144.0,50.0,0.8,11.2,72.0,158.69,128.79
2018,3,18,17,45,92.5,34.0,0.8,11.0,46.0,106.39,79.27
2018,3,18,18,0,41.0,18.0,0.8,10.8,20.0,43.32,0.0
2018,3,18,18,15,20.5,9.0,0.85,10.65,10.0,16.67,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,19,6,15,102.0,11.5,1.15,5.7,16.5,10.46,0.0
2018,3,19,6,30,204.0,23.0,1.2,6.6,33.0,19.81,0.0
2018,3,19,6,45,343.0,33.0,1.3,7.5,74.5,27.2,17.23
2018,3,19,7,0,482.0,43.0,1.4,8.4,116.0,34.45,25.14
2018,3,19,7,15,526.0,52.5,1.5,9.15,160.5,40.81,31.31
2018,3,19,7,30,570.0,62.0,1.6,9.9,205.0,46.9,36.98
2018,3,19,7,45,573.0,75.0,1.65,10.6,246.5,55.33,44.58
2018,3,19,8,0,576.0,88.0,1.7,11.3,288.0,83.84,54.05
2018,3,19,8,15,507.0,116.0,1.9,12.05,311.5,139.22,91.63
2018,3,19,8,30,438.0,144.0,2.1,12.8,335.0,186.54,132.37
2018,3,19,8,45,407.0,171.0,2.3,13.5,364.0,233.49,173.88
2018,3,19,9,0,376.0,198.0,2.5,14.2,393.0,277.02,212.6
2018,3,19,9,15,423.0,204.0,2.5,14.6,441.0,326.91,254.03
2018,3,19,9,30,470.0,210.0,2.5,15.0,489.0,382.13,299.41
2018,3,19,9,45,513.0,210.0,2.5,15.4,532.0,435.07,342.48
2018,3,19,10,0,556.0,210.0,2.5,15.8,575.0,491.76,387.63
2018,3,19,10,15,602.5,204.0,2.55,16.15,616.5,551.19,434.15
2018,3,19,10,30,649.0,198.0,2.6,16.5,658.0,611.34,480.3
2018,3,19,10,45,567.5,238.5,2.65,16.9,650.5,626.75,490.6
2018,3,19,11,0,486.0,279.0,2.7,17.3,643.0,636.66,496.27
2018,3,19,11,15,437.5,305.5,2.75,17.65,638.5,650.77,505.29
2018,3,19,11,30,389.0,332.0,2.8,18.0,634.0,650.96,504.04
2018,3,19,11,45,483.0,299.5,2.85,18.35,678.0,728.65,561.85
2018,3,19,12,0,577.0,267.0,2.9,18.7,722.0,800.26,614.08
2018,3,19,12,15,679.0,222.0,2.8,18.9,758.0,873.39,666.25
2018,3,19,12,30,781.0,177.0,2.7,19.1,794.0,942.95,712.23
2018,3,19,12,45,666.0,222.5,2.6,19.25,745.0,900.89,681.94
2018,3,19,13,0,551.0,268.0,2.5,19.4,696.0,846.68,641.64
2018,3,19,13,15,453.5,297.5,2.35,19.5,645.0,792.83,601.55
2018,3,19,13,30,356.0,327.0,2.2,19.6,594.0,719.73,547.88
2018,3,19,13,45,329.5,321.0,2.05,19.75,562.0,691.93,527.8
2018,3,19,14,0,303.0,315.0,1.9,19.9,530.0,662.4,506.08
2018,3,19,14,15,359.5,279.5,1.65,19.5,524.0,679.59,520.57
2018,3,19,14,30,416.0,244.0,1.4,19.1,518.0,712.53,544.92
2018,3,19,14,45,463.5,220.0,1.2,18.75,509.0,728.17,556.82
2018,3,19,15,0,511.0,196.0,1.0,18.4,500.0,739.62,565.68
2018,3,19,15,15,381.5,208.5,1.0,18.4,426.5,605.81,470.1
2018,3,19,15,30,252.0,221.0,1.0,18.4,353.0,497.24,390.06
2018,3,19,15,45,325.0,187.0,0.75,17.75,340.5,514.87,406.63
2018,3,19,16,0,398.0,153.0,0.5,17.1,328.0,543.58,429.02
2018,3,19,16,15,442.0,126.5,0.5,16.8,299.0,533.67,423.93
2018,3,19,16,30,486.0,100.0,0.5,16.5,270.0,517.91,414.36
2018,3,19,16,45,509.0,83.0,0.5,16.2,236.0,499.54,401.14
2018,3,19,17,0,532.0,66.0,0.5,15.9,202.0,471.12,379.0
2018,3,19,17,15,433.0,57.0,0.55,15.4,151.0,371.41,299.6
2018,3,19,17,30,334.0,48.0,0.6,14.9,100.0,277.85,222.11
2018,3,19,17,45,231.0,34.5,0.7,14.4,64.0,191.28,144.56
2018,3,19,18,0,128.0,21.0,0.8,13.9,28.0,102.92,0.0
2018,3,19,18,15,64.0,10.5,0.85,13.65,14.0,36.0,0.0
2018,3,19,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.0,1.1,10.8,2.5,1.82,0.0
2018,3,20,6,30,10.0,4.0,1.3,10.9,5.0,3.44,0.0
2018,3,20,6,45,5.0,5.0,1.55,11.0,5.5,4.59,0.0
2018,3,20,7,0,0.0,6.0,1.8,11.1,6.0,5.26,0.0
2018,3,20,7,15,0.0,7.5,1.7,11.15,7.5,6.58,0.29
2018,3,20,7,30,0.0,9.0,1.6,11.2,9.0,7.9,1.53
2018,3,20,7,45,0.0,17.0,1.5,11.3,17.0,14.95,7.96
2018,3,20,8,0,0.0,25.0,1.4,11.4,25.0,22.01,13.52
2018,3,20,8,15,0.0,51.0,1.6,11.55,51.0,45.02,33.33
2018,3,20,8,30,0.0,77.0,1.8,11.7,77.0,68.12,52.95
2018,3,20,8,45,0.0,67.5,1.95,11.8,67.5,59.68,45.56
2018,3,20,9,0,0.0,58.0,2.1,11.9,58.0,51.27,38.24
2018,3,20,9,15,0.0,75.5,2.3,12.0,75.5,66.83,51.29
2018,3,20,9,30,0.0,93.0,2.5,12.1,93.0,82.42,64.23
2018,3,20,9,45,0.0,95.5,2.65,12.2,95.5,84.67,65.9
2018,3,20,10,0,0.0,98.0,2.8,12.3,98.0,86.92,67.61
2018,3,20,10,15,0.0,103.5,2.95,12.4,103.5,91.84,71.54
2018,3,20,10,30,0.0,109.0,3.1,12.5,109.0,96.79,75.5
2018,3,20,10,45,1.0,133.5,3.2,12.55,134.5,119.46,94.13
2018,3,20,11,0,2.0,158.0,3.3,12.6,160.0,142.47,112.89
2018,3,20,11,15,2.0,152.0,3.35,12.75,154.0,137.35,108.51
2018,3,20,11,30,2.0,146.0,3.4,12.9,148.0,132.17,104.15
2018,3,20,11,45,1.0,119.5,3.5,13.0,120.5,107.45,83.77
2018,3,20,12,0,0.0,93.0,3.6,13.1,93.0,82.68,63.28
2018,3,20,12,15,0.0,97.5,3.6,13.15,97.5,86.76,66.65
2018,3,20,12,30,0.0,102.0,3.6,13.2,102.0,90.85,70.02
2018,3,20,12,45,0.0,93.0,3.65,13.2,93.0,82.68,63.29
2018,3,20,13,0,0.0,84.0,3.7,13.2,84.0,74.61,56.65
2018,3,20,13,15,0.0,81.0,3.65,13.2,81.0,71.92,54.47
2018,3,20,13,30,0.0,78.0,3.6,13.2,78.0,69.23,52.29
2018,3,20,13,45,0.0,85.5,3.5,13.15,85.5,75.89,57.91
2018,3,20,14,0,0.0,93.0,3.4,13.1,93.0,82.55,63.53
2018,3,20,14,15,0.0,91.0,3.3,13.15,91.0,80.74,62.12
2018,3,20,14,30,0.0,89.0,3.2,13.2,89.0,78.93,60.72
2018,3,20,14,45,0.0,85.5,3.1,13.2,85.5,75.78,58.23
2018,3,20,15,0,0.0,82.0,3.0,13.2,82.0,72.64,55.75
2018,3,20,15,15,0.0,92.0,3.0,13.2,92.0,81.61,63.44
2018,3,20,15,30,0.0,102.0,3.0,13.2,102.0,91.37,71.82
2018,3,20,15,45,0.0,102.0,2.8,13.15,102.0,91.81,72.42
2018,3,20,16,0,0.0,102.0,2.6,13.1,102.0,92.52,73.24
2018,3,20,16,15,0.0,93.5,2.5,13.0,93.5,84.85,66.99
2018,3,20,16,30,0.0,85.0,2.4,12.9,85.0,77.29,60.74
2018,3,20,16,45,0.0,57.0,2.3,12.8,57.0,50.34,37.78
2018,3,20,17,0,0.0,29.0,2.2,12.7,29.0,25.53,16.41
2018,3,20,17,15,0.0,21.5,2.05,12.6,21.5,18.91,10.6
2018,3,20,17,30,0.0,14.0,1.9,12.5,14.0,12.3,4.77
2018,3,20,17,45,2.5,10.0,1.8,12.4,10.0,10.09,2.54
2018,3,20,18,0,5.0,6.0,1.7,12.3,6.0,7.71,0.0
2018,3,20,18,15,2.5,3.0,2.0,12.35,3.0,3.76,0.0
2018,3,20,18,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,21,6,15,4.0,7.0,1.45,13.4,7.0,6.37,0.0
2018,3,21,6,30,8.0,14.0,1.5,13.7,14.0,12.57,0.0
2018,3,21,6,45,4.0,27.0,1.6,14.0,27.0,23.82,14.44
2018,3,21,7,0,0.0,40.0,1.7,14.3,40.0,35.05,25.15
2018,3,21,7,15,0.0,46.0,1.8,14.55,46.0,40.61,30.48
2018,3,21,7,30,0.0,52.0,1.9,14.8,52.0,45.91,35.39
2018,3,21,7,45,0.0,60.5,2.05,15.0,60.5,53.45,42.12
2018,3,21,8,0,0.0,69.0,2.2,15.2,69.0,61.0,46.43
2018,3,21,8,15,0.0,81.0,2.35,15.45,81.0,71.36,55.01
2018,3,21,8,30,0.0,93.0,2.5,15.7,93.0,81.76,63.51
2018,3,21,8,45,0.0,97.0,2.6,15.9,97.0,85.48,66.34
2018,3,21,9,0,0.0,101.0,2.7,16.1,101.0,89.14,69.12
2018,3,21,9,15,1.0,131.5,2.75,16.35,132.0,115.97,90.95
2018,3,21,9,30,2.0,162.0,2.8,16.6,163.0,143.15,112.78
2018,3,21,9,45,1.5,161.5,2.9,16.85,162.5,143.16,112.38
2018,3,21,10,0,1.0,161.0,3.0,17.1,162.0,142.98,111.91
2018,3,21,10,15,11.0,205.5,3.15,17.35,213.5,188.73,148.5
2018,3,21,10,30,21.0,250.0,3.3,17.6,265.0,236.18,185.93
2018,3,21,10,45,35.5,289.0,3.5,17.85,315.5,289.28,227.47
2018,3,21,11,0,50.0,328.0,3.7,18.1,366.0,340.84,267.32
2018,3,21,11,15,50.5,335.0,3.8,18.2,374.0,352.98,276.37
2018,3,21,11,30,51.0,342.0,3.9,18.3,382.0,365.13,285.54
2018,3,21,11,45,74.5,362.0,3.95,18.45,421.0,409.9,320.19
2018,3,21,12,0,98.0,382.0,4.0,18.6,460.0,456.68,355.97
2018,3,21,12,15,92.5,379.5,4.0,18.65,453.0,455.28,354.59
2018,3,21,12,30,87.0,377.0,4.0,18.7,446.0,453.14,352.87
2018,3,21,12,45,83.5,370.5,3.95,18.75,436.5,447.98,348.96
2018,3,21,13,0,80.0,364.0,3.9,18.8,427.0,442.21,344.64
2018,3,21,13,15,73.0,345.0,3.8,18.75,401.5,418.72,327.0
2018,3,21,13,30,66.0,326.0,3.7,18.7,376.0,394.44,308.75
2018,3,21,13,45,78.5,324.0,3.55,18.65,381.5,407.94,319.91
2018,3,21,14,0,91.0,322.0,3.4,18.6,387.0,421.36,330.88
2018,3,21,14,15,71.0,301.0,3.4,18.55,350.5,380.33,299.43
2018,3,21,14,30,51.0,280.0,3.4,18.5,314.0,339.04,267.62
2018,3,21,14,45,47.0,258.5,3.4,18.5,288.5,312.75,247.78
2018,3,21,15,0,43.0,237.0,3.4,18.5,263.0,286.2,227.52
2018,3,21,15,15,37.0,210.0,3.4,18.5,231.0,251.13,200.26
2018,3,21,15,30,31.0,183.0,3.4,18.5,199.0,216.02,172.64
2018,3,21,15,45,33.5,168.5,3.35,18.05,184.5,203.17,163.24
2018,3,21,16,0,36.0,154.0,3.3,17.6,170.0,190.09,153.46
2018,3,21,16,15,68.5,140.0,3.25,17.35,166.0,201.67,164.68
2018,3,21,16,30,101.0,126.0,3.2,17.1,162.0,224.05,184.35
2018,3,21,16,45,117.0,102.0,3.1,16.85,137.5,204.14,168.58
2018,3,21,17,0,133.0,78.0,3.0,16.6,113.0,194.27,160.43
2018,3,21,17,15,140.0,68.0,2.95,16.4,97.5,182.66,149.62
2018,3,21,17,30,147.0,58.0,2.9,16.2,82.0,171.14,137.64
2018,3,21,17,45,101.5,40.5,2.85,16.0,54.0,120.18,90.8
2018,3,21,18,0,56.0,23.0,2.8,15.8,26.0,65.22,12.55
2018,3,21,18,15,28.0,11.5,2.85,15.7,13.0,22.01,0.0
2018,3,21,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.25,13.9,2.0,1.82,0.0
2018,3,22,6,30,0.0,4.0,3.3,14.0,4.0,3.5,0.0
2018,3,22,6,45,0.0,5.5,3.4,14.05,5.5,4.82,0.0
2018,3,22,7,0,0.0,7.0,3.5,14.1,7.0,6.14,0.0
2018,3,22,7,15,0.0,11.0,3.55,14.2,11.0,9.66,2.97
2018,3,22,7,30,0.0,15.0,3.6,14.3,15.0,13.18,6.18
2018,3,22,7,45,0.0,21.5,3.65,14.35,21.5,18.91,11.35
2018,3,22,8,0,0.0,28.0,3.7,14.4,28.0,24.66,15.54
2018,3,22,8,15,0.0,38.5,3.7,14.55,38.5,33.95,23.42
2018,3,22,8,30,0.0,49.0,3.7,14.7,49.0,43.26,31.23
2018,3,22,8,45,0.0,78.0,3.7,14.8,78.0,69.02,52.85
2018,3,22,9,0,0.0,107.0,3.7,14.9,107.0,94.3,73.77
2018,3,22,9,15,2.0,123.0,3.7,14.95,124.0,109.05,85.72
2018,3,22,9,30,4.0,139.0,3.7,15.0,141.0,124.17,97.93
2018,3,22,9,45,2.5,109.0,3.65,15.0,110.5,97.74,75.94
2018,3,22,10,0,1.0,79.0,3.6,15.0,80.0,70.57,53.33
2018,3,22,10,15,4.5,121.5,3.7,14.95,125.0,110.46,86.23
2018,3,22,10,30,8.0,164.0,3.8,14.9,170.0,150.95,119.21
2018,3,22,10,45,38.5,240.5,3.85,14.85,270.0,246.41,196.58
2018,3,22,11,0,69.0,317.0,3.9,14.8,370.0,344.31,274.17
2018,3,22,11,15,91.5,312.5,3.95,14.55,384.0,363.15,289.54
2018,3,22,11,30,114.0,308.0,4.0,14.3,398.0,393.55,314.16
2018,3,22,11,45,87.0,316.5,4.0,14.05,385.5,375.11,299.17
2018,3,22,12,0,60.0,325.0,4.0,13.8,373.0,364.97,290.63
2018,3,22,12,15,153.0,343.5,4.05,13.6,466.0,487.07,388.45
2018,3,22,12,30,246.0,362.0,4.1,13.4,559.0,616.22,488.78
2018,3,22,12,45,261.0,365.0,4.15,13.15,572.0,643.85,510.03
2018,3,22,13,0,276.0,368.0,4.2,12.9,585.0,670.88,531.44
2018,3,22,13,15,226.0,357.5,4.2,12.9,533.0,600.7,478.15
2018,3,22,13,30,176.0,347.0,4.2,12.9,481.0,544.86,435.18
2018,3,22,13,45,162.5,329.5,4.25,12.9,450.0,516.03,413.81
2018,3,22,14,0,149.0,312.0,4.3,12.9,419.0,486.05,391.26
2018,3,22,14,15,231.5,292.0,4.3,13.0,450.5,566.62,456.74
2018,3,22,14,30,314.0,272.0,4.3,13.1,482.0,625.81,504.93
2018,3,22,14,45,399.0,240.0,4.3,13.25,491.5,688.3,555.12
2018,3,22,15,0,484.0,208.0,4.3,13.4,501.0,728.03,588.16
2018,3,22,15,15,590.5,164.0,4.3,13.4,496.0,774.61,626.62
2018,3,22,15,30,697.0,120.0,4.3,13.4,491.0,806.5,651.94
2018,3,22,15,45,726.5,104.5,4.35,13.05,460.0,793.79,645.25
2018,3,22,16,0,756.0,89.0,4.4,12.7,429.0,771.1,631.19
2018,3,22,16,15,724.5,84.5,4.3,12.25,379.0,717.81,592.69
2018,3,22,16,30,693.0,80.0,4.2,11.8,329.0,659.46,549.37
2018,3,22,16,45,644.0,74.5,4.15,11.35,277.5,587.3,493.84
2018,3,22,17,0,595.0,69.0,4.1,10.9,226.0,517.24,436.59
2018,3,22,17,15,520.5,60.5,3.8,10.4,175.5,430.2,362.12
2018,3,22,17,30,446.0,52.0,3.5,9.9,125.0,348.76,289.68
2018,3,22,17,45,320.0,40.0,3.25,9.35,82.5,243.32,193.61
2018,3,22,18,0,194.0,28.0,3.0,8.8,40.0,146.13,51.91
2018,3,22,18,15,97.0,14.0,2.8,8.45,20.0,52.73,0.0
2018,3,22,18,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,23,5,45,6.0,1.0,0.95,6.45,1.0,0.0,0.0
2018,3,23,6,0,12.0,2.0,0.9,6.7,2.0,0.0,0.0
2018,3,23,6,15,132.0,15.0,0.9,7.45,24.0,13.64,0.0
2018,3,23,6,30,252.0,28.0,0.9,8.2,46.0,23.77,8.1
2018,3,23,6,45,377.0,38.5,0.85,8.95,90.5,31.46,21.81
2018,3,23,7,0,502.0,49.0,0.8,9.7,135.0,38.98,29.33
2018,3,23,7,15,577.0,55.5,0.8,10.2,187.0,42.71,33.05
2018,3,23,7,30,652.0,62.0,0.8,10.7,239.0,46.45,36.54
2018,3,23,7,45,670.5,70.5,0.8,11.2,285.5,51.36,40.93
2018,3,23,8,0,689.0,79.0,0.8,11.7,332.0,87.57,51.11
2018,3,23,8,15,695.0,88.0,0.85,12.05,374.5,143.62,86.19
2018,3,23,8,30,701.0,97.0,0.9,12.4,417.0,200.32,132.01
2018,3,23,8,45,768.5,94.0,0.95,12.75,479.0,265.74,186.56
2018,3,23,9,0,836.0,91.0,1.0,13.1,541.0,334.53,245.32
2018,3,23,9,15,851.5,93.5,1.15,13.4,584.0,396.48,300.07
2018,3,23,9,30,867.0,96.0,1.3,13.7,627.0,459.02,353.96
2018,3,23,9,45,860.5,103.5,1.4,14.05,657.0,515.88,401.7
2018,3,23,10,0,854.0,111.0,1.5,14.4,687.0,570.41,445.93
2018,3,23,10,15,881.0,108.5,1.7,14.65,726.5,631.57,494.56
2018,3,23,10,30,908.0,106.0,1.9,14.9,766.0,693.65,542.64
2018,3,23,10,45,933.5,100.5,2.05,15.15,798.0,751.88,586.63
2018,3,23,11,0,959.0,95.0,2.2,15.4,830.0,809.51,627.34
2018,3,23,11,15,950.5,100.0,2.35,15.5,841.0,850.16,655.7
2018,3,23,11,30,942.0,105.0,2.5,15.6,852.0,887.07,681.53
2018,3,23,11,45,862.0,140.5,2.65,15.75,829.0,897.27,688.76
2018,3,23,12,0,782.0,176.0,2.8,15.9,806.0,892.59,686.01
2018,3,23,12,15,694.0,216.0,2.9,15.95,775.0,884.89,681.24
2018,3,23,12,30,606.0,256.0,3.0,16.0,744.0,863.08,664.84
2018,3,23,12,45,638.0,239.5,3.15,16.0,749.0,894.4,689.31
2018,3,23,13,0,670.0,223.0,3.3,16.0,754.0,923.32,711.33
2018,3,23,13,15,683.0,212.0,3.35,15.9,743.5,936.41,721.31
2018,3,23,13,30,696.0,201.0,3.4,15.8,733.0,946.24,729.33
2018,3,23,13,45,784.5,159.5,3.45,15.7,742.0,986.5,758.63
2018,3,23,14,0,873.0,118.0,3.5,15.6,751.0,1030.47,790.24
2018,3,23,14,15,801.5,135.5,3.55,15.4,697.5,976.77,754.94
2018,3,23,14,30,730.0,153.0,3.6,15.2,644.0,927.64,723.18
2018,3,23,14,45,712.5,150.0,3.65,14.95,607.0,898.98,705.68
2018,3,23,15,0,695.0,147.0,3.7,14.7,570.0,867.61,685.9
2018,3,23,15,15,738.5,124.0,3.7,14.7,545.0,867.06,687.48
2018,3,23,15,30,782.0,101.0,3.7,14.7,520.0,855.37,680.87
2018,3,23,15,45,793.0,90.0,3.65,14.05,481.5,829.6,665.4
2018,3,23,16,0,804.0,79.0,3.6,13.4,443.0,799.79,646.77
2018,3,23,16,15,770.0,75.5,3.4,13.05,391.0,738.93,602.9
2018,3,23,16,30,736.0,72.0,3.2,12.7,339.0,677.77,557.9
2018,3,23,16,45,681.0,67.0,3.0,12.3,284.5,604.49,502.1
2018,3,23,17,0,626.0,62.0,2.8,11.9,230.0,529.62,442.22
2018,3,23,17,15,555.5,55.0,2.45,11.2,179.5,445.74,371.61
2018,3,23,17,30,485.0,48.0,2.1,10.5,129.0,367.21,302.55
2018,3,23,17,45,349.0,37.5,1.75,9.85,85.0,256.59,203.63
2018,3,23,18,0,213.0,27.0,1.4,9.2,41.0,154.17,67.56
2018,3,23,18,15,111.5,14.5,1.35,8.95,21.5,59.13,0.0
2018,3,23,18,30,10.0,2.0,1.3,8.7,2.0,0.0,0.0
2018,3,23,18,45,5.0,1.0,1.25,8.45,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,24,5,45,1.0,1.0,0.85,8.95,1.0,0.0,0.0
2018,3,24,6,0,2.0,2.0,0.8,9.0,2.0,0.0,0.0
2018,3,24,6,15,17.5,14.5,0.95,9.35,15.5,13.19,0.0
2018,3,24,6,30,33.0,27.0,1.1,9.7,29.0,22.39,9.17
2018,3,24,6,45,81.0,45.5,1.25,10.0,58.0,36.97,26.63
2018,3,24,7,0,129.0,64.0,1.4,10.3,87.0,49.68,38.81
2018,3,24,7,15,163.0,83.5,1.55,10.45,122.0,63.68,51.83
2018,3,24,7,30,197.0,103.0,1.7,10.6,157.0,77.21,64.17
2018,3,24,7,45,223.0,120.0,1.8,10.8,193.5,88.58,74.31
2018,3,24,8,0,249.0,137.0,1.9,11.0,230.0,114.36,85.64
2018,3,24,8,15,179.5,140.5,1.95,11.15,212.5,129.88,97.52
2018,3,24,8,30,110.0,144.0,2.0,11.3,195.0,138.83,107.73
2018,3,24,8,45,61.5,122.0,2.1,11.45,151.0,119.24,93.53
2018,3,24,9,0,13.0,100.0,2.2,11.6,107.0,92.3,72.54
2018,3,24,9,15,77.0,144.5,2.3,11.9,191.5,155.01,123.63
2018,3,24,9,30,141.0,189.0,2.4,12.2,276.0,226.88,182.07
2018,3,24,9,45,168.5,204.0,2.55,12.45,314.0,263.95,212.4
2018,3,24,10,0,196.0,219.0,2.7,12.7,352.0,306.46,246.99
2018,3,24,10,15,121.0,223.5,2.8,12.9,307.0,276.84,222.88
2018,3,24,10,30,46.0,228.0,2.9,13.1,262.0,236.22,189.19
2018,3,24,10,45,51.5,253.0,3.05,13.3,292.0,266.93,213.74
2018,3,24,11,0,57.0,278.0,3.2,13.5,322.0,298.63,238.7
2018,3,24,11,15,111.5,320.5,3.35,13.55,408.5,395.47,315.71
2018,3,24,11,30,166.0,363.0,3.5,13.6,495.0,490.06,389.35
