Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,12,0,805.0,183.0,1.8,22.1,866.0,930.39,684.0
2018,4,3,12,15,842.0,164.0,1.85,22.3,877.5,971.48,710.7
2018,4,3,12,30,879.0,145.0,1.9,22.5,889.0,1010.01,735.23
2018,4,3,12,45,861.5,151.5,1.9,22.7,874.5,1019.68,740.65
2018,4,3,13,0,844.0,158.0,1.9,22.9,860.0,1025.16,743.84
2018,4,3,13,15,803.0,172.5,1.95,22.85,829.5,1011.29,736.23
2018,4,3,13,30,762.0,187.0,2.0,22.8,799.0,1001.88,731.78
2018,4,3,13,45,790.0,167.5,2.05,22.75,785.0,1005.49,735.79
2018,4,3,14,0,818.0,148.0,2.1,22.7,771.0,1013.75,742.82
2018,4,3,14,15,799.0,145.5,2.2,22.5,733.5,988.99,729.5
2018,4,3,14,30,780.0,143.0,2.3,22.3,696.0,960.9,714.19
2018,4,3,14,45,785.5,132.5,2.35,22.1,664.0,944.9,706.32
2018,4,3,15,0,791.0,122.0,2.4,21.9,632.0,925.07,695.78
2018,4,3,15,15,781.5,119.0,2.4,21.9,594.0,895.95,677.96
2018,4,3,15,30,772.0,116.0,2.4,21.9,556.0,869.56,662.02
2018,4,3,15,45,744.5,112.0,2.5,21.05,506.5,818.03,631.21
2018,4,3,16,0,717.0,108.0,2.6,20.2,457.0,765.27,598.72
2018,4,3,16,15,682.5,102.5,2.55,19.45,405.5,704.2,557.93
2018,4,3,16,30,648.0,97.0,2.5,18.7,354.0,643.25,516.0
2018,4,3,16,45,599.0,90.5,2.45,18.0,301.5,571.13,463.37
2018,4,3,17,0,550.0,84.0,2.4,17.3,249.0,501.25,409.58
2018,4,3,17,15,481.0,75.0,2.2,16.3,199.0,418.75,343.4
2018,4,3,17,30,412.0,66.0,2.0,15.3,149.0,340.35,277.91
2018,4,3,17,45,310.0,52.5,1.8,14.3,104.5,249.51,200.02
2018,4,3,18,0,208.0,39.0,1.6,13.3,60.0,170.44,126.26
2018,4,3,18,15,115.0,23.0,1.55,12.8,33.5,88.72,0.0
2018,4,3,18,30,22.0,7.0,1.5,12.3,7.0,14.12,0.0
2018,4,3,18,45,11.0,3.5,1.4,11.8,3.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,5,45,6.0,5.5,1.5,10.1,5.5,0.0,0.0
2018,4,4,6,0,12.0,11.0,1.6,10.4,11.0,10.01,0.0
2018,4,4,6,15,31.5,28.5,1.8,10.95,32.0,23.58,11.14
2018,4,4,6,30,51.0,46.0,2.0,11.5,53.0,37.38,26.92
2018,4,4,6,45,105.0,65.5,2.2,12.0,87.5,52.4,40.98
2018,4,4,7,0,159.0,85.0,2.4,12.5,122.0,64.72,52.36
2018,4,4,7,15,164.0,104.0,2.4,13.0,150.5,81.0,66.96
2018,4,4,7,30,169.0,123.0,2.4,13.5,179.0,94.47,78.76
2018,4,4,7,45,313.0,129.0,2.35,14.0,254.0,96.93,80.62
2018,4,4,8,0,457.0,135.0,2.3,14.5,329.0,132.27,89.13
2018,4,4,8,15,481.0,149.5,2.25,15.05,376.0,180.6,123.89
2018,4,4,8,30,505.0,164.0,2.2,15.6,423.0,232.08,165.68
2018,4,4,8,45,592.0,156.5,2.2,16.1,488.0,287.38,210.29
2018,4,4,9,0,679.0,149.0,2.2,16.6,553.0,350.8,262.57
2018,4,4,9,15,634.5,174.5,2.2,17.0,573.0,400.41,306.13
2018,4,4,9,30,590.0,200.0,2.2,17.4,593.0,444.14,343.17
2018,4,4,9,45,690.5,173.0,2.2,17.75,657.5,510.46,395.77
2018,4,4,10,0,791.0,146.0,2.2,18.1,722.0,586.42,454.6
2018,4,4,10,15,783.5,158.5,2.2,18.4,748.0,638.26,493.64
2018,4,4,10,30,776.0,171.0,2.2,18.7,774.0,688.5,530.35
2018,4,4,10,45,757.0,185.0,2.2,18.95,787.5,729.43,559.36
2018,4,4,11,0,738.0,199.0,2.2,19.2,801.0,766.67,585.05
2018,4,4,11,15,684.0,230.5,2.15,19.35,796.0,788.65,598.59
2018,4,4,11,30,630.0,262.0,2.1,19.5,791.0,804.04,607.28
2018,4,4,11,45,706.5,228.0,2.05,19.7,826.0,866.02,650.67
2018,4,4,12,0,783.0,194.0,2.0,19.9,861.0,928.09,691.03
2018,4,4,12,15,770.5,199.0,2.05,19.95,854.5,947.13,703.36
2018,4,4,12,30,758.0,204.0,2.1,20.0,848.0,962.47,713.81
2018,4,4,12,45,558.5,285.0,2.1,20.1,757.0,865.01,645.71
2018,4,4,13,0,359.0,366.0,2.1,20.2,666.0,749.62,562.62
2018,4,4,13,15,300.5,366.0,2.2,20.2,613.5,699.41,528.43
2018,4,4,13,30,242.0,366.0,2.3,20.2,561.0,646.7,491.17
2018,4,4,13,45,212.0,348.0,2.45,20.2,515.0,583.07,446.93
2018,4,4,14,0,182.0,330.0,2.6,20.2,469.0,535.72,413.35
2018,4,4,14,15,217.5,323.0,2.6,20.0,482.5,565.59,437.63
2018,4,4,14,30,253.0,316.0,2.6,19.8,496.0,612.57,473.55
2018,4,4,14,45,249.5,302.5,2.65,19.6,472.0,593.15,460.63
2018,4,4,15,0,246.0,289.0,2.7,19.4,448.0,572.54,447.19
2018,4,4,15,15,207.5,272.0,2.7,19.4,400.0,496.12,390.85
2018,4,4,15,30,169.0,255.0,2.7,19.4,352.0,438.86,347.89
2018,4,4,15,45,181.0,229.5,2.55,18.7,325.5,417.23,333.77
2018,4,4,16,0,193.0,204.0,2.4,18.0,299.0,393.88,317.86
2018,4,4,16,15,158.0,183.5,2.3,17.45,255.5,336.88,273.65
2018,4,4,16,30,123.0,163.0,2.2,16.9,212.0,282.01,230.24
2018,4,4,16,45,110.5,140.5,2.1,16.35,180.0,243.35,199.61
2018,4,4,17,0,98.0,118.0,2.0,15.8,148.0,205.31,168.62
2018,4,4,17,15,69.0,94.5,1.8,15.1,113.5,145.66,118.63
2018,4,4,17,30,40.0,71.0,1.6,14.4,79.0,99.84,79.31
2018,4,4,17,45,28.0,51.5,1.4,13.7,56.5,70.93,53.96
2018,4,4,18,0,16.0,32.0,1.2,13.0,34.0,42.26,27.95
2018,4,4,18,15,12.5,18.5,1.2,12.8,19.5,24.58,0.0
2018,4,4,18,30,9.0,5.0,1.2,12.6,5.0,7.72,0.0
2018,4,4,18,45,4.5,2.5,1.2,12.4,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,5,45,1.5,1.5,1.25,10.25,1.5,0.0,0.0
2018,4,5,6,0,3.0,3.0,1.3,10.7,3.0,2.73,0.0
2018,4,5,6,15,1.5,4.5,1.45,11.25,4.5,4.02,0.0
2018,4,5,6,30,0.0,6.0,1.6,11.8,6.0,5.26,0.0
2018,4,5,6,45,0.0,7.5,1.75,12.3,7.5,6.58,0.23
2018,4,5,7,0,0.0,9.0,1.9,12.8,9.0,7.9,1.47
2018,4,5,7,15,8.5,34.5,1.85,13.0,37.5,31.06,22.39
2018,4,5,7,30,17.0,60.0,1.8,13.2,66.0,52.41,41.51
2018,4,5,7,45,29.5,106.0,1.7,13.4,118.0,87.98,72.92
2018,4,5,8,0,42.0,152.0,1.6,13.6,170.0,126.1,99.62
2018,4,5,8,15,101.5,188.5,1.6,14.2,239.0,163.11,126.55
2018,4,5,8,30,161.0,225.0,1.6,14.8,308.0,212.96,164.2
2018,4,5,8,45,198.0,244.0,1.65,15.45,356.0,252.48,194.91
2018,4,5,9,0,235.0,263.0,1.7,16.1,404.0,296.72,229.66
2018,4,5,9,15,312.5,265.5,1.7,16.7,466.5,347.5,268.91
2018,4,5,9,30,390.0,268.0,1.7,17.3,529.0,408.48,316.04
2018,4,5,9,45,262.0,300.0,1.75,17.9,479.5,397.39,308.35
2018,4,5,10,0,134.0,332.0,1.8,18.5,430.0,370.16,287.0
2018,4,5,10,15,123.5,338.0,1.7,18.7,431.0,380.83,294.77
2018,4,5,10,30,113.0,344.0,1.6,18.9,432.0,390.07,301.03
2018,4,5,10,45,64.5,306.0,1.55,19.1,356.5,324.57,250.66
2018,4,5,11,0,16.0,268.0,1.5,19.3,281.0,252.3,194.43
2018,4,5,11,15,29.0,312.5,1.65,19.3,336.5,312.65,241.09
2018,4,5,11,30,42.0,357.0,1.8,19.3,392.0,369.85,284.23
2018,4,5,11,45,35.5,345.5,1.95,19.3,375.5,357.33,274.64
2018,4,5,12,0,29.0,334.0,2.1,19.3,359.0,343.89,264.64
2018,4,5,12,15,24.0,316.0,2.2,19.1,336.5,324.53,250.31
2018,4,5,12,30,19.0,298.0,2.3,18.9,314.0,291.77,225.68
2018,4,5,12,45,21.5,304.5,2.45,18.7,322.5,301.85,234.02
2018,4,5,13,0,24.0,311.0,2.6,18.5,331.0,312.08,242.37
2018,4,5,13,15,25.0,311.5,2.6,18.3,332.0,331.19,257.34
2018,4,5,13,30,26.0,312.0,2.6,18.1,333.0,335.06,260.7
2018,4,5,13,45,30.0,310.0,2.6,17.9,333.5,339.28,264.6
2018,4,5,14,0,34.0,308.0,2.6,17.7,334.0,343.47,268.54
2018,4,5,14,15,31.0,290.5,2.55,17.4,313.5,323.48,253.76
2018,4,5,14,30,28.0,273.0,2.5,17.1,293.0,303.23,238.77
2018,4,5,14,45,17.5,235.0,2.4,16.8,247.5,237.64,187.74
2018,4,5,15,0,7.0,197.0,2.3,16.5,202.0,189.8,149.99
2018,4,5,15,15,8.0,192.0,2.3,16.5,197.0,186.67,148.03
2018,4,5,15,30,9.0,187.0,2.3,16.5,192.0,183.66,146.07
2018,4,5,15,45,10.0,174.0,2.0,15.8,179.0,172.39,137.71
2018,4,5,16,0,11.0,161.0,1.7,15.1,166.0,161.08,129.23
2018,4,5,16,15,7.0,138.5,1.55,14.85,141.5,135.52,108.54
2018,4,5,16,30,3.0,116.0,1.4,14.6,117.0,110.2,87.77
2018,4,5,16,45,16.0,110.5,1.25,14.35,115.5,115.81,93.21
2018,4,5,17,0,29.0,105.0,1.1,14.1,114.0,129.44,105.05
2018,4,5,17,15,21.5,88.0,1.0,13.85,94.0,106.5,85.42
2018,4,5,17,30,14.0,71.0,0.9,13.6,74.0,77.82,60.68
2018,4,5,17,45,8.0,51.5,0.75,13.4,53.0,54.81,40.48
2018,4,5,18,0,2.0,32.0,0.6,13.2,32.0,31.63,19.71
2018,4,5,18,15,5.5,19.0,0.55,13.1,19.0,20.26,0.0
2018,4,5,18,30,9.0,6.0,0.5,13.0,6.0,8.62,0.0
2018,4,5,18,45,4.5,3.0,0.45,12.95,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.9,13.1,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,2.0,13.2,2.0,1.82,0.0
2018,4,6,6,15,0.0,4.0,2.15,13.3,4.0,3.5,0.0
2018,4,6,6,30,0.0,6.0,2.3,13.4,6.0,5.26,0.0
2018,4,6,6,45,0.0,8.0,2.45,13.55,8.0,7.02,0.6
2018,4,6,7,0,0.0,10.0,2.6,13.7,10.0,8.78,2.24
2018,4,6,7,15,0.0,13.0,2.75,13.95,13.0,11.42,4.64
2018,4,6,7,30,0.0,16.0,2.9,14.2,16.0,14.07,7.01
2018,4,6,7,45,0.0,40.5,3.05,14.4,40.5,35.71,24.98
2018,4,6,8,0,0.0,65.0,3.2,14.6,65.0,57.45,43.33
2018,4,6,8,15,0.0,73.5,3.35,15.05,73.5,65.02,49.47
2018,4,6,8,30,0.0,82.0,3.5,15.5,82.0,72.6,55.55
2018,4,6,8,45,0.0,70.5,3.6,15.95,70.5,62.39,46.75
2018,4,6,9,0,0.0,59.0,3.7,16.4,59.0,52.2,38.05
2018,4,6,9,15,0.0,76.0,3.8,16.7,76.0,67.34,50.43
2018,4,6,9,30,0.0,93.0,3.9,17.0,93.0,82.5,62.71
2018,4,6,9,45,0.0,90.0,3.95,17.35,90.0,79.87,60.31
2018,4,6,10,0,0.0,87.0,4.0,17.7,87.0,77.23,57.95
2018,4,6,10,15,0.5,101.0,3.95,17.85,101.5,90.0,68.22
2018,4,6,10,30,1.0,115.0,3.9,18.0,116.0,102.85,78.49
2018,4,6,10,45,1.5,132.5,3.8,18.1,134.0,118.96,91.34
2018,4,6,11,0,2.0,150.0,3.7,18.2,152.0,135.23,104.26
2018,4,6,11,15,3.0,158.5,3.65,18.2,161.0,143.98,111.19
2018,4,6,11,30,4.0,167.0,3.6,18.2,170.0,152.86,118.23
2018,4,6,11,45,6.5,192.0,3.6,18.25,197.5,178.26,138.4
2018,4,6,12,0,9.0,217.0,3.6,18.3,225.0,204.13,158.81
2018,4,6,12,15,9.5,220.0,3.65,18.35,228.5,208.08,161.88
2018,4,6,12,30,10.0,223.0,3.7,18.4,232.0,212.04,165.02
2018,4,6,12,45,10.5,231.5,3.75,18.45,240.5,221.2,172.27
2018,4,6,13,0,11.0,240.0,3.8,18.5,249.0,230.47,179.61
2018,4,6,13,15,8.5,215.0,3.8,18.5,222.0,204.74,159.43
2018,4,6,13,30,6.0,190.0,3.8,18.5,195.0,178.88,139.08
2018,4,6,13,45,5.0,174.0,3.75,18.45,178.0,162.99,126.63
2018,4,6,14,0,4.0,158.0,3.7,18.4,161.0,147.05,114.07
2018,4,6,14,15,6.5,177.5,3.65,18.35,182.0,168.39,131.48
2018,4,6,14,30,9.0,197.0,3.6,18.3,203.0,190.26,149.26
2018,4,6,14,45,10.5,196.5,3.5,18.25,203.5,191.82,150.86
2018,4,6,15,0,12.0,196.0,3.4,18.2,204.0,193.48,152.6
2018,4,6,15,15,14.0,184.5,3.4,18.2,193.0,184.54,145.92
2018,4,6,15,30,16.0,173.0,3.4,18.2,182.0,175.47,139.13
2018,4,6,15,45,9.5,129.5,3.2,18.0,134.5,126.39,99.46
2018,4,6,16,0,3.0,86.0,3.0,17.8,87.0,78.74,60.32
2018,4,6,16,15,33.5,100.0,2.85,17.65,113.5,123.99,99.31
2018,4,6,16,30,64.0,114.0,2.7,17.5,140.0,163.02,132.69
2018,4,6,16,45,81.5,115.5,2.55,17.4,144.0,189.45,154.9
2018,4,6,17,0,99.0,117.0,2.4,17.3,148.0,203.55,166.6
2018,4,6,17,15,83.5,96.0,2.25,17.15,118.5,166.21,135.08
2018,4,6,17,30,68.0,75.0,2.1,17.0,89.0,129.97,103.95
2018,4,6,17,45,46.0,54.0,1.95,16.85,62.5,82.91,63.43
2018,4,6,18,0,24.0,33.0,1.8,16.7,36.0,46.46,31.32
2018,4,6,18,15,18.5,20.0,1.75,16.65,21.5,28.72,0.0
2018,4,6,18,30,13.0,7.0,1.7,16.6,7.0,10.93,0.0
2018,4,6,18,45,6.5,3.5,1.65,16.5,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.0,2.9,14.8,3.0,2.73,0.0
2018,4,7,6,0,0.0,6.0,2.8,14.7,6.0,5.26,0.0
2018,4,7,6,15,0.0,12.5,2.9,14.8,12.5,10.98,3.11
2018,4,7,6,30,0.0,19.0,3.0,14.9,19.0,16.71,8.89
2018,4,7,6,45,0.0,23.0,3.05,15.0,23.0,20.23,12.29
2018,4,7,7,0,0.0,27.0,3.1,15.1,27.0,23.76,15.58
2018,4,7,7,15,32.5,67.5,3.2,15.3,78.5,57.97,46.07
2018,4,7,7,30,65.0,108.0,3.3,15.5,130.0,88.28,72.73
2018,4,7,7,45,96.5,145.0,3.35,15.75,184.0,111.32,87.44
2018,4,7,8,0,128.0,182.0,3.4,16.0,238.0,149.62,114.86
2018,4,7,8,15,148.5,203.0,3.4,16.25,275.5,180.81,138.22
2018,4,7,8,30,169.0,224.0,3.4,16.5,313.0,214.91,165.08
2018,4,7,8,45,258.5,232.0,3.4,16.8,382.0,258.49,197.97
2018,4,7,9,0,348.0,240.0,3.4,17.1,451.0,316.18,243.33
2018,4,7,9,15,411.5,241.0,3.4,17.35,507.5,367.98,285.19
2018,4,7,9,30,475.0,242.0,3.4,17.6,564.0,427.78,333.19
2018,4,7,9,45,507.0,234.5,3.35,17.85,595.0,470.59,367.84
2018,4,7,10,0,539.0,227.0,3.3,18.1,626.0,515.49,403.52
2018,4,7,10,15,379.0,268.0,3.35,18.3,554.0,485.46,380.35
2018,4,7,10,30,219.0,309.0,3.4,18.5,482.0,434.21,339.74
2018,4,7,10,45,250.0,347.5,3.45,18.7,550.0,507.26,395.09
2018,4,7,11,0,281.0,386.0,3.5,18.9,618.0,583.51,451.25
2018,4,7,11,15,247.5,398.5,3.55,19.0,605.5,586.17,452.05
2018,4,7,11,30,214.0,411.0,3.6,19.1,593.0,576.35,444.07
2018,4,7,11,45,300.0,389.5,3.7,19.15,647.0,653.96,503.24
2018,4,7,12,0,386.0,368.0,3.8,19.2,701.0,725.8,557.23
2018,4,7,12,15,380.0,372.5,3.85,19.2,700.0,740.46,567.45
2018,4,7,12,30,374.0,377.0,3.9,19.2,699.0,753.26,576.7
2018,4,7,12,45,497.5,323.5,3.95,19.15,746.5,845.09,645.74
2018,4,7,13,0,621.0,270.0,4.0,19.1,794.0,928.02,707.25
2018,4,7,13,15,567.0,284.5,4.05,19.0,755.5,896.07,684.32
2018,4,7,13,30,513.0,299.0,4.1,18.9,717.0,864.2,662.01
2018,4,7,13,45,545.5,276.0,4.1,18.75,708.5,877.17,673.71
2018,4,7,14,0,578.0,253.0,4.1,18.6,700.0,886.88,682.93
2018,4,7,14,15,528.5,259.0,4.1,18.35,655.0,842.67,652.14
2018,4,7,14,30,479.0,265.0,4.1,18.1,610.0,796.7,620.08
2018,4,7,14,45,478.5,250.5,4.1,17.85,579.5,775.22,606.93
2018,4,7,15,0,478.0,236.0,4.1,17.6,549.0,751.32,591.79
2018,4,7,15,15,494.0,215.0,4.1,17.6,519.5,733.3,580.84
2018,4,7,15,30,510.0,194.0,4.1,17.6,490.0,712.02,567.36
2018,4,7,15,45,535.0,170.0,4.0,17.0,457.5,691.83,555.75
2018,4,7,16,0,560.0,146.0,3.9,16.4,425.0,667.44,540.69
2018,4,7,16,15,558.0,131.5,3.8,16.0,384.5,628.34,512.89
2018,4,7,16,30,556.0,117.0,3.7,15.6,344.0,593.54,487.56
2018,4,7,16,45,524.5,106.0,3.55,15.25,296.5,527.5,436.48
2018,4,7,17,0,493.0,95.0,3.4,14.9,249.0,468.97,389.7
2018,4,7,17,15,431.0,87.5,3.0,14.3,203.5,397.38,330.18
2018,4,7,17,30,369.0,80.0,2.6,13.7,158.0,331.17,273.19
2018,4,7,17,45,273.5,64.0,2.25,13.15,113.0,243.11,196.87
2018,4,7,18,0,178.0,48.0,1.9,12.6,68.0,158.72,121.46
2018,4,7,18,15,97.5,28.5,1.75,12.25,38.5,85.76,19.32
2018,4,7,18,30,17.0,9.0,1.6,11.9,9.0,14.14,0.0
2018,4,7,18,45,8.5,4.5,1.45,11.5,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,8,5,45,41.5,10.5,1.45,9.55,12.5,9.55,0.0
2018,4,8,6,0,83.0,21.0,1.5,10.1,25.0,17.01,0.0
2018,4,8,6,15,197.5,37.5,1.9,10.65,63.0,29.29,18.56
2018,4,8,6,30,312.0,54.0,2.3,11.2,101.0,41.59,31.06
2018,4,8,6,45,398.0,65.5,2.65,11.8,149.5,49.63,38.78
2018,4,8,7,0,484.0,77.0,3.0,12.4,198.0,59.39,47.75
2018,4,8,7,15,533.5,85.5,3.1,12.75,248.0,63.76,51.7
2018,4,8,7,30,583.0,94.0,3.2,13.1,298.0,67.96,55.35
2018,4,8,7,45,641.0,98.0,3.25,13.45,355.0,79.75,54.67
2018,4,8,8,0,699.0,102.0,3.3,13.8,412.0,132.8,79.26
2018,4,8,8,15,729.0,106.5,3.3,14.2,463.0,189.39,120.62
2018,4,8,8,30,759.0,111.0,3.3,14.6,514.0,249.51,171.24
2018,4,8,8,45,781.5,114.0,3.3,15.0,561.5,313.61,227.64
2018,4,8,9,0,804.0,117.0,3.3,15.4,609.0,375.06,281.96
2018,4,8,9,15,823.0,119.0,3.3,15.75,652.5,435.95,335.01
2018,4,8,9,30,842.0,121.0,3.3,16.1,696.0,497.83,387.31
2018,4,8,9,45,858.0,121.5,3.3,16.45,734.0,557.48,436.32
2018,4,8,10,0,874.0,122.0,3.3,16.8,772.0,617.11,483.72
2018,4,8,10,15,881.0,125.0,3.3,17.05,802.0,671.44,525.88
2018,4,8,10,30,888.0,128.0,3.3,17.3,832.0,724.88,566.13
2018,4,8,10,45,891.5,130.5,3.3,17.6,854.0,773.59,601.78
2018,4,8,11,0,895.0,133.0,3.3,17.9,876.0,820.01,633.44
2018,4,8,11,15,897.5,134.0,3.35,18.05,890.0,861.76,661.89
2018,4,8,11,30,900.0,135.0,3.4,18.2,904.0,900.73,688.25
2018,4,8,11,45,900.0,136.5,3.4,18.4,910.5,935.06,710.83
2018,4,8,12,0,900.0,138.0,3.4,18.6,917.0,966.16,731.12
2018,4,8,12,15,900.5,137.0,3.35,18.7,915.5,991.93,747.67
2018,4,8,12,30,901.0,136.0,3.3,18.8,914.0,1014.19,761.88
2018,4,8,12,45,900.0,134.5,3.3,18.95,904.5,1030.88,772.68
2018,4,8,13,0,899.0,133.0,3.3,19.1,895.0,1043.81,781.12
2018,4,8,13,15,894.0,132.5,3.25,19.1,877.0,1049.95,785.22
2018,4,8,13,30,889.0,132.0,3.2,19.1,859.0,1052.21,786.94
2018,4,8,13,45,881.0,131.0,3.2,19.1,833.5,1047.05,784.36
2018,4,8,14,0,873.0,130.0,3.2,19.1,808.0,1049.78,787.26
2018,4,8,14,15,862.5,128.0,3.15,19.0,775.0,1033.35,777.32
2018,4,8,14,30,852.0,126.0,3.1,18.9,742.0,1013.27,765.2
2018,4,8,14,45,838.0,123.5,3.1,18.85,703.0,985.69,748.39
2018,4,8,15,0,824.0,121.0,3.1,18.8,664.0,954.93,729.41
2018,4,8,15,15,805.5,118.0,3.1,18.8,619.5,916.41,704.85
2018,4,8,15,30,787.0,115.0,3.1,18.8,575.0,875.39,678.36
2018,4,8,15,45,762.0,111.5,3.05,18.35,526.0,831.21,650.13
2018,4,8,16,0,737.0,108.0,3.0,17.9,477.0,780.46,616.65
2018,4,8,16,15,701.0,103.5,2.95,17.5,424.5,718.54,574.11
2018,4,8,16,30,665.0,99.0,2.9,17.1,372.0,656.81,530.64
2018,4,8,16,45,615.0,93.0,2.8,16.7,318.5,583.79,476.36
2018,4,8,17,0,565.0,87.0,2.7,16.3,265.0,513.09,421.19
2018,4,8,17,15,494.5,78.5,2.45,15.5,213.0,429.54,353.82
2018,4,8,17,30,424.0,70.0,2.2,14.7,161.0,349.8,287.14
2018,4,8,17,45,321.5,57.5,1.95,13.9,115.5,259.3,209.54
2018,4,8,18,0,219.0,45.0,1.7,13.1,70.0,180.37,138.76
2018,4,8,18,15,123.5,27.5,1.65,12.7,40.0,100.59,33.29
2018,4,8,18,30,28.0,10.0,1.6,12.3,10.0,18.89,0.0
2018,4,8,18,45,14.0,5.0,1.55,11.9,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,9,5,45,9.5,9.0,0.85,10.9,9.5,8.19,0.0
2018,4,9,6,0,19.0,18.0,0.8,11.3,19.0,15.63,0.0
2018,4,9,6,15,13.5,35.0,0.95,12.0,36.0,29.53,19.05
2018,4,9,6,30,8.0,52.0,1.1,12.7,53.0,44.01,33.11
2018,4,9,6,45,24.0,73.5,1.25,13.45,79.0,59.94,47.7
2018,4,9,7,0,40.0,95.0,1.4,14.2,105.0,76.3,62.37
2018,4,9,7,15,70.5,118.0,1.5,14.65,141.0,93.37,77.41
2018,4,9,7,30,101.0,141.0,1.6,15.1,177.0,105.82,88.08
2018,4,9,7,45,77.5,154.0,1.65,15.55,184.0,122.39,96.44
2018,4,9,8,0,54.0,167.0,1.7,16.0,191.0,138.59,108.24
2018,4,9,8,15,141.0,198.5,1.7,16.55,271.5,177.56,135.25
2018,4,9,8,30,228.0,230.0,1.7,17.1,352.0,232.92,176.05
2018,4,9,8,45,317.5,233.0,1.7,17.65,419.5,276.78,208.83
2018,4,9,9,0,407.0,236.0,1.7,18.2,487.0,333.18,252.55
2018,4,9,9,15,495.0,222.5,1.65,18.75,548.0,387.92,295.41
2018,4,9,9,30,583.0,209.0,1.6,19.3,609.0,451.63,344.92
2018,4,9,9,45,642.0,200.0,1.6,19.9,662.0,514.09,392.81
2018,4,9,10,0,701.0,191.0,1.6,20.5,715.0,580.05,442.09
2018,4,9,10,15,640.0,226.5,1.55,21.0,719.0,614.79,466.36
2018,4,9,10,30,579.0,262.0,1.5,21.5,723.0,640.75,483.4
2018,4,9,10,45,714.0,209.0,1.45,22.0,793.5,725.02,543.46
2018,4,9,11,0,849.0,156.0,1.4,22.5,864.0,812.64,603.3
2018,4,9,11,15,823.0,172.0,1.35,22.85,868.0,844.96,621.89
2018,4,9,11,30,797.0,188.0,1.3,23.2,872.0,872.59,637.77
2018,4,9,11,45,822.0,176.5,1.25,23.6,886.5,914.59,662.62
2018,4,9,12,0,847.0,165.0,1.2,24.0,901.0,954.66,685.64
2018,4,9,12,15,820.0,178.5,1.2,24.3,890.0,968.67,693.12
2018,4,9,12,30,793.0,192.0,1.2,24.6,879.0,978.06,698.12
2018,4,9,12,45,831.5,168.5,1.2,24.9,882.0,1010.5,717.59
2018,4,9,13,0,870.0,145.0,1.2,25.2,885.0,1039.29,734.42
2018,4,9,13,15,864.0,143.5,1.15,25.45,866.0,1043.42,735.43
2018,4,9,13,30,858.0,142.0,1.1,25.7,847.0,1043.64,734.49
2018,4,9,13,45,640.5,228.0,1.0,25.9,745.5,927.67,661.15
2018,4,9,14,0,423.0,314.0,0.9,26.1,644.0,795.1,571.17
2018,4,9,14,15,417.5,301.5,0.8,26.2,616.0,776.31,559.96
2018,4,9,14,30,412.0,289.0,0.7,26.3,588.0,755.31,545.96
2018,4,9,14,45,375.5,282.5,0.6,26.35,544.0,691.47,503.52
2018,4,9,15,0,339.0,276.0,0.5,26.4,500.0,644.51,471.91
2018,4,9,15,15,376.0,246.5,0.5,26.4,479.5,639.75,471.73
2018,4,9,15,30,413.0,217.0,0.5,26.4,459.0,648.7,479.92
2018,4,9,15,45,355.5,202.0,0.65,26.1,398.0,552.31,416.4
2018,4,9,16,0,298.0,187.0,0.8,25.8,337.0,475.75,364.62
2018,4,9,16,15,296.5,170.5,0.8,25.05,306.5,445.72,345.47
2018,4,9,16,30,295.0,154.0,0.8,24.3,276.0,414.74,324.57
2018,4,9,16,45,344.0,125.0,0.85,23.55,248.5,418.64,330.19
2018,4,9,17,0,393.0,96.0,0.9,22.8,221.0,401.4,319.06
2018,4,9,17,15,404.5,78.5,0.95,21.75,186.5,368.35,294.21
2018,4,9,17,30,416.0,61.0,1.0,20.7,152.0,337.41,268.95
2018,4,9,17,45,347.0,50.5,1.05,19.6,112.0,262.61,206.91
2018,4,9,18,0,278.0,40.0,1.1,18.5,72.0,200.21,151.37
2018,4,9,18,15,169.0,26.0,1.1,17.95,42.5,117.41,47.46
2018,4,9,18,30,60.0,12.0,1.1,17.4,13.0,31.86,0.0
2018,4,9,18,45,30.0,6.0,1.1,16.85,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,5,45,25.5,10.5,1.3,13.1,12.0,9.55,0.0
2018,4,10,6,0,51.0,21.0,1.3,13.4,24.0,17.09,0.0
2018,4,10,6,15,104.5,38.0,1.5,13.85,52.0,30.32,19.81
2018,4,10,6,30,158.0,55.0,1.7,14.3,80.0,43.24,32.27
2018,4,10,6,45,230.5,71.0,1.85,14.75,123.0,55.18,43.3
2018,4,10,7,0,303.0,87.0,2.0,15.2,166.0,63.74,51.09
2018,4,10,7,15,194.0,103.5,2.1,15.6,158.0,77.47,63.21
2018,4,10,7,30,85.0,120.0,2.2,16.0,150.0,92.61,76.3
2018,4,10,7,45,141.5,149.5,2.3,16.45,209.5,116.76,90.41
2018,4,10,8,0,198.0,179.0,2.4,16.9,269.0,155.58,116.15
2018,4,10,8,15,272.5,194.0,2.45,17.2,332.5,190.95,140.16
2018,4,10,8,30,347.0,209.0,2.5,17.5,396.0,240.76,177.94
2018,4,10,8,45,355.5,222.0,2.6,17.8,428.5,279.78,210.76
2018,4,10,9,0,364.0,235.0,2.7,18.1,461.0,319.63,244.28
2018,4,10,9,15,242.0,272.5,2.75,18.3,427.0,327.05,253.66
2018,4,10,9,30,120.0,310.0,2.8,18.5,393.0,320.88,250.27
2018,4,10,9,45,157.0,331.5,2.85,18.75,446.0,369.68,287.96
2018,4,10,10,0,194.0,353.0,2.9,19.0,499.0,422.8,328.46
2018,4,10,10,15,189.0,369.0,2.85,19.15,515.5,448.87,347.74
2018,4,10,10,30,184.0,385.0,2.8,19.3,532.0,474.3,366.31
2018,4,10,10,45,137.0,390.0,2.8,19.4,501.0,458.76,353.66
2018,4,10,11,0,90.0,395.0,2.8,19.5,470.0,431.75,332.37
2018,4,10,11,15,95.5,404.0,2.75,19.45,485.0,452.16,347.69
2018,4,10,11,30,101.0,413.0,2.7,19.4,500.0,472.85,362.93
2018,4,10,11,45,66.0,372.5,2.65,19.35,429.5,409.63,315.11
2018,4,10,12,0,31.0,332.0,2.6,19.3,359.0,342.89,264.21
2018,4,10,12,15,42.5,357.5,2.6,19.15,394.5,382.36,294.74
2018,4,10,12,30,54.0,383.0,2.6,19.0,430.0,423.03,325.53
2018,4,10,12,45,89.0,400.5,2.6,18.85,477.0,479.55,368.77
2018,4,10,13,0,124.0,418.0,2.6,18.7,524.0,553.68,424.12
2018,4,10,13,15,125.5,410.0,2.65,18.5,515.5,552.25,423.58
2018,4,10,13,30,127.0,402.0,2.7,18.3,507.0,550.0,422.97
2018,4,10,13,45,83.5,343.0,2.7,18.1,411.0,427.64,332.3
2018,4,10,14,0,40.0,284.0,2.7,17.9,315.0,322.27,252.02
2018,4,10,14,15,20.5,199.0,2.75,17.7,215.0,214.38,168.3
2018,4,10,14,30,1.0,114.0,2.8,17.5,115.0,102.9,78.82
2018,4,10,14,45,20.5,183.5,2.8,17.25,197.5,199.52,157.98
2018,4,10,15,0,40.0,253.0,2.8,17.0,280.0,294.81,234.35
2018,4,10,15,15,48.5,249.5,2.8,17.0,280.0,300.63,239.52
2018,4,10,15,30,57.0,246.0,2.8,17.0,280.0,306.31,244.92
2018,4,10,15,45,50.5,222.0,2.9,16.6,250.0,274.22,220.43
2018,4,10,16,0,44.0,198.0,3.0,16.2,220.0,242.22,195.71
2018,4,10,16,15,30.5,166.5,3.0,16.0,181.0,195.77,158.37
2018,4,10,16,30,17.0,135.0,3.0,15.8,142.0,140.45,113.01
2018,4,10,16,45,9.0,88.0,3.05,15.55,91.5,86.23,67.86
2018,4,10,17,0,1.0,41.0,3.1,15.3,41.0,36.82,25.9
2018,4,10,17,15,0.5,25.5,2.85,14.9,25.5,22.75,13.88
2018,4,10,17,30,0.0,10.0,2.6,14.5,10.0,8.78,1.86
2018,4,10,17,45,11.5,15.5,2.4,14.1,17.0,19.88,11.31
2018,4,10,18,0,23.0,21.0,2.2,13.7,24.0,34.48,22.7
2018,4,10,18,15,14.0,14.0,2.05,13.25,15.5,18.25,4.1
2018,4,10,18,30,5.0,7.0,1.9,12.8,7.0,8.11,0.0
2018,4,10,18,45,2.5,3.5,1.75,12.3,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,11,5,45,49.0,12.5,1.5,10.15,15.5,11.37,0.0
2018,4,11,6,0,98.0,25.0,1.4,10.3,31.0,20.18,1.85
2018,4,11,6,15,170.0,39.5,1.6,10.7,62.5,30.58,20.55
2018,4,11,6,30,242.0,54.0,1.8,11.1,94.0,41.11,30.89
2018,4,11,6,45,291.5,69.5,1.95,11.5,134.5,51.93,41.02
2018,4,11,7,0,341.0,85.0,2.1,11.9,175.0,62.3,50.51
2018,4,11,7,15,351.0,102.5,2.1,12.2,213.0,73.45,60.48
2018,4,11,7,30,361.0,120.0,2.1,12.5,251.0,84.02,69.72
2018,4,11,7,45,347.0,139.0,2.1,12.85,280.5,105.09,78.13
2018,4,11,8,0,333.0,158.0,2.1,13.2,310.0,149.46,107.09
2018,4,11,8,15,329.5,185.5,2.0,13.45,350.0,194.53,142.43
2018,4,11,8,30,326.0,213.0,1.9,13.7,390.0,239.77,180.18
2018,4,11,8,45,347.5,229.0,1.8,13.95,432.5,283.49,216.35
2018,4,11,9,0,369.0,245.0,1.7,14.2,475.0,329.79,254.52
2018,4,11,9,15,419.5,249.0,1.8,14.6,527.0,380.14,295.23
2018,4,11,9,30,470.0,253.0,1.9,15.0,579.0,437.23,340.8
2018,4,11,9,45,392.0,292.0,2.0,15.35,573.5,460.24,359.64
2018,4,11,10,0,314.0,331.0,2.1,15.7,568.0,475.2,371.16
2018,4,11,10,15,254.5,360.0,2.3,15.85,557.0,485.19,378.76
2018,4,11,10,30,195.0,389.0,2.5,16.0,546.0,485.32,378.35
2018,4,11,10,45,194.5,399.5,2.7,16.15,559.5,509.0,396.37
2018,4,11,11,0,194.0,410.0,2.9,16.3,573.0,532.23,413.79
2018,4,11,11,15,220.0,411.0,3.1,16.2,599.0,567.6,441.23
2018,4,11,11,30,246.0,412.0,3.3,16.1,625.0,613.15,475.9
2018,4,11,11,45,377.5,374.5,3.5,16.05,703.5,707.46,548.9
2018,4,11,12,0,509.0,337.0,3.7,16.0,782.0,818.61,632.34
2018,4,11,12,15,503.0,337.0,3.8,15.9,776.5,832.38,642.2
2018,4,11,12,30,497.0,337.0,3.9,15.8,771.0,843.57,650.96
2018,4,11,12,45,436.5,354.0,4.05,15.7,732.0,815.64,630.68
2018,4,11,13,0,376.0,371.0,4.2,15.6,693.0,770.57,598.3
2018,4,11,13,15,337.5,375.5,4.2,15.5,660.0,744.96,579.7
2018,4,11,13,30,299.0,380.0,4.2,15.4,627.0,717.19,559.25
2018,4,11,13,45,211.0,365.5,4.25,15.3,537.5,598.95,471.19
2018,4,11,14,0,123.0,351.0,4.3,15.2,448.0,496.8,392.84
2018,4,11,14,15,108.5,327.0,4.3,15.0,410.0,457.88,364.06
2018,4,11,14,30,94.0,303.0,4.3,14.8,372.0,400.26,320.29
2018,4,11,14,45,247.0,261.5,4.25,14.65,429.5,540.65,435.24
2018,4,11,15,0,400.0,220.0,4.2,14.5,487.0,656.92,528.44
2018,4,11,15,15,382.5,222.5,4.2,14.5,464.0,635.43,512.12
2018,4,11,15,30,365.0,225.0,4.2,14.5,441.0,595.85,483.03
2018,4,11,15,45,374.5,203.0,4.1,14.25,409.0,569.28,464.72
2018,4,11,16,0,384.0,181.0,4.0,14.0,377.0,557.27,457.07
2018,4,11,16,15,376.0,164.5,3.95,13.9,339.5,517.95,427.5
2018,4,11,16,30,368.0,148.0,3.9,13.8,302.0,477.78,396.75
2018,4,11,16,45,244.5,127.5,3.85,13.65,224.0,333.77,279.41
2018,4,11,17,0,121.0,107.0,3.8,13.5,146.0,203.2,169.49
2018,4,11,17,15,60.5,72.0,3.65,13.25,91.5,118.53,96.99
2018,4,11,17,30,0.0,37.0,3.5,13.0,37.0,32.61,22.33
2018,4,11,17,45,11.0,30.0,3.4,12.75,31.5,32.82,22.36
2018,4,11,18,0,22.0,23.0,3.3,12.5,26.0,36.44,24.51
2018,4,11,18,15,17.0,17.0,3.45,12.3,18.5,22.48,7.55
2018,4,11,18,30,12.0,11.0,3.6,12.1,11.0,14.18,0.0
2018,4,11,18,45,6.0,5.5,3.8,11.9,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.55,6.75,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.6,7.3,1.0,0.0,0.0
2018,4,12,5,45,58.0,14.0,1.7,7.85,18.0,12.73,0.0
2018,4,12,6,0,113.0,27.0,1.8,8.4,35.0,21.74,5.52
2018,4,12,6,15,234.5,42.0,2.1,8.95,76.0,32.6,22.64
2018,4,12,6,30,356.0,57.0,2.4,9.5,117.0,43.66,33.43
2018,4,12,6,45,436.0,67.0,2.7,10.0,166.5,52.31,41.64
2018,4,12,7,0,516.0,77.0,3.0,10.5,216.0,58.38,47.27
2018,4,12,7,15,510.5,89.5,3.15,10.85,251.5,65.81,53.95
2018,4,12,7,30,505.0,102.0,3.3,11.2,287.0,72.24,59.55
2018,4,12,7,45,424.5,125.0,3.4,11.5,297.0,98.55,71.14
2018,4,12,8,0,344.0,148.0,3.5,11.8,307.0,139.22,98.62
2018,4,12,8,15,377.0,172.5,3.5,12.1,364.5,189.38,137.19
2018,4,12,8,30,410.0,197.0,3.5,12.4,422.0,244.2,182.26
2018,4,12,8,45,599.0,162.5,3.5,12.7,522.5,302.98,227.13
2018,4,12,9,0,788.0,128.0,3.5,13.0,623.0,384.68,293.22
2018,4,12,9,15,804.0,132.0,3.5,13.3,666.0,445.07,346.02
2018,4,12,9,30,820.0,136.0,3.5,13.6,709.0,506.14,397.92
2018,4,12,9,45,826.0,142.0,3.5,13.85,744.0,564.14,445.93
2018,4,12,10,0,832.0,148.0,3.5,14.1,779.0,621.19,491.66
2018,4,12,10,15,819.0,159.5,3.45,14.3,800.5,670.02,529.58
2018,4,12,10,30,806.0,171.0,3.4,14.5,822.0,715.61,563.91
2018,4,12,10,45,829.5,165.0,3.4,14.7,850.5,768.55,603.5
2018,4,12,11,0,853.0,159.0,3.4,14.9,879.0,820.94,641.35
2018,4,12,11,15,857.5,161.0,3.45,15.0,895.0,864.6,671.61
2018,4,12,11,30,862.0,163.0,3.5,15.1,911.0,905.78,699.97
2018,4,12,11,45,861.5,165.0,3.5,15.25,917.0,939.87,722.78
2018,4,12,12,0,861.0,167.0,3.5,15.4,923.0,970.78,743.35
2018,4,12,12,15,854.0,171.0,3.65,15.4,919.5,994.26,760.3
2018,4,12,12,30,847.0,175.0,3.8,15.4,916.0,1014.04,774.86
2018,4,12,12,45,836.0,178.5,3.9,15.4,903.5,1025.65,783.62
2018,4,12,13,0,825.0,182.0,4.0,15.4,891.0,1033.36,789.92
2018,4,12,13,15,820.5,180.5,4.05,15.35,873.5,1038.7,794.57
2018,4,12,13,30,816.0,179.0,4.1,15.3,856.0,1040.28,796.82
2018,4,12,13,45,809.0,176.5,4.2,15.2,831.0,1034.54,794.7
2018,4,12,14,0,802.0,174.0,4.3,15.1,806.0,1025.1,790.16
2018,4,12,14,15,792.0,170.0,4.3,14.95,773.0,1015.71,785.37
2018,4,12,14,30,782.0,166.0,4.3,14.8,740.0,994.62,772.54
2018,4,12,14,45,769.5,161.0,4.3,14.7,701.5,966.66,754.84
2018,4,12,15,0,757.0,156.0,4.3,14.6,663.0,935.67,734.98
2018,4,12,15,15,737.0,152.0,4.3,14.6,618.5,895.98,708.49
2018,4,12,15,30,717.0,148.0,4.3,14.6,574.0,854.09,680.21
2018,4,12,15,45,693.5,141.5,4.2,14.2,526.0,804.39,646.15
2018,4,12,16,0,670.0,135.0,4.1,13.8,478.0,753.35,610.82
2018,4,12,16,15,639.0,127.5,3.95,13.5,427.0,694.14,568.14
2018,4,12,16,30,608.0,120.0,3.8,13.2,376.0,634.88,524.04
2018,4,12,16,45,563.5,111.5,3.65,12.9,324.0,565.07,469.8
2018,4,12,17,0,519.0,103.0,3.5,12.6,272.0,493.9,412.93
2018,4,12,17,15,455.5,92.0,3.15,12.1,221.0,415.75,348.19
2018,4,12,17,30,392.0,81.0,2.8,11.6,170.0,343.06,285.92
2018,4,12,17,45,303.0,66.0,2.45,11.05,124.0,258.33,212.08
2018,4,12,18,0,214.0,51.0,2.1,10.5,78.0,183.42,144.81
2018,4,12,18,15,123.5,32.0,2.0,10.15,46.0,101.97,58.2
2018,4,12,18,30,33.0,13.0,1.9,9.8,14.0,23.3,0.0
2018,4,12,18,45,16.5,6.5,1.75,9.4,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.25,5.8,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.3,6.5,2.0,0.0,0.0
2018,4,13,5,45,70.5,16.0,1.4,7.15,21.0,14.55,0.0
2018,4,13,6,0,137.0,30.0,1.5,7.8,40.0,23.62,8.84
2018,4,13,6,15,247.5,45.0,1.75,8.55,81.0,34.91,24.86
2018,4,13,6,30,358.0,60.0,2.0,9.3,122.0,45.88,35.51
2018,4,13,6,45,439.0,70.0,2.25,10.05,172.0,52.67,42.0
2018,4,13,7,0,520.0,80.0,2.5,10.8,222.0,60.71,49.33
2018,4,13,7,15,576.0,87.0,2.75,11.5,275.5,63.84,52.04
2018,4,13,7,30,632.0,94.0,3.0,12.2,329.0,66.91,54.55
2018,4,13,7,45,671.5,99.0,3.25,12.9,382.0,88.57,56.9
2018,4,13,8,0,711.0,104.0,3.5,13.6,435.0,142.97,85.75
2018,4,13,8,15,738.5,109.0,3.55,14.1,486.0,200.37,129.31
2018,4,13,8,30,766.0,114.0,3.6,14.6,537.0,260.94,180.96
2018,4,13,8,45,786.5,117.5,3.6,15.1,584.0,325.3,237.67
2018,4,13,9,0,807.0,121.0,3.6,15.6,631.0,386.66,291.76
2018,4,13,9,15,826.0,122.5,3.6,16.0,674.0,447.14,344.22
2018,4,13,9,30,845.0,124.0,3.6,16.4,717.0,508.56,395.89
2018,4,13,9,45,861.5,123.5,3.55,16.8,754.5,567.51,443.98
2018,4,13,10,0,878.0,123.0,3.5,17.2,792.0,625.87,490.05
2018,4,13,10,15,885.5,125.0,3.5,17.5,821.5,680.06,531.85
2018,4,13,10,30,893.0,127.0,3.5,17.8,851.0,732.73,571.34
2018,4,13,10,45,898.0,128.5,3.45,18.15,873.0,781.39,606.39
2018,4,13,11,0,903.0,130.0,3.4,18.5,895.0,827.86,637.41
2018,4,13,11,15,904.5,132.0,3.4,18.7,909.0,869.54,665.31
2018,4,13,11,30,906.0,134.0,3.4,18.9,923.0,908.38,691.04
2018,4,13,11,45,897.5,139.5,3.35,19.15,925.5,938.7,710.28
2018,4,13,12,0,889.0,145.0,3.3,19.4,928.0,965.35,726.99
2018,4,13,12,15,868.5,155.0,3.3,19.55,919.0,992.12,744.39
2018,4,13,12,30,848.0,165.0,3.3,19.7,910.0,1005.15,752.6
2018,4,13,12,45,844.0,165.5,3.3,19.85,900.0,1020.45,762.55
2018,4,13,13,0,840.0,166.0,3.3,20.0,890.0,1032.05,770.1
2018,4,13,13,15,855.0,154.5,3.25,20.05,878.5,1046.43,779.53
2018,4,13,13,30,870.0,143.0,3.2,20.1,867.0,1056.89,786.44
2018,4,13,13,45,867.5,139.5,3.15,20.2,843.5,1054.36,784.78
2018,4,13,14,0,865.0,136.0,3.1,20.3,820.0,1047.93,780.83
2018,4,13,14,15,844.0,138.5,3.05,20.25,783.5,1025.75,767.05
