Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,12,45,896.0,136.0,0.75,28.4,939.0,1029.37,708.38
2018,4,23,13,0,890.0,137.0,0.8,28.5,927.0,1038.75,714.94
2018,4,23,13,15,884.5,136.5,0.95,28.4,908.5,1043.34,721.51
2018,4,23,13,30,879.0,136.0,1.1,28.3,890.0,1044.14,725.85
2018,4,23,13,45,826.0,157.0,1.2,28.25,849.0,1028.12,718.94
2018,4,23,14,0,773.0,178.0,1.3,28.2,808.0,1004.17,707.28
2018,4,23,14,15,700.0,200.0,1.4,28.0,753.5,951.64,678.05
2018,4,23,14,30,627.0,222.0,1.5,27.8,699.0,896.22,646.35
2018,4,23,14,45,608.5,214.0,1.6,27.6,658.0,861.4,627.18
2018,4,23,15,0,590.0,206.0,1.7,27.4,617.0,824.31,605.83
2018,4,23,15,15,595.5,188.0,1.7,27.4,580.5,797.27,589.99
2018,4,23,15,30,601.0,170.0,1.7,27.4,544.0,767.09,571.51
2018,4,23,15,45,569.0,164.0,1.9,26.55,496.0,713.9,539.97
2018,4,23,16,0,537.0,158.0,2.1,25.7,448.0,653.82,502.2
2018,4,23,16,15,567.0,134.0,2.2,24.95,413.5,637.72,494.94
2018,4,23,16,30,597.0,110.0,2.3,24.2,379.0,610.03,478.55
2018,4,23,16,45,595.5,99.5,2.4,23.4,339.5,570.09,451.58
2018,4,23,17,0,594.0,89.0,2.5,22.6,300.0,528.4,421.98
2018,4,23,17,15,538.0,82.0,2.45,21.55,249.5,455.01,365.87
2018,4,23,17,30,482.0,75.0,2.4,20.5,199.0,385.56,310.58
2018,4,23,17,45,400.5,65.0,2.4,19.45,152.0,302.03,241.89
2018,4,23,18,0,319.0,55.0,2.4,18.4,105.0,231.12,181.19
2018,4,23,18,15,214.5,39.5,2.4,17.65,67.5,153.38,112.21
2018,4,23,18,30,110.0,24.0,2.4,16.9,30.0,78.31,4.5
2018,4,23,18,45,55.0,12.0,2.4,16.15,15.0,26.69,0.0
2018,4,23,19,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,5,15,31.0,6.5,1.1,10.5,7.0,0.0,0.0
2018,4,24,5,30,62.0,13.0,1.3,11.1,14.0,11.82,0.0
2018,4,24,5,45,174.0,28.0,1.45,11.75,45.5,22.09,6.6
2018,4,24,6,0,286.0,43.0,1.6,12.4,77.0,33.48,23.1
2018,4,24,6,15,303.0,48.0,1.65,13.0,100.0,36.6,26.75
2018,4,24,6,30,320.0,53.0,1.7,13.6,123.0,39.63,29.79
2018,4,24,6,45,160.0,63.0,1.7,14.15,98.0,49.16,38.4
2018,4,24,7,0,0.0,73.0,1.7,14.7,73.0,63.78,51.34
2018,4,24,7,15,0.0,92.0,1.65,15.25,92.0,79.45,64.94
2018,4,24,7,30,0.0,111.0,1.6,15.8,111.0,94.92,78.11
2018,4,24,7,45,7.0,140.0,1.6,16.4,143.5,118.75,93.63
2018,4,24,8,0,14.0,169.0,1.6,17.0,176.0,143.95,113.24
2018,4,24,8,15,53.0,214.0,1.55,17.6,244.5,182.47,141.88
2018,4,24,8,30,92.0,259.0,1.5,18.2,313.0,231.7,178.91
2018,4,24,8,45,203.0,270.0,1.45,18.8,402.0,280.56,213.77
2018,4,24,9,0,314.0,281.0,1.4,19.4,491.0,343.82,260.79
2018,4,24,9,15,497.0,235.5,1.4,19.95,591.5,408.36,309.04
2018,4,24,9,30,680.0,190.0,1.4,20.5,692.0,493.64,373.43
2018,4,24,9,45,785.5,154.0,1.4,21.05,760.0,563.55,426.16
2018,4,24,10,0,891.0,118.0,1.4,21.6,828.0,639.18,482.01
2018,4,24,10,15,896.0,120.0,1.45,22.0,855.5,691.36,519.76
2018,4,24,10,30,901.0,122.0,1.5,22.4,883.0,741.75,555.35
2018,4,24,10,45,905.0,124.0,1.55,22.75,904.0,789.39,587.53
2018,4,24,11,0,909.0,126.0,1.6,23.1,925.0,834.74,616.56
2018,4,24,11,15,911.5,127.0,1.65,23.3,938.5,875.47,642.63
2018,4,24,11,30,914.0,128.0,1.7,23.5,952.0,913.42,666.72
2018,4,24,11,45,914.0,128.0,1.75,23.75,956.0,945.26,686.63
2018,4,24,12,0,914.0,128.0,1.8,24.0,960.0,973.84,704.46
2018,4,24,12,15,916.0,126.0,1.9,24.1,958.0,998.99,721.17
2018,4,24,12,30,918.0,124.0,2.0,24.2,956.0,1020.66,735.78
2018,4,24,12,45,919.0,122.0,2.05,24.3,947.0,1037.77,746.97
2018,4,24,13,0,920.0,120.0,2.1,24.4,938.0,1051.14,755.97
2018,4,24,13,15,916.5,118.5,2.2,24.35,920.0,1056.7,761.26
2018,4,24,13,30,913.0,117.0,2.3,24.3,902.0,1058.34,764.29
2018,4,24,13,45,881.0,128.5,2.4,24.25,868.0,1041.01,755.34
2018,4,24,14,0,849.0,140.0,2.5,24.2,834.0,1032.13,752.02
2018,4,24,14,15,866.0,125.5,2.55,23.95,809.5,1017.58,745.06
2018,4,24,14,30,883.0,111.0,2.6,23.7,785.0,1010.53,743.11
2018,4,24,14,45,860.0,113.0,2.65,23.45,742.5,978.32,724.63
2018,4,24,15,0,837.0,115.0,2.7,23.2,700.0,953.53,711.15
2018,4,24,15,15,832.0,109.5,2.7,23.2,660.0,924.08,693.3
2018,4,24,15,30,827.0,104.0,2.7,23.2,620.0,891.5,673.26
2018,4,24,15,45,778.0,106.5,2.7,22.4,562.0,826.65,632.7
2018,4,24,16,0,729.0,109.0,2.7,21.6,504.0,766.3,594.45
2018,4,24,16,15,715.0,101.5,2.65,20.9,457.5,718.88,563.94
2018,4,24,16,30,701.0,94.0,2.6,20.2,411.0,670.07,531.54
2018,4,24,16,45,619.0,94.5,2.6,19.55,349.0,580.72,466.99
2018,4,24,17,0,537.0,95.0,2.6,18.9,287.0,496.29,402.82
2018,4,24,17,15,534.0,83.0,2.5,17.95,248.0,453.21,369.74
2018,4,24,17,30,531.0,71.0,2.4,17.0,209.0,409.01,333.62
2018,4,24,17,45,451.0,61.0,2.3,16.1,159.5,326.15,264.28
2018,4,24,18,0,371.0,51.0,2.2,15.2,110.0,250.95,199.19
2018,4,24,18,15,261.5,38.0,2.1,14.55,72.0,169.72,126.5
2018,4,24,18,30,152.0,25.0,2.0,13.9,34.0,94.46,18.29
2018,4,24,18,45,76.0,12.5,1.9,13.25,17.0,33.14,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,5,15,34.0,6.5,1.45,8.85,7.5,0.0,0.0
2018,4,25,5,30,68.0,13.0,1.7,9.4,15.0,11.82,0.0
2018,4,25,5,45,118.0,22.0,1.95,9.9,33.5,17.19,5.23
2018,4,25,6,0,168.0,31.0,2.2,10.4,52.0,23.82,15.06
2018,4,25,6,15,113.0,37.0,2.15,10.9,54.0,29.88,21.05
2018,4,25,6,30,58.0,43.0,2.1,11.4,56.0,36.51,27.29
2018,4,25,6,45,29.0,59.5,2.1,11.85,66.0,51.52,40.9
2018,4,25,7,0,0.0,76.0,2.1,12.3,76.0,66.21,54.0
2018,4,25,7,15,1.0,100.5,2.05,12.85,101.0,86.04,71.4
2018,4,25,7,30,2.0,125.0,2.0,13.4,126.0,105.48,88.12
2018,4,25,7,45,32.0,164.5,1.95,13.95,181.0,132.61,105.26
2018,4,25,8,0,62.0,204.0,1.9,14.5,236.0,169.02,132.78
2018,4,25,8,15,139.0,225.5,1.85,15.2,306.0,201.7,155.1
2018,4,25,8,30,216.0,247.0,1.8,15.9,376.0,249.7,190.61
2018,4,25,8,45,452.0,204.0,1.75,16.55,500.0,300.67,225.43
2018,4,25,9,0,688.0,161.0,1.7,17.2,624.0,385.48,289.67
2018,4,25,9,15,767.0,141.5,1.7,17.85,687.0,450.77,342.12
2018,4,25,9,30,846.0,122.0,1.7,18.5,750.0,519.26,396.16
2018,4,25,9,45,855.0,124.5,1.65,19.1,784.0,576.0,439.92
2018,4,25,10,0,864.0,127.0,1.6,19.7,818.0,631.45,481.05
2018,4,25,10,15,869.5,129.0,1.65,20.25,845.0,682.59,518.41
2018,4,25,10,30,875.0,131.0,1.7,20.8,872.0,732.04,553.48
2018,4,25,10,45,878.5,132.5,1.7,21.3,892.0,777.69,584.28
2018,4,25,11,0,882.0,134.0,1.7,21.8,912.0,821.08,611.56
2018,4,25,11,15,883.5,135.5,1.8,22.1,924.5,860.38,637.27
2018,4,25,11,30,885.0,137.0,1.9,22.4,937.0,896.93,661.05
2018,4,25,11,45,884.0,138.5,1.95,22.75,941.5,928.37,680.72
2018,4,25,12,0,883.0,140.0,2.0,23.1,946.0,956.64,698.31
2018,4,25,12,15,883.5,138.5,2.05,23.25,943.5,980.19,713.4
2018,4,25,12,30,884.0,137.0,2.1,23.4,941.0,1000.35,726.42
2018,4,25,12,45,883.5,135.0,2.2,23.5,931.0,1015.55,737.08
2018,4,25,13,0,883.0,133.0,2.3,23.6,921.0,1027.11,745.57
2018,4,25,13,15,878.0,133.0,2.35,23.6,903.0,1032.48,749.99
2018,4,25,13,30,873.0,133.0,2.4,23.6,885.0,1034.13,752.21
2018,4,25,13,45,865.0,132.0,2.45,23.6,859.0,1027.99,749.59
2018,4,25,14,0,857.0,131.0,2.5,23.6,833.0,1018.18,744.8
2018,4,25,14,15,846.5,129.5,2.55,23.35,800.5,1013.16,743.98
2018,4,25,14,30,836.0,128.0,2.6,23.1,768.0,993.13,733.38
2018,4,25,14,45,821.5,126.5,2.65,22.9,729.0,965.87,717.98
2018,4,25,15,0,807.0,125.0,2.7,22.7,690.0,935.61,700.53
2018,4,25,15,15,791.0,121.5,2.7,22.7,647.0,898.92,677.65
2018,4,25,15,30,775.0,118.0,2.7,22.7,604.0,859.79,652.93
2018,4,25,15,45,751.0,115.5,2.8,21.8,556.0,817.21,628.38
2018,4,25,16,0,727.0,113.0,2.9,20.9,508.0,768.81,598.98
2018,4,25,16,15,694.5,109.0,2.95,20.2,457.0,710.8,560.97
2018,4,25,16,30,662.0,105.0,3.0,19.5,406.0,652.83,521.88
2018,4,25,16,45,620.5,99.5,3.05,18.8,354.0,587.08,474.6
2018,4,25,17,0,579.0,94.0,3.1,18.1,302.0,523.0,426.36
2018,4,25,17,15,523.5,86.0,3.1,17.15,251.0,449.53,368.94
2018,4,25,17,30,468.0,78.0,3.1,16.2,200.0,380.02,312.34
2018,4,25,17,45,389.5,67.0,3.1,15.2,153.0,297.91,243.34
2018,4,25,18,0,311.0,56.0,3.1,14.2,106.0,227.73,182.16
2018,4,25,18,15,210.5,40.0,3.05,13.6,68.5,151.3,113.85
2018,4,25,18,30,110.0,24.0,3.0,13.0,31.0,78.97,22.37
2018,4,25,18,45,55.0,12.0,2.95,12.4,15.5,26.66,0.0
2018,4,25,19,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,26,5,15,8.0,5.5,1.8,8.45,5.5,0.0,0.0
2018,4,26,5,30,16.0,11.0,2.1,8.9,11.0,10.01,0.0
2018,4,26,5,45,64.0,28.0,2.35,9.35,35.0,22.55,9.88
2018,4,26,6,0,112.0,45.0,2.6,9.8,59.0,35.62,25.47
2018,4,26,6,15,164.0,62.5,2.6,10.3,94.0,48.74,37.94
2018,4,26,6,30,216.0,80.0,2.6,10.8,129.0,61.49,49.78
2018,4,26,6,45,172.0,96.5,2.65,11.25,142.0,72.7,59.99
2018,4,26,7,0,128.0,113.0,2.7,11.7,155.0,87.72,73.32
2018,4,26,7,15,78.0,134.5,2.7,12.2,161.5,106.8,89.96
2018,4,26,7,30,28.0,156.0,2.7,12.7,168.0,121.77,102.66
2018,4,26,7,45,60.0,187.0,2.7,13.15,216.5,149.06,118.4
2018,4,26,8,0,92.0,218.0,2.7,13.6,265.0,182.17,142.84
2018,4,26,8,15,168.5,235.0,2.7,14.15,332.0,213.93,164.66
2018,4,26,8,30,245.0,252.0,2.7,14.7,399.0,256.15,196.16
2018,4,26,8,45,443.5,215.5,2.7,15.2,506.0,307.34,232.98
2018,4,26,9,0,642.0,179.0,2.7,15.7,613.0,383.86,292.46
2018,4,26,9,15,736.0,153.0,2.7,16.15,679.0,444.64,342.36
2018,4,26,9,30,830.0,127.0,2.7,16.6,745.0,516.53,400.31
2018,4,26,9,45,846.5,125.0,2.75,17.05,780.5,572.47,445.24
2018,4,26,10,0,863.0,123.0,2.8,17.5,816.0,628.04,488.58
2018,4,26,10,15,871.0,124.0,2.85,17.8,844.0,679.74,528.04
2018,4,26,10,30,879.0,125.0,2.9,18.1,872.0,729.98,565.4
2018,4,26,10,45,884.5,126.0,2.95,18.4,893.0,776.68,598.72
2018,4,26,11,0,890.0,127.0,3.0,18.7,914.0,821.27,628.83
2018,4,26,11,15,893.5,127.5,3.1,18.9,927.5,861.45,656.16
2018,4,26,11,30,897.0,128.0,3.2,19.1,941.0,898.98,681.54
2018,4,26,11,45,899.0,127.5,3.25,19.25,946.5,931.41,703.15
2018,4,26,12,0,901.0,127.0,3.3,19.4,952.0,960.75,722.65
2018,4,26,12,15,900.5,127.0,3.4,19.35,949.5,984.99,739.66
2018,4,26,12,30,900.0,127.0,3.5,19.3,947.0,1005.78,754.47
2018,4,26,12,45,898.0,126.5,3.55,19.25,937.0,1021.06,765.33
2018,4,26,13,0,896.0,126.0,3.6,19.2,927.0,1032.64,773.9
2018,4,26,13,15,893.0,125.0,3.65,19.05,910.0,1038.99,779.42
2018,4,26,13,30,890.0,124.0,3.7,18.9,893.0,1041.55,782.59
2018,4,26,13,45,884.0,123.0,3.75,18.7,868.0,1037.29,781.51
2018,4,26,14,0,878.0,122.0,3.8,18.5,843.0,1029.3,778.1
2018,4,26,14,15,870.5,120.0,3.8,18.25,811.5,1015.07,770.38
2018,4,26,14,30,863.0,118.0,3.8,18.0,780.0,997.29,760.36
2018,4,26,14,45,853.0,115.0,3.85,17.7,742.5,982.87,753.22
2018,4,26,15,0,843.0,112.0,3.9,17.4,705.0,954.56,736.43
2018,4,26,15,15,828.0,109.5,3.9,17.4,661.5,919.11,713.49
2018,4,26,15,30,813.0,107.0,3.9,17.4,618.0,881.07,688.6
2018,4,26,15,45,794.0,103.5,3.95,16.75,570.5,836.02,660.27
2018,4,26,16,0,775.0,100.0,4.0,16.1,523.0,789.17,630.06
2018,4,26,16,15,750.0,96.0,3.95,15.65,473.0,735.41,593.13
2018,4,26,16,30,725.0,92.0,3.9,15.2,423.0,684.79,557.79
2018,4,26,16,45,688.5,87.0,3.85,14.75,370.5,620.72,511.07
2018,4,26,17,0,652.0,82.0,3.8,14.3,318.0,557.8,462.25
2018,4,26,17,15,600.5,75.5,3.65,13.8,266.0,485.33,403.8
2018,4,26,17,30,549.0,69.0,3.5,13.3,214.0,416.35,346.09
2018,4,26,17,45,473.0,60.5,3.3,12.8,165.5,336.44,277.3
2018,4,26,18,0,397.0,52.0,3.1,12.3,117.0,263.56,212.52
2018,4,26,18,15,285.0,39.5,2.9,11.85,77.5,180.11,137.34
2018,4,26,18,30,173.0,27.0,2.7,11.4,38.0,105.05,39.87
2018,4,26,18,45,89.5,14.0,2.45,11.0,19.5,38.32,0.0
2018,4,26,19,0,6.0,1.0,2.2,10.6,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,2.25,10.45,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,5,15,36.0,8.5,1.1,10.7,9.5,0.0,0.0
2018,4,27,5,30,72.0,17.0,1.3,11.3,19.0,15.46,0.0
2018,4,27,5,45,190.0,32.0,1.5,11.9,53.0,25.16,12.57
2018,4,27,6,0,308.0,47.0,1.7,12.5,87.0,36.48,26.03
2018,4,27,6,15,342.0,58.5,1.8,12.95,122.0,44.53,33.88
2018,4,27,6,30,376.0,70.0,1.9,13.4,157.0,52.26,41.11
2018,4,27,6,45,317.0,95.0,2.05,13.8,181.0,69.03,56.14
2018,4,27,7,0,258.0,120.0,2.2,14.2,205.0,88.76,73.52
2018,4,27,7,15,350.0,125.0,2.2,14.65,261.5,86.78,71.5
2018,4,27,7,30,442.0,130.0,2.2,15.1,318.0,88.72,72.88
2018,4,27,7,45,296.5,155.5,2.15,15.6,288.5,130.85,94.74
2018,4,27,8,0,151.0,181.0,2.1,16.1,259.0,159.72,120.5
2018,4,27,8,15,113.5,205.5,2.15,16.5,267.5,183.6,140.96
2018,4,27,8,30,76.0,230.0,2.2,16.9,276.0,207.43,161.47
2018,4,27,8,45,85.5,242.0,2.25,17.3,297.5,227.55,177.17
2018,4,27,9,0,95.0,254.0,2.3,17.7,319.0,246.13,191.69
2018,4,27,9,15,93.5,276.5,2.4,18.05,343.5,274.59,214.03
2018,4,27,9,30,92.0,299.0,2.5,18.4,368.0,300.57,234.06
2018,4,27,9,45,66.0,295.0,2.55,18.7,345.5,291.38,226.66
2018,4,27,10,0,40.0,291.0,2.6,19.0,323.0,278.78,216.41
2018,4,27,10,15,91.0,329.0,2.65,19.2,405.5,349.23,270.91
2018,4,27,10,30,142.0,367.0,2.7,19.4,488.0,428.72,331.11
2018,4,27,10,45,369.5,324.0,2.8,19.6,649.0,578.34,445.83
2018,4,27,11,0,597.0,281.0,2.9,19.8,810.0,740.06,565.33
2018,4,27,11,15,629.5,272.0,2.9,19.95,837.5,788.13,598.61
2018,4,27,11,30,662.0,263.0,2.9,20.1,865.0,836.22,632.24
2018,4,27,11,45,721.5,235.0,2.95,20.2,894.5,889.96,670.59
2018,4,27,12,0,781.0,207.0,3.0,20.3,924.0,936.31,701.77
2018,4,27,12,15,719.0,233.5,3.05,20.3,892.0,934.96,700.84
2018,4,27,12,30,657.0,260.0,3.1,20.3,860.0,920.95,691.06
2018,4,27,12,45,734.0,221.5,3.15,20.25,885.0,974.31,728.75
2018,4,27,13,0,811.0,183.0,3.2,20.2,910.0,1017.28,757.9
2018,4,27,13,15,805.5,182.5,3.25,20.15,892.5,1021.68,761.53
2018,4,27,13,30,800.0,182.0,3.3,20.1,875.0,1022.44,763.23
2018,4,27,13,45,690.0,218.5,3.35,20.05,804.0,961.43,723.54
2018,4,27,14,0,580.0,255.0,3.4,20.0,733.0,888.03,673.58
2018,4,27,14,15,503.5,269.0,3.45,19.8,672.5,819.7,626.67
2018,4,27,14,30,427.0,283.0,3.5,19.6,612.0,755.16,581.25
2018,4,27,14,45,463.0,261.0,3.55,19.45,601.5,761.83,589.26
2018,4,27,15,0,499.0,239.0,3.6,19.3,591.0,764.76,594.2
2018,4,27,15,15,567.0,204.0,3.6,19.3,580.5,778.94,607.71
2018,4,27,15,30,635.0,169.0,3.6,19.3,570.0,794.51,621.24
2018,4,27,15,45,679.5,146.5,3.6,18.7,545.5,789.34,620.57
2018,4,27,16,0,724.0,124.0,3.6,18.1,521.0,778.01,615.64
2018,4,27,16,15,694.5,118.5,3.55,17.7,470.0,720.72,576.06
2018,4,27,16,30,665.0,113.0,3.5,17.3,419.0,663.22,535.74
2018,4,27,16,45,624.0,106.5,3.45,16.9,366.0,596.5,486.04
2018,4,27,17,0,583.0,100.0,3.4,16.5,313.0,531.37,435.89
2018,4,27,17,15,528.0,92.0,3.15,15.9,261.5,457.93,377.21
2018,4,27,17,30,473.0,84.0,2.9,15.3,210.0,385.53,317.52
2018,4,27,17,45,395.0,72.5,2.6,14.75,162.0,306.61,250.44
2018,4,27,18,0,317.0,61.0,2.3,14.2,114.0,235.77,188.52
2018,4,27,18,15,213.5,45.0,2.1,13.6,75.5,157.99,119.89
2018,4,27,18,30,110.0,29.0,1.9,13.0,37.0,80.89,34.61
2018,4,27,18,45,56.0,15.0,1.65,12.45,19.0,29.64,0.0
2018,4,27,19,0,2.0,1.0,1.4,11.9,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.4,11.7,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,5,15,5.0,2.5,1.25,11.45,2.5,0.0,0.0
2018,4,28,5,30,10.0,5.0,1.5,11.9,5.0,4.55,0.0
2018,4,28,5,45,33.0,10.5,1.8,12.35,14.5,8.86,1.03
2018,4,28,6,0,56.0,16.0,2.1,12.8,24.0,13.35,5.99
2018,4,28,6,15,59.0,19.0,2.25,13.2,30.0,15.69,8.32
2018,4,28,6,30,62.0,22.0,2.4,13.6,36.0,17.94,10.46
2018,4,28,6,45,31.0,29.5,2.55,14.0,36.5,25.6,17.38
2018,4,28,7,0,0.0,37.0,2.7,14.4,37.0,32.61,23.62
2018,4,28,7,15,1.0,64.5,2.75,14.7,65.0,57.0,45.24
2018,4,28,7,30,2.0,92.0,2.8,15.0,93.0,80.37,65.61
2018,4,28,7,45,72.0,147.5,2.85,15.35,185.0,124.09,96.38
2018,4,28,8,0,142.0,203.0,2.9,15.7,277.0,173.7,132.63
2018,4,28,8,15,292.5,210.0,2.9,15.95,381.0,215.08,159.34
2018,4,28,8,30,443.0,217.0,2.9,16.2,485.0,276.84,204.85
2018,4,28,8,45,492.0,211.5,2.9,16.45,530.0,320.24,240.96
2018,4,28,9,0,541.0,206.0,2.9,16.7,575.0,368.67,281.46
2018,4,28,9,15,356.5,220.0,2.95,16.9,469.0,336.88,261.95
2018,4,28,9,30,172.0,234.0,3.0,17.1,363.0,283.9,222.78
2018,4,28,9,45,86.0,162.5,3.05,17.35,227.0,190.54,149.55
2018,4,28,10,0,0.0,91.0,3.1,17.6,91.0,80.88,60.55
2018,4,28,10,15,1.5,115.5,3.15,17.7,117.0,103.54,78.9
2018,4,28,10,30,3.0,140.0,3.2,17.8,143.0,126.45,97.2
2018,4,28,10,45,3.0,147.0,3.25,17.95,150.0,132.99,102.25
2018,4,28,11,0,3.0,154.0,3.3,18.1,157.0,139.57,107.34
2018,4,28,11,15,76.5,254.0,3.35,18.05,324.0,301.76,236.86
2018,4,28,11,30,150.0,354.0,3.4,18.0,491.0,464.51,361.76
2018,4,28,11,45,101.0,315.5,3.4,18.0,408.0,392.92,306.1
2018,4,28,12,0,52.0,277.0,3.4,18.0,325.0,306.67,239.13
2018,4,28,12,15,30.0,239.0,3.45,17.9,266.5,252.36,196.79
2018,4,28,12,30,8.0,201.0,3.5,17.8,208.0,189.16,146.67
2018,4,28,12,45,42.5,286.0,3.55,17.7,324.0,314.31,245.87
2018,4,28,13,0,77.0,371.0,3.6,17.6,440.0,436.45,339.74
2018,4,28,13,15,105.5,389.0,3.65,17.4,481.5,502.94,390.49
2018,4,28,13,30,134.0,407.0,3.7,17.2,523.0,554.68,430.17
2018,4,28,13,45,137.5,377.0,3.7,17.0,493.0,529.84,412.76
2018,4,28,14,0,141.0,347.0,3.7,16.8,463.0,503.72,394.66
2018,4,28,14,15,257.5,321.5,3.75,16.8,524.0,611.77,479.96
2018,4,28,14,30,374.0,296.0,3.8,16.8,585.0,698.79,547.85
2018,4,28,14,45,280.5,304.0,3.8,16.8,514.5,613.03,482.43
2018,4,28,15,0,187.0,312.0,3.8,16.8,444.0,512.22,405.43
2018,4,28,15,15,357.5,253.0,3.8,16.8,486.0,619.87,493.41
2018,4,28,15,30,528.0,194.0,3.8,16.8,528.0,717.35,570.91
2018,4,28,15,45,631.5,154.0,3.75,16.35,523.5,755.02,601.95
2018,4,28,16,0,735.0,114.0,3.7,15.9,519.0,774.87,619.03
2018,4,28,16,15,692.5,111.0,3.65,15.7,463.5,709.78,572.52
2018,4,28,16,30,650.0,108.0,3.6,15.5,408.0,645.51,526.16
2018,4,28,16,45,612.0,101.5,3.55,15.25,357.0,581.75,477.99
2018,4,28,17,0,574.0,95.0,3.5,15.0,306.0,519.42,429.27
2018,4,28,17,15,548.0,84.5,3.25,14.6,260.5,462.0,382.85
2018,4,28,17,30,522.0,74.0,3.0,14.2,215.0,405.72,335.59
2018,4,28,17,45,456.5,65.0,2.8,13.8,168.5,332.05,272.35
2018,4,28,18,0,391.0,56.0,2.6,13.4,122.0,264.18,212.21
2018,4,28,18,15,280.0,43.0,2.4,13.05,82.0,181.7,138.91
2018,4,28,18,30,169.0,30.0,2.2,12.7,42.0,108.34,53.55
2018,4,28,18,45,87.5,16.0,2.0,12.35,22.0,39.53,0.0
2018,4,28,19,0,6.0,2.0,1.8,12.0,2.0,0.0,0.0
2018,4,28,19,15,3.0,1.0,1.75,11.75,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,29,5,15,5.5,4.0,1.4,11.05,4.0,3.64,0.0
2018,4,29,5,30,11.0,8.0,1.7,11.4,8.0,7.28,0.0
2018,4,29,5,45,5.5,15.0,1.95,11.8,15.0,13.46,4.84
2018,4,29,6,0,0.0,22.0,2.2,12.2,22.0,19.36,11.3
2018,4,29,6,15,0.0,36.5,2.4,12.5,36.5,32.18,23.07
2018,4,29,6,30,0.0,51.0,2.6,12.8,51.0,45.04,34.8
2018,4,29,6,45,7.0,81.5,2.75,13.1,84.0,69.79,57.0
2018,4,29,7,0,14.0,112.0,2.9,13.4,117.0,93.67,78.1
2018,4,29,7,15,47.0,129.0,2.95,13.6,149.0,103.38,86.42
2018,4,29,7,30,80.0,146.0,3.0,13.8,181.0,116.15,97.28
2018,4,29,7,45,47.0,126.0,3.05,14.05,147.0,107.34,83.61
2018,4,29,8,0,14.0,106.0,3.1,14.3,113.0,94.66,73.63
2018,4,29,8,15,84.0,167.5,3.15,14.6,218.0,151.02,116.93
2018,4,29,8,30,154.0,229.0,3.2,14.9,323.0,222.44,172.51
2018,4,29,8,45,297.5,241.0,3.3,15.25,439.0,285.55,219.92
2018,4,29,9,0,441.0,253.0,3.4,15.6,555.0,368.45,284.51
2018,4,29,9,15,365.0,246.5,3.45,15.9,506.5,361.87,282.65
2018,4,29,9,30,289.0,240.0,3.5,16.2,458.0,346.06,272.4
2018,4,29,9,45,150.5,195.5,3.55,16.5,309.5,252.95,200.03
2018,4,29,10,0,12.0,151.0,3.6,16.8,161.0,140.79,109.33
2018,4,29,10,15,10.5,166.5,3.65,17.0,175.5,154.31,120.1
2018,4,29,10,30,9.0,182.0,3.7,17.2,190.0,167.77,130.58
2018,4,29,10,45,17.0,249.0,3.75,17.4,264.0,233.97,182.84
2018,4,29,11,0,25.0,316.0,3.8,17.6,338.0,306.35,238.87
2018,4,29,11,15,58.0,375.0,3.85,17.55,427.5,391.37,304.62
2018,4,29,11,30,91.0,434.0,3.9,17.5,517.0,480.45,372.2
2018,4,29,11,45,181.5,418.5,3.95,17.45,585.5,562.74,435.99
2018,4,29,12,0,272.0,403.0,4.0,17.4,654.0,651.25,503.4
2018,4,29,12,15,425.5,352.0,4.0,17.4,743.0,769.67,592.9
2018,4,29,12,30,579.0,301.0,4.0,17.4,832.0,882.49,676.31
2018,4,29,12,45,706.5,232.5,4.0,17.35,873.5,957.46,731.15
2018,4,29,13,0,834.0,164.0,4.0,17.3,915.0,1020.04,774.07
2018,4,29,13,15,850.5,153.0,3.95,17.3,905.5,1035.58,784.33
2018,4,29,13,30,867.0,142.0,3.9,17.3,896.0,1035.27,784.34
2018,4,29,13,45,861.5,139.5,3.85,17.25,870.5,1030.1,781.45
2018,4,29,14,0,856.0,137.0,3.8,17.2,845.0,1033.04,784.28
2018,4,29,14,15,849.0,133.5,3.8,17.2,813.0,1017.74,774.96
2018,4,29,14,30,842.0,130.0,3.8,17.2,781.0,998.85,763.43
2018,4,29,14,45,833.5,126.0,3.8,17.15,744.0,974.5,748.36
2018,4,29,15,0,825.0,122.0,3.8,17.1,707.0,946.91,731.07
2018,4,29,15,15,809.5,119.0,3.8,17.1,663.5,910.86,707.65
2018,4,29,15,30,794.0,116.0,3.8,17.1,620.0,872.29,682.32
2018,4,29,15,45,775.0,112.0,3.8,16.75,573.0,827.28,652.96
2018,4,29,16,0,756.0,108.0,3.8,16.4,526.0,780.52,621.87
2018,4,29,16,15,731.5,102.5,3.75,16.1,475.5,730.35,587.34
2018,4,29,16,30,707.0,97.0,3.7,15.8,425.0,675.41,548.5
2018,4,29,16,45,673.5,91.5,3.65,15.5,374.0,613.75,503.2
2018,4,29,17,0,640.0,86.0,3.6,15.2,323.0,553.0,456.1
2018,4,29,17,15,592.5,79.0,3.45,14.75,271.5,483.1,400.04
2018,4,29,17,30,545.0,72.0,3.3,14.3,220.0,416.32,344.51
2018,4,29,17,45,474.5,62.5,3.1,13.9,171.5,338.5,277.92
2018,4,29,18,0,404.0,53.0,2.9,13.5,123.0,267.26,215.0
2018,4,29,18,15,294.5,41.0,2.65,13.0,83.0,184.41,141.5
2018,4,29,18,30,185.0,29.0,2.4,12.5,43.0,112.93,60.73
2018,4,29,18,45,96.5,15.5,2.15,12.0,22.5,41.62,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.5,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.9,11.5,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,5,15,2.0,5.0,2.05,11.1,5.0,4.55,0.0
2018,4,30,5,30,4.0,10.0,2.2,11.3,10.0,8.97,0.0
2018,4,30,5,45,2.0,21.0,2.4,11.55,21.0,18.51,9.13
2018,4,30,6,0,0.0,32.0,2.6,11.8,32.0,28.22,19.13
2018,4,30,6,15,2.5,42.5,2.65,12.15,43.0,37.52,27.87
2018,4,30,6,30,5.0,53.0,2.7,12.5,54.0,46.72,36.37
2018,4,30,6,45,24.5,78.5,2.75,12.8,86.5,66.0,53.7
2018,4,30,7,0,44.0,104.0,2.8,13.1,119.0,85.27,70.74
2018,4,30,7,15,26.5,113.5,2.75,13.55,123.0,92.86,77.16
2018,4,30,7,30,9.0,123.0,2.7,14.0,127.0,104.45,86.95
2018,4,30,7,45,18.5,154.0,2.7,14.4,163.5,130.61,103.77
2018,4,30,8,0,28.0,185.0,2.7,14.8,200.0,152.79,120.84
2018,4,30,8,15,38.5,213.5,2.7,15.15,236.0,180.34,142.3
2018,4,30,8,30,49.0,242.0,2.7,15.5,272.0,209.79,165.28
2018,4,30,8,45,67.0,271.0,2.65,15.8,315.0,243.84,191.68
2018,4,30,9,0,85.0,300.0,2.6,16.1,358.0,280.64,220.17
2018,4,30,9,15,188.5,318.0,2.65,16.35,457.5,346.18,270.38
2018,4,30,9,30,292.0,336.0,2.7,16.6,557.0,425.09,331.07
2018,4,30,9,45,273.0,359.0,2.75,16.8,572.5,455.46,354.43
2018,4,30,10,0,254.0,382.0,2.8,17.0,588.0,483.82,375.83
2018,4,30,10,15,251.5,392.0,2.9,17.1,602.0,509.99,395.69
2018,4,30,10,30,249.0,402.0,3.0,17.2,616.0,535.49,414.78
2018,4,30,10,45,264.0,404.0,3.05,17.3,635.5,566.22,437.79
2018,4,30,11,0,279.0,406.0,3.1,17.4,655.0,597.44,460.95
2018,4,30,11,15,426.0,353.0,3.15,17.35,739.5,693.23,534.26
2018,4,30,11,30,573.0,300.0,3.2,17.3,824.0,792.42,608.42
2018,4,30,11,45,714.0,234.5,3.25,17.2,891.5,881.96,674.8
2018,4,30,12,0,855.0,169.0,3.3,17.1,959.0,967.52,733.72
2018,4,30,12,15,852.0,170.0,3.35,17.05,955.5,990.33,749.02
2018,4,30,12,30,849.0,171.0,3.4,17.0,952.0,1009.67,762.59
2018,4,30,12,45,844.0,172.5,3.4,16.95,941.5,1024.01,772.52
2018,4,30,13,0,839.0,174.0,3.4,16.9,931.0,1034.69,780.14
2018,4,30,13,15,835.5,172.0,3.45,16.9,913.5,1039.64,784.33
2018,4,30,13,30,832.0,170.0,3.5,16.9,896.0,1040.87,786.2
2018,4,30,13,45,826.5,167.0,3.55,16.95,870.5,1035.34,783.53
2018,4,30,14,0,821.0,164.0,3.6,17.0,845.0,1026.12,778.56
2018,4,30,14,15,814.0,160.5,3.65,16.95,814.0,1011.28,770.17
2018,4,30,14,30,807.0,157.0,3.7,16.9,783.0,992.96,759.52
2018,4,30,14,45,797.0,152.5,3.7,16.8,745.5,967.29,743.64
2018,4,30,15,0,787.0,148.0,3.7,16.7,708.0,938.52,725.63
2018,4,30,15,15,770.0,144.0,3.7,16.7,664.0,907.07,705.41
2018,4,30,15,30,753.0,140.0,3.7,16.7,620.0,867.04,678.98
2018,4,30,15,45,730.5,136.0,3.65,16.25,572.5,820.17,648.22
2018,4,30,16,0,708.0,132.0,3.6,15.8,525.0,771.89,615.95
2018,4,30,16,15,677.0,126.5,3.55,15.45,473.5,714.01,575.67
2018,4,30,16,30,646.0,121.0,3.5,15.1,422.0,656.08,534.13
2018,4,30,16,45,605.0,114.5,3.45,14.7,370.0,590.17,484.5
2018,4,30,17,0,564.0,108.0,3.4,14.3,318.0,525.85,434.59
2018,4,30,17,15,509.0,98.5,3.3,13.9,266.0,447.81,371.98
2018,4,30,17,30,454.0,89.0,3.2,13.5,214.0,379.35,315.0
2018,4,30,17,45,378.0,77.5,3.1,13.1,166.5,302.58,249.36
2018,4,30,18,0,302.0,66.0,3.0,12.7,119.0,233.63,188.74
2018,4,30,18,15,206.0,49.5,2.85,12.35,80.0,159.19,122.83
2018,4,30,18,30,110.0,33.0,2.7,12.0,41.0,87.2,49.31
2018,4,30,18,45,56.5,17.5,2.5,11.7,21.5,32.02,0.0
2018,4,30,19,0,3.0,2.0,2.3,11.4,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.1,11.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,1,5,15,10.5,8.0,2.45,10.5,8.5,7.28,0.0
2018,5,1,5,30,21.0,16.0,2.5,10.7,17.0,13.64,0.0
2018,5,1,5,45,66.5,33.5,2.6,10.9,42.0,27.64,16.86
2018,5,1,6,0,112.0,51.0,2.7,11.1,67.0,40.12,29.69
2018,5,1,6,15,145.0,69.5,2.65,11.3,99.0,53.73,42.45
2018,5,1,6,30,178.0,88.0,2.6,11.5,131.0,66.9,54.6
2018,5,1,6,45,148.5,104.5,2.6,11.7,146.5,81.57,67.84
2018,5,1,7,0,119.0,121.0,2.6,11.9,162.0,93.18,78.08
2018,5,1,7,15,185.0,143.0,2.55,12.4,218.5,108.51,91.3
2018,5,1,7,30,251.0,165.0,2.5,12.9,275.0,116.44,97.78
2018,5,1,7,45,308.0,181.5,2.4,13.4,333.0,150.79,110.99
2018,5,1,8,0,365.0,198.0,2.3,13.9,391.0,193.88,139.9
2018,5,1,8,15,503.5,181.5,2.35,14.55,475.0,231.11,164.07
2018,5,1,8,30,642.0,165.0,2.4,15.2,559.0,289.54,208.75
2018,5,1,8,45,698.0,158.5,2.4,15.8,615.5,345.04,255.57
2018,5,1,9,0,754.0,152.0,2.4,16.4,672.0,406.44,306.98
2018,5,1,9,15,781.5,148.0,2.45,16.95,714.5,466.17,356.74
2018,5,1,9,30,809.0,144.0,2.5,17.5,757.0,523.63,403.5
2018,5,1,9,45,836.0,136.5,2.55,18.0,795.0,579.25,447.69
2018,5,1,10,0,863.0,129.0,2.6,18.5,833.0,635.31,490.94
2018,5,1,10,15,871.0,130.5,2.65,18.9,861.0,687.07,529.81
2018,5,1,10,30,879.0,132.0,2.7,19.3,889.0,737.38,566.59
2018,5,1,10,45,885.0,132.5,2.8,19.7,910.0,783.66,599.42
2018,5,1,11,0,891.0,133.0,2.9,20.1,931.0,827.87,629.04
2018,5,1,11,15,894.5,133.5,2.9,20.35,944.5,867.74,655.15
2018,5,1,11,30,898.0,134.0,2.9,20.6,958.0,904.98,679.25
2018,5,1,11,45,900.5,133.5,2.9,20.8,963.5,937.6,700.2
2018,5,1,12,0,903.0,133.0,2.9,21.0,969.0,967.19,719.05
2018,5,1,12,15,904.0,131.5,2.95,21.1,966.5,991.23,734.9
2018,5,1,12,30,905.0,130.0,3.0,21.2,964.0,1011.85,748.6
2018,5,1,12,45,905.0,128.0,3.05,21.3,954.0,1027.47,759.11
2018,5,1,13,0,905.0,126.0,3.1,21.4,944.0,1039.41,767.36
2018,5,1,13,15,900.5,125.0,3.2,21.4,925.5,1044.12,771.74
2018,5,1,13,30,896.0,124.0,3.3,21.4,907.0,1045.01,773.81
2018,5,1,13,45,842.0,148.0,3.35,21.4,867.0,1030.3,765.31
2018,5,1,14,0,788.0,172.0,3.4,21.4,827.0,1000.53,746.96
2018,5,1,14,15,769.0,172.5,3.5,21.2,791.5,978.09,734.51
2018,5,1,14,30,750.0,173.0,3.6,21.0,756.0,960.41,725.16
2018,5,1,14,45,644.0,203.0,3.65,20.85,686.5,879.66,671.71
2018,5,1,15,0,538.0,233.0,3.7,20.7,617.0,792.96,611.27
2018,5,1,15,15,454.5,242.5,3.7,20.7,553.0,714.1,554.68
2018,5,1,15,30,371.0,252.0,3.7,20.7,489.0,621.45,486.97
2018,5,1,15,45,389.0,226.5,3.8,19.9,458.5,598.49,474.13
2018,5,1,16,0,407.0,201.0,3.9,19.1,428.0,588.55,470.03
2018,5,1,16,15,451.5,171.0,3.9,18.45,400.5,575.75,463.91
2018,5,1,16,30,496.0,141.0,3.9,17.8,373.0,557.26,453.04
2018,5,1,16,45,484.0,124.5,3.9,17.2,329.0,508.09,416.45
2018,5,1,17,0,472.0,108.0,3.9,16.6,285.0,458.44,378.39
2018,5,1,17,15,416.0,97.5,3.8,15.85,236.0,388.39,322.0
2018,5,1,17,30,360.0,87.0,3.7,15.1,187.0,323.0,267.72
2018,5,1,17,45,312.0,72.5,3.6,14.35,146.0,262.13,215.64
2018,5,1,18,0,264.0,58.0,3.5,13.6,105.0,206.02,166.14
2018,5,1,18,15,211.5,45.0,3.3,13.1,75.0,155.31,119.79
2018,5,1,18,30,159.0,32.0,3.1,12.6,45.0,108.75,65.42
2018,5,1,18,45,83.0,17.5,2.9,12.1,24.0,39.57,0.0
2018,5,1,19,0,7.0,3.0,2.7,11.6,3.0,0.0,0.0
2018,5,1,19,15,3.5,1.5,2.75,11.5,1.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,5,15,45.5,11.0,2.15,10.8,13.5,10.01,0.0
2018,5,2,5,30,91.0,22.0,2.2,11.0,27.0,17.78,0.0
2018,5,2,5,45,196.5,37.5,2.2,11.15,62.5,29.28,18.52
2018,5,2,6,0,302.0,53.0,2.2,11.3,98.0,40.81,30.34
2018,5,2,6,15,385.5,64.0,2.15,11.7,144.5,48.5,37.78
2018,5,2,6,30,469.0,75.0,2.1,12.1,191.0,57.76,46.34
2018,5,2,6,45,528.0,83.0,2.05,12.45,242.5,61.83,50.05
2018,5,2,7,0,587.0,91.0,2.0,12.8,294.0,65.77,53.47
2018,5,2,7,15,631.5,96.0,1.9,13.4,346.5,67.13,54.42
2018,5,2,7,30,676.0,101.0,1.8,14.0,399.0,68.46,55.29
2018,5,2,7,45,710.0,104.0,1.7,14.65,451.0,116.95,68.55
2018,5,2,8,0,744.0,107.0,1.6,15.3,503.0,171.59,104.22
2018,5,2,8,15,768.0,110.0,1.5,15.95,552.0,233.39,153.78
2018,5,2,8,30,792.0,113.0,1.4,16.6,601.0,292.03,203.7
2018,5,2,8,45,811.5,115.0,1.3,17.25,647.0,350.71,254.18
2018,5,2,9,0,831.0,117.0,1.2,17.9,693.0,410.85,304.67
2018,5,2,9,15,844.5,118.5,1.15,18.55,732.5,469.13,352.28
2018,5,2,9,30,858.0,120.0,1.1,19.2,772.0,529.35,399.34
2018,5,2,9,45,868.5,120.5,1.1,19.8,806.0,584.3,441.17
2018,5,2,10,0,879.0,121.0,1.1,20.4,840.0,638.47,480.88
2018,5,2,10,15,887.0,122.0,1.2,20.95,868.0,690.42,518.64
2018,5,2,10,30,895.0,123.0,1.3,21.5,896.0,740.88,554.33
2018,5,2,10,45,900.5,124.0,1.4,22.05,917.0,787.76,585.89
2018,5,2,11,0,906.0,125.0,1.5,22.6,938.0,832.48,614.58
2018,5,2,11,15,909.0,125.0,1.7,22.85,951.0,871.89,641.36
2018,5,2,11,30,912.0,125.0,1.9,23.1,964.0,908.57,666.26
2018,5,2,11,45,913.0,125.5,2.1,23.35,969.0,941.05,688.36
2018,5,2,12,0,914.0,126.0,2.3,23.6,974.0,970.38,708.4
2018,5,2,12,15,913.5,125.0,2.5,23.6,970.5,993.58,725.19
2018,5,2,12,30,913.0,124.0,2.7,23.6,967.0,1013.29,739.82
2018,5,2,12,45,911.0,123.0,2.85,23.6,956.5,1027.92,750.79
2018,5,2,13,0,909.0,122.0,3.0,23.6,946.0,1038.85,759.51
2018,5,2,13,15,906.0,121.0,3.1,23.5,928.5,1045.0,765.12
2018,5,2,13,30,903.0,120.0,3.2,23.4,911.0,1047.34,768.43
2018,5,2,13,45,897.5,119.0,3.25,23.25,886.0,1043.37,767.5
2018,5,2,14,0,892.0,118.0,3.3,23.1,861.0,1035.63,764.28
2018,5,2,14,15,883.5,116.5,3.3,22.85,829.0,1020.67,756.33
2018,5,2,14,30,875.0,115.0,3.3,22.6,797.0,1002.17,746.15
2018,5,2,14,45,864.5,112.5,3.3,22.35,759.0,977.23,731.73
2018,5,2,15,0,854.0,110.0,3.3,22.1,721.0,949.12,715.17
2018,5,2,15,15,839.5,107.5,3.3,22.1,677.5,923.61,699.66
2018,5,2,15,30,825.0,105.0,3.3,22.1,634.0,885.79,675.59
2018,5,2,15,45,807.5,101.0,3.25,21.4,586.5,841.23,648.1
2018,5,2,16,0,790.0,97.0,3.2,20.7,539.0,794.77,618.8
2018,5,2,16,15,768.0,93.0,3.15,20.15,489.5,743.1,584.77
2018,5,2,16,30,746.0,89.0,3.1,19.6,440.0,690.46,549.28
2018,5,2,16,45,713.5,83.5,3.1,19.1,387.5,631.19,507.93
2018,5,2,17,0,681.0,78.0,3.1,18.6,335.0,569.52,461.96
2018,5,2,17,15,634.0,72.5,2.95,17.85,283.0,500.01,407.82
2018,5,2,17,30,587.0,67.0,2.8,17.1,231.0,433.53,353.97
2018,5,2,17,45,519.0,59.5,2.65,16.35,182.0,357.35,290.22
2018,5,2,18,0,451.0,52.0,2.5,15.6,133.0,287.35,229.41
2018,5,2,18,15,343.5,41.5,2.3,14.9,91.5,205.05,157.36
2018,5,2,18,30,236.0,31.0,2.1,14.2,50.0,134.31,83.74
2018,5,2,18,45,129.5,17.5,1.9,13.55,27.0,52.8,0.0
2018,5,2,19,0,23.0,4.0,1.7,12.9,4.0,0.0,0.0
2018,5,2,19,15,11.5,2.0,1.75,12.6,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,3,5,15,4.0,2.5,2.25,11.6,2.5,2.27,0.0
2018,5,3,5,30,8.0,5.0,2.3,11.7,5.0,4.59,0.0
2018,5,3,5,45,19.0,10.0,2.4,11.8,12.5,9.05,1.89
2018,5,3,6,0,30.0,15.0,2.5,11.9,20.0,12.45,5.36
2018,5,3,6,15,15.0,19.0,2.45,12.1,21.5,17.09,9.69
2018,5,3,6,30,0.0,23.0,2.4,12.3,23.0,20.23,12.63
2018,5,3,6,45,0.0,40.5,2.4,12.45,40.5,35.7,26.63
2018,5,3,7,0,0.0,58.0,2.4,12.6,58.0,51.22,40.51
2018,5,3,7,15,0.0,58.0,2.4,12.9,58.0,51.22,40.36
2018,5,3,7,30,0.0,58.0,2.4,13.2,58.0,51.24,40.19
2018,5,3,7,45,0.0,60.5,2.35,13.45,60.5,53.47,39.98
2018,5,3,8,0,0.0,63.0,2.3,13.7,63.0,55.71,41.68
2018,5,3,8,15,0.0,72.0,2.35,14.2,72.0,63.73,48.18
2018,5,3,8,30,0.0,81.0,2.4,14.7,81.0,71.77,54.61
2018,5,3,8,45,0.0,94.0,2.4,15.15,94.0,83.38,63.95
2018,5,3,9,0,0.0,107.0,2.4,15.6,107.0,94.69,72.94
2018,5,3,9,15,2.0,140.5,2.5,16.1,142.0,124.6,96.96
2018,5,3,9,30,4.0,174.0,2.6,16.6,177.0,154.83,120.89
2018,5,3,9,45,20.0,241.0,2.65,17.15,257.5,221.81,173.65
2018,5,3,10,0,36.0,308.0,2.7,17.7,338.0,290.45,226.54
2018,5,3,10,15,97.5,355.0,2.75,18.0,439.0,377.12,293.2
2018,5,3,10,30,159.0,402.0,2.8,18.3,540.0,469.9,363.09
