Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,10,45,319.0,376.5,2.85,18.6,661.0,582.01,448.22
2018,5,3,11,0,479.0,351.0,2.9,18.9,782.0,708.78,541.63
2018,5,3,11,15,670.5,254.5,2.95,19.1,867.0,804.75,613.26
2018,5,3,11,30,862.0,158.0,3.0,19.3,952.0,903.54,682.76
2018,5,3,11,45,859.0,161.5,3.05,19.5,956.5,935.09,703.0
2018,5,3,12,0,856.0,165.0,3.1,19.7,961.0,963.46,721.61
2018,5,3,12,15,891.0,143.0,3.1,19.85,969.5,989.04,738.11
2018,5,3,12,30,926.0,121.0,3.1,20.0,978.0,1022.44,759.81
2018,5,3,12,45,928.0,118.5,3.15,20.15,969.0,1039.64,771.13
2018,5,3,13,0,930.0,116.0,3.2,20.3,960.0,1053.13,780.26
2018,5,3,13,15,926.5,115.0,3.2,20.35,942.0,1058.84,784.29
2018,5,3,13,30,923.0,114.0,3.2,20.4,924.0,1060.67,785.97
2018,5,3,13,45,917.5,112.5,3.25,20.45,898.5,1056.07,784.04
2018,5,3,14,0,912.0,111.0,3.3,20.5,873.0,1047.63,779.76
2018,5,3,14,15,904.0,109.5,3.3,20.45,840.5,1032.91,771.33
2018,5,3,14,30,896.0,108.0,3.3,20.4,808.0,1014.58,760.64
2018,5,3,14,45,862.0,114.0,3.25,20.3,761.0,975.8,735.98
2018,5,3,15,0,828.0,120.0,3.2,20.2,714.0,944.85,716.69
2018,5,3,15,15,800.0,117.5,3.2,20.2,663.0,897.71,686.15
2018,5,3,15,30,772.0,115.0,3.2,20.2,612.0,848.76,654.09
2018,5,3,15,45,741.0,113.0,3.1,19.8,561.0,796.32,619.48
2018,5,3,16,0,710.0,111.0,3.0,19.4,510.0,747.22,586.74
2018,5,3,16,15,721.0,100.5,2.9,19.05,473.0,717.16,567.28
2018,5,3,16,30,732.0,90.0,2.8,18.7,436.0,680.46,542.48
2018,5,3,16,45,702.5,87.0,2.75,18.35,387.5,627.09,504.88
2018,5,3,17,0,673.0,84.0,2.7,18.0,339.0,570.92,462.48
2018,5,3,17,15,624.0,78.0,2.55,17.3,286.5,499.91,407.25
2018,5,3,17,30,575.0,72.0,2.4,16.6,234.0,432.08,352.49
2018,5,3,17,45,504.0,64.0,2.25,15.95,184.5,354.29,287.61
2018,5,3,18,0,433.0,56.0,2.1,15.3,135.0,282.92,225.93
2018,5,3,18,15,330.0,44.5,1.95,14.6,93.5,202.23,155.57
2018,5,3,18,30,227.0,33.0,1.8,13.9,52.0,134.32,86.49
2018,5,3,18,45,125.0,18.5,1.6,13.2,28.0,52.43,0.0
2018,5,3,19,0,23.0,4.0,1.4,12.5,4.0,0.0,0.0
2018,5,3,19,15,11.5,2.0,1.45,12.2,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,5,15,23.0,8.0,1.05,9.85,9.5,7.28,0.0
2018,5,4,5,30,46.0,16.0,1.3,10.3,19.0,13.24,0.0
2018,5,4,5,45,113.0,30.5,1.55,10.8,46.0,24.75,15.25
2018,5,4,6,0,180.0,45.0,1.8,11.3,73.0,34.18,24.63
2018,5,4,6,15,113.0,38.0,1.9,11.95,58.0,30.61,21.84
2018,5,4,6,30,46.0,31.0,2.0,12.6,43.0,26.93,18.66
2018,5,4,6,45,38.0,76.0,2.15,13.25,87.5,64.48,52.28
2018,5,4,7,0,30.0,121.0,2.3,13.9,132.0,96.96,80.8
2018,5,4,7,15,61.5,149.0,2.15,14.55,175.5,116.82,97.72
2018,5,4,7,30,93.0,177.0,2.0,15.2,219.0,136.12,113.82
2018,5,4,7,45,214.5,191.5,1.85,15.85,303.0,152.01,113.6
2018,5,4,8,0,336.0,206.0,1.7,16.5,387.0,196.81,141.76
2018,5,4,8,15,381.5,216.5,1.45,17.3,439.5,239.08,173.1
2018,5,4,8,30,427.0,227.0,1.2,18.1,492.0,282.42,206.71
2018,5,4,8,45,418.0,249.0,0.9,18.9,524.0,327.4,243.03
2018,5,4,9,0,409.0,271.0,0.6,19.7,556.0,371.34,276.86
2018,5,4,9,15,438.5,277.0,0.55,20.6,598.5,418.47,312.09
2018,5,4,9,30,468.0,283.0,0.5,21.5,641.0,468.38,348.27
2018,5,4,9,45,563.5,256.0,0.45,22.4,706.0,529.9,391.87
2018,5,4,10,0,659.0,229.0,0.4,23.3,771.0,599.49,439.82
2018,5,4,10,15,584.0,274.0,0.45,24.15,766.0,627.09,457.14
2018,5,4,10,30,509.0,319.0,0.5,25.0,761.0,647.0,468.79
2018,5,4,10,45,515.5,327.0,0.55,25.85,783.5,687.93,495.23
2018,5,4,11,0,522.0,335.0,0.6,26.7,806.0,728.1,520.32
2018,5,4,11,15,593.0,301.0,0.7,27.1,843.0,781.77,556.95
2018,5,4,11,30,664.0,267.0,0.8,27.5,880.0,839.43,595.5
2018,5,4,11,45,564.5,321.5,0.95,27.9,844.5,827.84,586.5
2018,5,4,12,0,465.0,376.0,1.1,28.3,809.0,809.63,573.64
2018,5,4,12,15,588.5,309.5,1.05,28.4,856.0,880.27,621.32
2018,5,4,12,30,712.0,243.0,1.0,28.5,903.0,954.08,668.39
2018,5,4,12,45,749.5,220.5,1.0,28.65,908.5,984.85,686.04
2018,5,4,13,0,787.0,198.0,1.0,28.8,914.0,1004.4,697.41
2018,5,4,13,15,741.0,219.0,1.05,28.8,882.5,998.7,695.11
2018,5,4,13,30,695.0,240.0,1.1,28.8,851.0,980.75,685.76
2018,5,4,13,45,709.0,223.0,1.15,28.85,831.0,980.89,687.53
2018,5,4,14,0,723.0,206.0,1.2,28.9,811.0,977.25,686.85
2018,5,4,14,15,754.0,181.5,1.35,28.75,791.5,978.48,691.46
2018,5,4,14,30,785.0,157.0,1.5,28.6,772.0,968.53,689.01
2018,5,4,14,45,788.5,145.5,1.65,28.45,738.0,948.87,680.43
2018,5,4,15,0,792.0,134.0,1.8,28.3,704.0,925.51,669.36
2018,5,4,15,15,784.5,125.0,1.8,28.3,661.0,891.09,648.86
2018,5,4,15,30,777.0,116.0,1.8,28.3,618.0,853.79,626.39
2018,5,4,15,45,758.5,109.0,2.15,27.45,568.5,806.48,602.0
2018,5,4,16,0,740.0,102.0,2.5,26.6,519.0,757.47,574.89
2018,5,4,16,15,726.5,99.5,2.65,25.8,477.5,719.77,553.15
2018,5,4,16,30,713.0,97.0,2.8,25.0,436.0,677.23,527.07
2018,5,4,16,45,680.0,92.0,2.95,24.2,385.0,616.49,486.23
2018,5,4,17,0,647.0,87.0,3.1,23.4,334.0,556.6,443.27
2018,5,4,17,15,600.5,79.5,3.05,22.25,282.0,486.68,390.67
2018,5,4,17,30,554.0,72.0,3.0,21.1,230.0,419.81,338.18
2018,5,4,17,45,484.5,62.5,2.9,19.95,180.0,342.37,274.94
2018,5,4,18,0,415.0,53.0,2.8,18.8,130.0,271.48,214.81
2018,5,4,18,15,314.0,42.5,2.65,17.85,90.5,193.94,147.92
2018,5,4,18,30,213.0,32.0,2.5,16.9,51.0,128.39,83.71
2018,5,4,18,45,116.5,18.5,2.3,16.0,28.0,50.0,0.0
2018,5,4,19,0,20.0,5.0,2.1,15.1,5.0,4.55,0.0
2018,5,4,19,15,10.0,2.5,2.05,14.7,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,5,5,15,2.0,7.0,1.75,11.7,7.0,6.37,0.0
2018,5,5,5,30,4.0,14.0,1.8,12.0,14.0,12.33,0.0
2018,5,5,5,45,2.0,26.5,1.85,12.35,26.5,23.37,14.12
2018,5,5,6,0,0.0,39.0,1.9,12.7,39.0,34.21,24.54
2018,5,5,6,15,0.0,55.0,1.9,13.0,55.0,47.69,36.96
2018,5,5,6,30,0.0,71.0,1.9,13.3,71.0,61.07,49.11
2018,5,5,6,45,5.5,95.5,1.85,13.65,97.5,80.71,66.57
2018,5,5,7,0,11.0,120.0,1.8,14.0,124.0,100.01,83.4
2018,5,5,7,15,22.5,145.0,1.85,14.2,154.5,119.43,100.07
2018,5,5,7,30,34.0,170.0,1.9,14.4,185.0,131.63,110.23
2018,5,5,7,45,98.0,201.0,1.95,14.6,252.0,162.99,127.21
2018,5,5,8,0,162.0,232.0,2.0,14.8,319.0,197.21,150.71
2018,5,5,8,15,177.0,255.0,2.0,15.1,358.5,231.49,177.27
2018,5,5,8,30,192.0,278.0,2.0,15.4,398.0,267.96,206.17
2018,5,5,8,45,259.0,288.0,2.05,15.75,462.0,309.32,237.82
2018,5,5,9,0,326.0,298.0,2.1,16.1,526.0,363.39,279.94
2018,5,5,9,15,341.5,313.0,2.05,16.9,564.0,406.33,313.32
2018,5,5,9,30,357.0,328.0,2.0,17.7,602.0,450.79,347.07
2018,5,5,9,45,371.5,338.5,1.9,18.5,634.5,492.43,377.71
2018,5,5,10,0,386.0,349.0,1.8,19.3,667.0,535.04,408.16
2018,5,5,10,15,377.0,365.0,1.7,20.15,684.0,567.85,430.28
2018,5,5,10,30,368.0,381.0,1.6,21.0,701.0,599.25,450.65
2018,5,5,10,45,333.0,403.5,1.5,21.85,698.0,615.65,459.38
2018,5,5,11,0,298.0,426.0,1.4,22.7,695.0,628.69,465.41
2018,5,5,11,15,327.0,422.5,1.4,23.0,721.5,667.65,492.24
2018,5,5,11,30,356.0,419.0,1.4,23.3,748.0,707.44,519.05
2018,5,5,11,45,315.5,430.0,1.45,23.65,723.0,699.49,512.18
2018,5,5,12,0,275.0,441.0,1.5,24.0,698.0,688.11,503.36
2018,5,5,12,15,211.5,448.0,1.7,23.7,645.0,637.08,469.31
2018,5,5,12,30,148.0,455.0,1.9,23.4,592.0,592.02,438.45
2018,5,5,12,45,175.0,450.0,2.05,23.15,610.5,620.7,461.02
2018,5,5,13,0,202.0,445.0,2.2,22.9,629.0,649.13,482.92
2018,5,5,13,15,187.5,419.5,2.4,22.3,587.5,614.12,460.56
2018,5,5,13,30,173.0,394.0,2.6,21.7,546.0,577.36,436.84
2018,5,5,13,45,95.0,322.5,2.85,21.15,405.5,426.67,327.38
2018,5,5,14,0,17.0,251.0,3.1,20.6,265.0,247.57,190.92
2018,5,5,14,15,18.5,247.5,3.2,19.8,262.5,246.17,191.29
2018,5,5,14,30,20.0,244.0,3.3,19.0,260.0,244.72,191.19
2018,5,5,14,45,19.0,242.5,3.45,18.2,257.0,242.75,190.6
2018,5,5,15,0,18.0,241.0,3.6,17.4,254.0,240.88,190.12
2018,5,5,15,15,24.0,243.0,3.6,17.4,259.0,249.21,197.41
2018,5,5,15,30,30.0,245.0,3.6,17.4,264.0,272.1,216.22
2018,5,5,15,45,64.5,241.5,3.85,16.55,279.0,299.75,240.84
2018,5,5,16,0,99.0,238.0,4.1,15.7,294.0,325.39,263.94
2018,5,5,16,15,222.5,206.0,3.95,15.5,316.5,415.04,339.41
2018,5,5,16,30,346.0,174.0,3.8,15.3,339.0,464.29,381.82
2018,5,5,16,45,399.0,143.5,3.7,15.15,313.0,467.21,385.52
2018,5,5,17,0,452.0,113.0,3.6,15.0,287.0,449.2,372.45
2018,5,5,17,15,482.0,95.0,3.4,14.65,255.5,424.74,352.78
2018,5,5,17,30,512.0,77.0,3.2,14.3,224.0,401.16,332.32
2018,5,5,17,45,444.5,68.5,3.05,14.0,177.5,327.93,269.64
2018,5,5,18,0,377.0,60.0,2.9,13.7,131.0,258.98,209.17
2018,5,5,18,15,286.5,47.5,2.8,13.3,92.0,187.06,145.54
2018,5,5,18,30,196.0,35.0,2.7,12.9,53.0,126.06,85.34
2018,5,5,18,45,106.5,20.0,2.6,12.45,29.0,48.53,0.0
2018,5,5,19,0,17.0,5.0,2.5,12.0,5.0,4.55,0.0
2018,5,5,19,15,8.5,2.5,2.5,11.9,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.2,10.55,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.2,10.6,1.0,0.0,0.0
2018,5,6,5,15,70.5,13.5,2.35,10.8,18.0,12.28,0.0
2018,5,6,5,30,137.0,26.0,2.5,11.0,35.0,20.51,2.68
2018,5,6,5,45,190.0,36.0,2.6,11.25,60.0,27.88,18.15
2018,5,6,6,0,243.0,46.0,2.7,11.5,85.0,35.02,25.41
2018,5,6,6,15,170.5,63.5,2.75,11.9,95.5,49.64,38.87
2018,5,6,6,30,98.0,81.0,2.8,12.3,106.0,64.88,52.71
2018,5,6,6,45,315.0,90.0,2.8,12.65,197.5,64.45,52.34
2018,5,6,7,0,532.0,99.0,2.8,13.0,289.0,71.14,58.18
2018,5,6,7,15,609.0,98.5,2.75,13.5,348.5,68.19,55.3
2018,5,6,7,30,686.0,98.0,2.7,14.0,408.0,67.89,54.75
2018,5,6,7,45,710.0,104.5,2.6,14.55,458.5,120.59,70.55
2018,5,6,8,0,734.0,111.0,2.5,15.1,509.0,176.33,108.61
2018,5,6,8,15,767.0,111.5,2.55,15.6,561.0,237.27,157.86
2018,5,6,8,30,800.0,112.0,2.6,16.1,613.0,295.92,208.33
2018,5,6,8,45,749.0,139.5,2.7,16.65,635.0,348.59,256.92
2018,5,6,9,0,698.0,167.0,2.8,17.2,657.0,399.55,302.37
2018,5,6,9,15,759.0,152.5,2.85,17.65,713.0,458.76,351.36
2018,5,6,9,30,820.0,138.0,2.9,18.1,769.0,525.62,405.2
2018,5,6,9,45,806.0,153.5,2.95,18.55,796.0,578.73,447.27
2018,5,6,10,0,792.0,169.0,3.0,19.0,823.0,628.89,485.7
2018,5,6,10,15,787.0,178.5,3.15,19.3,846.5,676.68,521.98
2018,5,6,10,30,782.0,188.0,3.3,19.6,870.0,722.16,555.71
2018,5,6,10,45,745.5,215.0,3.45,19.95,877.0,759.81,582.28
2018,5,6,11,0,709.0,242.0,3.6,20.3,884.0,791.46,604.05
2018,5,6,11,15,624.0,291.5,3.65,20.4,862.5,798.23,606.97
2018,5,6,11,30,539.0,341.0,3.7,20.5,841.0,798.93,605.41
2018,5,6,11,45,528.0,350.0,3.8,20.6,842.0,820.99,620.92
2018,5,6,12,0,517.0,359.0,3.9,20.7,843.0,840.53,634.43
2018,5,6,12,15,520.0,359.5,3.9,20.6,845.0,862.66,650.18
2018,5,6,12,30,523.0,360.0,3.9,20.5,847.0,882.62,664.38
2018,5,6,12,45,520.0,353.5,3.9,20.4,833.0,887.54,668.35
2018,5,6,13,0,517.0,347.0,3.9,20.3,819.0,889.71,670.6
2018,5,6,13,15,446.5,365.5,3.85,19.95,767.5,846.33,639.88
2018,5,6,13,30,376.0,384.0,3.8,19.6,716.0,786.87,598.06
2018,5,6,13,45,388.0,363.0,3.7,19.3,697.0,780.68,595.72
2018,5,6,14,0,400.0,342.0,3.6,19.0,678.0,787.38,601.87
2018,5,6,14,15,413.0,324.5,3.5,18.6,660.0,781.95,599.92
2018,5,6,14,30,426.0,307.0,3.4,18.2,642.0,773.94,596.28
2018,5,6,14,45,353.0,298.5,3.3,17.8,567.0,673.04,524.03
2018,5,6,15,0,280.0,290.0,3.2,17.4,492.0,589.39,462.88
2018,5,6,15,15,187.0,284.0,3.2,17.4,415.5,475.26,376.27
2018,5,6,15,30,94.0,278.0,3.2,17.4,339.0,366.16,290.97
2018,5,6,15,45,104.5,258.0,3.05,16.8,321.0,352.84,282.69
2018,5,6,16,0,115.0,238.0,2.9,16.2,303.0,352.93,284.37
2018,5,6,16,15,143.0,203.0,2.85,15.85,276.5,333.24,270.99
2018,5,6,16,30,171.0,168.0,2.8,15.5,250.0,310.63,254.99
2018,5,6,16,45,222.0,155.0,2.75,15.2,248.5,339.41,279.85
2018,5,6,17,0,273.0,142.0,2.7,14.9,247.0,349.65,289.28
2018,5,6,17,15,260.5,121.5,2.65,14.65,210.0,305.96,253.67
2018,5,6,17,30,248.0,101.0,2.6,14.4,173.0,262.76,217.61
2018,5,6,17,45,245.0,82.5,2.55,14.1,141.5,227.55,187.03
2018,5,6,18,0,242.0,64.0,2.5,13.8,110.0,201.49,162.62
2018,5,6,18,15,173.0,48.5,2.35,13.5,76.5,133.87,103.54
2018,5,6,18,30,104.0,33.0,2.2,13.2,43.0,83.58,56.27
2018,5,6,18,45,55.0,18.5,2.0,12.9,23.5,40.44,0.0
2018,5,6,19,0,6.0,4.0,1.8,12.6,4.0,5.01,0.0
2018,5,6,19,15,3.0,2.0,1.85,12.55,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.65,10.1,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.7,10.2,2.0,0.0,0.0
2018,5,7,5,15,95.0,15.0,1.95,10.95,21.0,13.64,0.0
2018,5,7,5,30,183.0,28.0,2.2,11.7,40.0,22.14,5.31
2018,5,7,5,45,298.5,39.5,2.45,12.4,79.5,30.81,20.66
2018,5,7,6,0,414.0,51.0,2.7,13.1,119.0,40.89,30.43
2018,5,7,6,15,490.5,59.0,2.65,13.65,167.5,45.74,35.15
2018,5,7,6,30,567.0,67.0,2.6,14.2,216.0,50.49,39.54
2018,5,7,6,45,617.0,74.0,2.6,14.75,268.5,54.14,42.77
2018,5,7,7,0,667.0,81.0,2.6,15.3,321.0,57.64,45.72
2018,5,7,7,15,703.0,86.0,2.55,15.9,374.0,59.41,47.04
2018,5,7,7,30,739.0,91.0,2.5,16.5,427.0,64.34,51.09
2018,5,7,7,45,765.0,95.0,2.5,17.15,478.5,124.23,70.65
2018,5,7,8,0,791.0,99.0,2.5,17.8,530.0,181.1,108.83
2018,5,7,8,15,811.0,103.0,2.5,18.4,579.5,239.78,156.4
2018,5,7,8,30,831.0,107.0,2.5,19.0,629.0,300.48,208.57
2018,5,7,8,45,846.5,109.5,2.5,19.6,674.0,360.27,260.59
2018,5,7,9,0,862.0,112.0,2.5,20.2,719.0,420.96,312.39
2018,5,7,9,15,876.0,113.0,2.5,20.7,759.5,483.36,364.04
2018,5,7,9,30,890.0,114.0,2.5,21.2,800.0,542.08,411.29
2018,5,7,9,45,902.0,113.5,2.5,21.7,835.0,598.26,455.07
2018,5,7,10,0,914.0,113.0,2.5,22.2,870.0,653.72,496.82
2018,5,7,10,15,919.5,114.5,2.5,22.6,897.0,705.7,534.88
2018,5,7,10,30,925.0,116.0,2.5,23.0,924.0,755.88,570.52
2018,5,7,10,45,927.5,117.5,2.45,23.4,943.5,801.82,600.74
2018,5,7,11,0,930.0,119.0,2.4,23.8,963.0,845.29,628.04
2018,5,7,11,15,932.5,120.0,2.45,24.2,976.0,885.67,653.68
2018,5,7,11,30,935.0,121.0,2.5,24.6,989.0,923.24,677.26
2018,5,7,11,45,935.5,121.5,2.55,25.0,994.0,955.62,697.28
2018,5,7,12,0,936.0,122.0,2.6,25.4,999.0,984.77,715.17
2018,5,7,12,15,794.0,206.5,2.65,25.55,949.0,967.04,703.45
2018,5,7,12,30,652.0,291.0,2.7,25.7,899.0,940.32,684.64
2018,5,7,12,45,604.5,313.0,2.75,25.85,872.0,930.08,677.3
2018,5,7,13,0,557.0,335.0,2.8,26.0,845.0,916.91,667.83
2018,5,7,13,15,566.0,321.5,2.85,26.05,831.0,921.5,672.21
2018,5,7,13,30,575.0,308.0,2.9,26.1,817.0,923.19,674.62
2018,5,7,13,45,576.5,295.0,2.95,26.1,793.0,914.86,670.53
2018,5,7,14,0,578.0,282.0,3.0,26.1,769.0,903.56,664.62
2018,5,7,14,15,662.0,230.0,3.0,25.95,767.5,936.11,690.02
2018,5,7,14,30,746.0,178.0,3.0,25.8,766.0,957.76,705.63
2018,5,7,14,45,797.5,149.0,3.0,25.65,750.5,959.34,708.21
2018,5,7,15,0,849.0,120.0,3.0,25.5,735.0,962.13,711.94
2018,5,7,15,15,838.5,116.0,3.0,25.5,693.0,929.16,691.54
2018,5,7,15,30,828.0,112.0,3.0,25.5,651.0,893.38,669.41
2018,5,7,15,45,810.5,108.0,3.1,24.85,603.5,848.89,643.39
2018,5,7,16,0,793.0,104.0,3.2,24.2,556.0,802.48,615.42
2018,5,7,16,15,770.5,99.0,3.25,23.55,505.0,749.33,581.63
2018,5,7,16,30,748.0,94.0,3.3,22.9,454.0,695.25,546.25
2018,5,7,16,45,716.5,89.0,3.3,22.25,402.0,637.62,506.9
2018,5,7,17,0,685.0,84.0,3.3,21.6,350.0,577.26,462.62
2018,5,7,17,15,640.0,78.0,3.15,20.7,298.0,508.37,410.01
2018,5,7,17,30,595.0,72.0,3.0,19.8,246.0,442.26,357.51
2018,5,7,17,45,527.0,64.0,2.8,18.85,195.5,365.24,294.22
2018,5,7,18,0,459.0,56.0,2.6,17.9,145.0,294.37,233.78
2018,5,7,18,15,355.0,46.0,2.35,17.05,102.5,213.55,164.13
2018,5,7,18,30,251.0,36.0,2.1,16.2,60.0,145.37,100.24
2018,5,7,18,45,142.0,22.0,1.85,15.35,34.0,73.81,0.0
2018,5,7,19,0,33.0,8.0,1.6,14.5,8.0,14.82,0.0
2018,5,7,19,15,16.5,4.0,1.7,14.25,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,2.05,11.35,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.2,11.6,2.0,0.0,0.0
2018,5,8,5,15,110.5,14.5,2.45,12.05,22.0,13.19,0.0
2018,5,8,5,30,211.0,27.0,2.7,12.5,42.0,21.33,6.37
2018,5,8,5,45,325.0,37.5,2.95,12.95,81.5,30.54,20.48
2018,5,8,6,0,439.0,48.0,3.2,13.4,121.0,38.09,27.96
2018,5,8,6,15,510.0,56.0,3.3,13.8,169.5,43.09,32.79
2018,5,8,6,30,581.0,64.0,3.4,14.2,218.0,47.95,37.28
2018,5,8,6,45,627.0,70.0,3.5,14.55,269.0,50.92,39.93
2018,5,8,7,0,673.0,76.0,3.6,14.9,320.0,53.78,42.36
2018,5,8,7,15,706.0,80.5,3.65,15.35,371.5,55.34,43.55
2018,5,8,7,30,739.0,85.0,3.7,15.8,423.0,66.69,53.29
2018,5,8,7,45,763.0,88.5,3.75,16.3,473.0,119.72,67.05
2018,5,8,8,0,787.0,92.0,3.8,16.8,523.0,175.71,105.2
2018,5,8,8,15,803.0,96.0,3.65,16.75,570.0,233.22,152.91
2018,5,8,8,30,819.0,100.0,3.5,16.7,617.0,292.25,205.03
2018,5,8,8,45,830.5,103.5,3.4,16.7,659.5,350.68,257.43
2018,5,8,9,0,842.0,107.0,3.3,16.7,702.0,413.54,312.48
2018,5,8,9,15,851.0,110.0,3.15,16.7,740.0,470.31,361.41
2018,5,8,9,30,860.0,113.0,3.0,16.7,778.0,526.67,408.45
2018,5,8,9,45,820.5,139.0,2.9,16.65,795.5,574.47,447.37
2018,5,8,10,0,781.0,165.0,2.8,16.6,813.0,618.86,482.03
2018,5,8,10,15,747.5,190.0,2.75,16.8,826.5,660.91,513.37
2018,5,8,10,30,714.0,215.0,2.7,17.0,840.0,699.29,540.92
2018,5,8,10,45,798.5,172.5,2.65,17.2,886.5,758.71,585.22
2018,5,8,11,0,883.0,130.0,2.6,17.4,933.0,817.94,626.4
2018,5,8,11,15,895.0,124.5,2.65,18.0,948.0,858.55,652.57
2018,5,8,11,30,907.0,119.0,2.7,18.6,963.0,896.99,677.12
2018,5,8,11,45,866.5,145.0,2.7,19.2,954.5,915.3,687.45
2018,5,8,12,0,826.0,171.0,2.7,19.8,946.0,939.27,701.76
2018,5,8,12,15,669.0,266.5,2.8,20.5,893.0,914.09,682.59
2018,5,8,12,30,512.0,362.0,2.9,21.2,840.0,872.74,649.26
2018,5,8,12,45,593.0,311.0,2.95,21.9,859.0,915.92,680.29
2018,5,8,13,0,674.0,260.0,3.0,22.6,878.0,960.37,711.08
2018,5,8,13,15,764.0,200.0,3.2,22.85,887.5,990.72,732.53
2018,5,8,13,30,854.0,140.0,3.4,23.1,897.0,1014.54,749.47
2018,5,8,13,45,872.5,124.5,3.6,23.3,879.0,1019.98,754.54
2018,5,8,14,0,891.0,109.0,3.8,23.5,861.0,1021.02,756.95
2018,5,8,14,15,883.5,107.0,3.95,23.15,829.5,1006.38,750.26
2018,5,8,14,30,876.0,105.0,4.1,22.8,798.0,988.2,741.3
2018,5,8,14,45,866.0,103.0,4.25,22.5,760.5,964.2,728.18
2018,5,8,15,0,856.0,101.0,4.4,22.2,723.0,937.05,712.8
2018,5,8,15,15,842.5,98.5,4.4,22.2,680.5,903.13,691.01
2018,5,8,15,30,829.0,96.0,4.4,22.2,638.0,866.63,667.31
2018,5,8,15,45,809.5,94.0,4.4,21.25,591.0,831.14,646.52
2018,5,8,16,0,790.0,92.0,4.4,20.3,544.0,785.53,618.04
2018,5,8,16,15,763.0,89.5,4.2,19.9,493.5,731.91,580.92
2018,5,8,16,30,736.0,87.0,4.0,19.5,443.0,677.75,542.88
2018,5,8,16,45,701.0,83.5,3.8,19.05,391.5,619.41,500.97
2018,5,8,17,0,666.0,80.0,3.6,18.6,340.0,559.37,455.03
2018,5,8,17,15,619.0,75.0,3.4,18.15,289.0,491.49,401.43
2018,5,8,17,30,572.0,70.0,3.2,17.7,238.0,426.63,348.45
2018,5,8,17,45,503.0,63.0,3.0,17.25,189.5,351.58,285.52
2018,5,8,18,0,434.0,56.0,2.8,16.8,141.0,282.76,225.94
2018,5,8,18,15,335.5,45.5,2.6,16.35,99.5,205.2,158.5
2018,5,8,18,30,237.0,35.0,2.4,15.9,58.0,138.8,96.86
2018,5,8,18,45,134.5,21.5,2.2,15.5,33.0,71.37,0.0
2018,5,8,19,0,32.0,8.0,2.0,15.1,8.0,14.59,0.0
2018,5,8,19,15,16.0,4.0,1.85,14.85,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.7,11.6,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.7,11.6,2.0,0.0,0.0
2018,5,9,5,15,118.5,15.0,2.05,12.15,23.0,13.64,0.0
2018,5,9,5,30,226.0,28.0,2.4,12.7,44.0,22.11,8.02
2018,5,9,5,45,344.0,37.5,2.7,13.3,84.5,30.43,20.46
2018,5,9,6,0,462.0,47.0,3.0,13.9,125.0,37.13,27.1
2018,5,9,6,15,508.0,55.5,3.1,14.35,169.0,42.53,32.25
2018,5,9,6,30,554.0,64.0,3.2,14.8,213.0,47.7,36.98
2018,5,9,6,45,373.5,101.5,3.25,15.2,211.5,72.74,59.16
2018,5,9,7,0,193.0,139.0,3.3,15.6,210.0,105.51,87.74
2018,5,9,7,15,149.5,163.0,3.4,16.05,223.0,120.93,100.73
2018,5,9,7,30,106.0,187.0,3.5,16.5,236.0,136.91,114.01
2018,5,9,7,45,134.0,210.5,3.55,17.0,279.5,166.19,127.42
2018,5,9,8,0,162.0,234.0,3.6,17.5,323.0,199.42,151.29
2018,5,9,8,15,244.0,244.0,3.65,17.85,391.5,232.27,173.98
2018,5,9,8,30,326.0,254.0,3.7,18.2,460.0,281.25,211.13
2018,5,9,8,45,571.0,187.0,3.8,18.6,579.0,330.16,245.85
2018,5,9,9,0,816.0,120.0,3.9,19.0,698.0,410.79,308.78
2018,5,9,9,15,862.0,109.5,3.95,19.3,750.5,475.01,362.59
2018,5,9,9,30,908.0,99.0,4.0,19.6,803.0,539.01,415.21
2018,5,9,9,45,872.0,121.5,4.1,19.9,821.0,588.71,455.59
2018,5,9,10,0,836.0,144.0,4.2,20.2,839.0,633.75,490.95
2018,5,9,10,15,851.0,142.0,4.2,20.35,869.5,686.24,531.21
2018,5,9,10,30,866.0,140.0,4.2,20.5,900.0,735.05,567.9
2018,5,9,10,45,905.5,122.0,4.25,20.7,932.5,789.08,607.15
2018,5,9,11,0,945.0,104.0,4.3,20.9,965.0,843.0,644.19
2018,5,9,11,15,946.5,105.0,4.3,21.0,977.0,882.82,671.02
2018,5,9,11,30,948.0,106.0,4.3,21.1,989.0,919.72,695.73
2018,5,9,11,45,947.0,107.0,4.3,21.15,993.0,951.33,716.84
2018,5,9,12,0,946.0,108.0,4.3,21.2,997.0,979.61,735.66
2018,5,9,12,15,942.5,110.0,4.25,21.25,993.5,1003.06,750.92
2018,5,9,12,30,939.0,112.0,4.2,21.3,990.0,1022.89,763.79
2018,5,9,12,45,932.0,115.0,4.15,21.35,978.5,1036.61,772.64
2018,5,9,13,0,925.0,118.0,4.1,21.4,967.0,1046.53,779.08
2018,5,9,13,15,922.0,116.5,4.1,21.4,949.0,1052.07,783.23
2018,5,9,13,30,919.0,115.0,4.1,21.4,931.0,1053.76,784.98
2018,5,9,13,45,914.0,113.0,4.1,21.4,905.5,1049.06,782.65
2018,5,9,14,0,909.0,111.0,4.1,21.4,880.0,1040.55,777.95
2018,5,9,14,15,901.0,109.5,4.15,21.25,848.0,1025.85,770.0
2018,5,9,14,30,893.0,108.0,4.2,21.1,816.0,1007.57,759.75
2018,5,9,14,45,883.0,106.0,4.25,21.0,778.0,983.37,745.34
2018,5,9,15,0,873.0,104.0,4.3,20.9,740.0,955.94,728.73
2018,5,9,15,15,859.5,102.0,4.3,20.9,697.0,922.25,707.16
2018,5,9,15,30,846.0,100.0,4.3,20.9,654.0,894.44,689.65
2018,5,9,15,45,827.0,97.0,4.35,20.25,606.0,849.34,661.57
2018,5,9,16,0,808.0,94.0,4.4,19.6,558.0,802.41,631.82
2018,5,9,16,15,781.5,91.5,4.35,19.15,507.0,748.54,595.3
2018,5,9,16,30,755.0,89.0,4.3,18.7,456.0,694.03,557.56
2018,5,9,16,45,720.0,85.5,4.3,18.2,403.5,635.01,515.78
2018,5,9,17,0,685.0,82.0,4.3,17.7,351.0,574.11,469.6
2018,5,9,17,15,637.5,76.5,4.1,17.1,298.5,504.42,414.44
2018,5,9,17,30,590.0,71.0,3.9,16.5,246.0,437.76,359.91
2018,5,9,17,45,521.0,64.0,3.7,15.95,196.5,361.77,295.87
2018,5,9,18,0,452.0,57.0,3.5,15.4,147.0,291.96,235.08
2018,5,9,18,15,348.5,47.0,3.2,14.85,104.5,211.82,165.03
2018,5,9,18,30,245.0,37.0,2.9,14.3,62.0,143.78,102.17
2018,5,9,18,45,138.0,22.5,2.65,13.75,35.0,73.92,0.0
2018,5,9,19,0,31.0,8.0,2.4,13.2,8.0,14.37,0.0
2018,5,9,19,15,15.5,4.0,2.45,13.15,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.3,12.4,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.4,12.5,2.0,0.0,0.0
2018,5,10,5,15,82.0,16.0,2.45,12.7,22.0,14.55,0.0
2018,5,10,5,30,158.0,30.0,2.5,12.9,42.0,23.59,9.93
2018,5,10,5,45,246.0,40.5,2.55,13.1,75.5,31.35,21.35
2018,5,10,6,0,334.0,51.0,2.6,13.3,109.0,38.92,28.79
2018,5,10,6,15,403.0,63.5,2.65,13.65,156.5,47.71,36.96
2018,5,10,6,30,472.0,76.0,2.7,14.0,204.0,57.18,45.56
2018,5,10,6,45,518.0,86.5,2.75,14.35,254.5,63.28,50.96
2018,5,10,7,0,564.0,97.0,2.8,14.7,305.0,69.04,55.9
2018,5,10,7,15,633.0,98.5,2.8,15.3,365.0,67.76,54.49
2018,5,10,7,30,702.0,100.0,2.8,15.9,425.0,72.41,58.25
2018,5,10,7,45,732.0,104.0,2.85,16.45,476.5,124.56,71.67
2018,5,10,8,0,762.0,108.0,2.9,17.0,528.0,186.11,114.47
2018,5,10,8,15,782.0,111.5,3.0,17.45,576.0,242.46,160.56
2018,5,10,8,30,802.0,115.0,3.1,17.9,624.0,300.83,211.21
2018,5,10,8,45,816.0,118.5,3.2,18.4,668.0,359.05,262.39
2018,5,10,9,0,830.0,122.0,3.3,18.9,712.0,418.06,313.43
2018,5,10,9,15,806.0,140.0,3.35,19.2,739.0,473.05,360.51
2018,5,10,9,30,782.0,158.0,3.4,19.5,766.0,524.28,402.91
2018,5,10,9,45,669.0,219.5,3.45,19.8,755.0,557.46,429.61
2018,5,10,10,0,556.0,281.0,3.5,20.1,744.0,580.61,446.98
2018,5,10,10,15,524.0,309.0,3.5,20.25,756.5,616.62,473.64
2018,5,10,10,30,492.0,337.0,3.5,20.4,769.0,648.86,496.69
2018,5,10,10,45,488.0,349.0,3.55,20.55,786.0,684.58,522.45
2018,5,10,11,0,484.0,361.0,3.6,20.7,803.0,718.83,546.72
2018,5,10,11,15,492.0,365.5,3.55,20.85,820.0,754.8,571.79
2018,5,10,11,30,500.0,370.0,3.5,21.0,837.0,789.79,595.82
2018,5,10,11,45,540.0,353.5,3.5,21.1,860.0,832.8,626.45
2018,5,10,12,0,580.0,337.0,3.5,21.2,883.0,875.45,656.5
2018,5,10,12,15,625.0,307.5,3.5,21.3,894.5,909.32,680.76
2018,5,10,12,30,670.0,278.0,3.5,21.4,906.0,943.49,705.13
2018,5,10,12,45,723.5,243.0,3.55,21.5,914.0,977.93,729.5
2018,5,10,13,0,777.0,208.0,3.6,21.6,922.0,1008.84,750.34
2018,5,10,13,15,780.5,201.0,3.7,21.35,906.5,1006.83,750.68
2018,5,10,13,30,784.0,194.0,3.8,21.1,891.0,1010.0,754.87
2018,5,10,13,45,799.0,178.5,3.9,20.8,872.0,1012.6,758.92
2018,5,10,14,0,814.0,163.0,4.0,20.5,853.0,1011.15,760.38
2018,5,10,14,15,777.0,172.5,4.0,20.25,811.5,979.97,741.0
2018,5,10,14,30,740.0,182.0,4.0,20.0,770.0,954.1,725.39
2018,5,10,14,45,791.5,150.5,4.05,19.75,752.5,953.09,727.21
2018,5,10,15,0,843.0,119.0,4.1,19.5,735.0,953.27,729.82
2018,5,10,15,15,828.5,116.5,4.1,19.5,692.0,918.52,707.23
2018,5,10,15,30,814.0,114.0,4.1,19.5,649.0,881.2,682.93
2018,5,10,15,45,794.0,110.5,4.1,18.9,601.0,835.65,654.02
2018,5,10,16,0,774.0,107.0,4.1,18.3,553.0,788.41,623.38
2018,5,10,16,15,747.0,104.0,4.0,17.85,502.5,738.39,589.37
2018,5,10,16,30,720.0,101.0,3.9,17.4,452.0,684.37,551.69
2018,5,10,16,45,685.0,95.5,3.85,16.95,399.5,621.58,506.04
2018,5,10,17,0,650.0,90.0,3.8,16.5,347.0,559.81,458.88
2018,5,10,17,15,597.5,85.5,3.7,15.95,295.5,489.73,403.45
2018,5,10,17,30,545.0,81.0,3.6,15.4,244.0,423.06,348.88
2018,5,10,17,45,470.0,73.5,3.45,14.85,194.5,345.41,283.53
2018,5,10,18,0,395.0,66.0,3.3,14.3,145.0,273.06,220.86
2018,5,10,18,15,295.5,54.0,3.2,13.9,103.5,197.09,154.41
2018,5,10,18,30,196.0,42.0,3.1,13.5,62.0,132.78,95.64
2018,5,10,18,45,108.5,25.0,2.95,13.15,35.0,65.06,0.0
2018,5,10,19,0,21.0,8.0,2.8,12.8,8.0,12.08,0.0
2018,5,10,19,15,10.5,4.0,2.85,12.75,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,11,4,45,7.5,1.5,1.25,10.7,1.5,0.0,0.0
2018,5,11,5,0,15.0,3.0,1.3,10.8,3.0,0.0,0.0
2018,5,11,5,15,73.5,15.5,1.6,11.4,20.5,14.1,0.0
2018,5,11,5,30,132.0,28.0,1.9,12.0,38.0,21.92,9.64
2018,5,11,5,45,192.5,43.0,2.15,12.6,70.0,33.14,23.03
2018,5,11,6,0,253.0,58.0,2.4,13.2,102.0,43.96,33.28
2018,5,11,6,15,310.5,71.0,2.6,13.85,143.5,52.87,41.53
2018,5,11,6,30,368.0,84.0,2.8,14.5,185.0,61.44,49.25
2018,5,11,6,45,440.5,92.5,3.05,15.15,238.0,66.54,53.68
2018,5,11,7,0,513.0,101.0,3.3,15.8,291.0,71.74,58.03
2018,5,11,7,15,555.0,107.5,3.35,16.35,341.0,73.87,59.61
2018,5,11,7,30,597.0,114.0,3.4,16.9,391.0,81.52,65.94
2018,5,11,7,45,560.0,140.5,3.5,17.45,424.0,139.0,89.4
2018,5,11,8,0,523.0,167.0,3.6,18.0,457.0,191.77,129.07
2018,5,11,8,15,528.5,181.5,3.65,18.55,496.5,240.02,168.29
2018,5,11,8,30,534.0,196.0,3.7,19.1,536.0,288.95,209.81
2018,5,11,8,45,525.5,216.5,3.75,19.65,570.5,338.45,252.2
2018,5,11,9,0,517.0,237.0,3.8,20.2,605.0,386.86,292.84
2018,5,11,9,15,528.5,250.0,3.9,20.8,644.5,436.98,333.45
2018,5,11,9,30,540.0,263.0,4.0,21.4,684.0,487.87,373.62
2018,5,11,9,45,605.5,248.5,4.15,21.95,739.0,546.4,419.02
2018,5,11,10,0,671.0,234.0,4.3,22.5,794.0,610.16,467.58
2018,5,11,10,15,706.5,225.5,4.35,22.85,832.0,664.25,508.18
2018,5,11,10,30,742.0,217.0,4.4,23.2,870.0,719.75,549.02
2018,5,11,10,45,737.0,227.0,4.45,23.6,888.0,762.56,579.26
2018,5,11,11,0,732.0,237.0,4.5,24.0,906.0,803.06,607.31
2018,5,11,11,15,828.5,183.5,4.5,24.2,950.5,862.73,649.98
2018,5,11,11,30,925.0,130.0,4.5,24.4,995.0,921.16,688.85
2018,5,11,11,45,941.0,121.0,4.55,24.6,1005.0,958.12,713.15
2018,5,11,12,0,957.0,112.0,4.6,24.8,1015.0,992.44,735.7
2018,5,11,12,15,955.5,112.5,4.6,24.9,1011.5,1016.55,751.29
2018,5,11,12,30,954.0,113.0,4.6,25.0,1008.0,1037.07,764.58
2018,5,11,12,45,951.0,114.0,4.6,25.15,998.0,1052.92,774.71
2018,5,11,13,0,948.0,115.0,4.6,25.3,988.0,1064.97,782.46
2018,5,11,13,15,944.0,113.5,4.6,25.35,969.0,1069.63,785.81
2018,5,11,13,30,940.0,112.0,4.6,25.4,950.0,1070.36,786.76
2018,5,11,13,45,935.5,110.5,4.6,25.5,924.5,1066.66,784.82
2018,5,11,14,0,931.0,109.0,4.6,25.6,899.0,1059.08,780.48
2018,5,11,14,15,923.5,107.0,4.65,25.65,866.5,1044.16,772.07
2018,5,11,14,30,916.0,105.0,4.7,25.7,834.0,1025.56,761.32
2018,5,11,14,45,906.0,103.0,4.75,25.7,795.5,1001.0,746.77
2018,5,11,15,0,896.0,101.0,4.8,25.7,757.0,973.14,729.99
2018,5,11,15,15,881.5,99.5,4.8,25.7,713.0,938.59,708.17
2018,5,11,15,30,867.0,98.0,4.8,25.7,669.0,901.39,684.43
2018,5,11,15,45,850.5,94.5,4.8,25.5,621.0,865.69,662.09
2018,5,11,16,0,834.0,91.0,4.8,25.3,573.0,819.55,632.06
2018,5,11,16,15,815.0,87.5,4.6,24.9,523.5,769.65,598.31
2018,5,11,16,30,796.0,84.0,4.4,24.5,474.0,718.47,563.23
2018,5,11,16,45,768.0,79.5,4.2,24.15,421.5,658.72,521.27
2018,5,11,17,0,740.0,75.0,4.0,23.8,369.0,599.14,477.32
2018,5,11,17,15,699.5,70.0,3.65,22.95,316.0,534.4,427.74
2018,5,11,17,30,659.0,65.0,3.3,22.1,263.0,469.44,376.2
2018,5,11,17,45,599.0,58.5,2.95,21.3,212.0,395.3,315.45
2018,5,11,18,0,539.0,52.0,2.6,20.5,161.0,326.37,256.79
2018,5,11,18,15,443.5,43.0,2.45,19.7,116.0,246.02,188.05
2018,5,11,18,30,348.0,34.0,2.3,18.9,71.0,176.05,124.6
2018,5,11,18,45,210.0,22.0,2.15,18.1,41.0,94.9,10.25
2018,5,11,19,0,72.0,10.0,2.0,17.3,11.0,25.57,0.0
2018,5,11,19,15,36.0,5.0,2.0,17.1,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,12,4,45,12.5,2.0,1.2,12.1,2.0,0.0,0.0
2018,5,12,5,0,25.0,4.0,1.2,12.3,4.0,0.0,0.0
2018,5,12,5,15,139.5,16.5,1.2,13.3,27.0,15.01,0.0
2018,5,12,5,30,254.0,29.0,1.2,14.3,50.0,24.16,11.74
2018,5,12,5,45,365.0,38.5,1.2,15.3,91.5,31.02,21.03
2018,5,12,6,0,476.0,48.0,1.2,16.3,133.0,37.71,27.44
2018,5,12,6,15,546.5,55.0,1.35,17.05,182.5,41.94,31.43
2018,5,12,6,30,617.0,62.0,1.5,17.8,232.0,46.08,35.13
2018,5,12,6,45,664.0,67.0,1.65,18.55,284.5,48.42,37.09
2018,5,12,7,0,711.0,72.0,1.8,19.3,337.0,55.62,43.19
2018,5,12,7,15,744.0,76.0,1.9,20.0,390.0,57.19,44.29
2018,5,12,7,30,777.0,80.0,2.0,20.7,443.0,66.25,43.49
2018,5,12,7,45,802.0,83.0,2.1,21.4,494.5,121.1,64.55
2018,5,12,8,0,827.0,86.0,2.2,22.1,546.0,178.97,103.54
2018,5,12,8,15,845.5,89.0,2.2,22.55,595.0,238.32,151.42
2018,5,12,8,30,864.0,92.0,2.2,23.0,644.0,305.13,207.87
2018,5,12,8,45,878.5,94.0,2.2,23.5,689.0,364.95,259.27
2018,5,12,9,0,893.0,96.0,2.2,24.0,734.0,425.41,310.22
2018,5,12,9,15,899.5,100.0,2.25,24.3,772.5,484.37,359.01
2018,5,12,9,30,906.0,104.0,2.3,24.6,811.0,542.59,405.62
2018,5,12,9,45,908.5,109.0,2.3,24.95,843.5,598.49,448.68
2018,5,12,10,0,911.0,114.0,2.3,25.3,876.0,652.78,489.07
2018,5,12,10,15,916.0,115.0,2.4,25.5,902.0,703.47,526.56
2018,5,12,10,30,921.0,116.0,2.5,25.7,928.0,752.31,561.84
2018,5,12,10,45,925.0,117.0,2.6,25.9,948.5,798.36,593.31
2018,5,12,11,0,929.0,118.0,2.7,26.1,969.0,842.09,622.17
2018,5,12,11,15,930.0,119.0,2.8,26.2,980.5,880.84,647.76
2018,5,12,11,30,931.0,120.0,2.9,26.3,992.0,916.71,671.38
2018,5,12,11,45,931.0,120.0,3.0,26.35,996.0,947.76,691.92
2018,5,12,12,0,931.0,120.0,3.1,26.4,1000.0,975.58,710.39
2018,5,12,12,15,924.0,123.5,3.2,26.4,994.5,996.82,724.77
2018,5,12,12,30,917.0,127.0,3.3,26.4,989.0,1014.41,736.93
2018,5,12,12,45,907.0,131.5,3.4,26.35,976.5,1026.36,745.7
2018,5,12,13,0,897.0,136.0,3.5,26.3,964.0,1034.56,752.22
2018,5,12,13,15,891.0,135.5,3.6,26.15,944.5,1038.09,756.15
2018,5,12,13,30,885.0,135.0,3.7,26.0,925.0,1037.9,757.82
2018,5,12,13,45,878.0,134.5,3.85,25.85,900.0,1033.01,756.9
2018,5,12,14,0,871.0,134.0,4.0,25.7,875.0,1024.49,753.7
2018,5,12,14,15,861.0,132.5,4.0,25.4,842.0,1008.4,745.05
2018,5,12,14,30,851.0,131.0,4.0,25.1,809.0,999.85,741.56
2018,5,12,14,45,838.0,129.0,4.05,24.8,770.5,973.37,726.36
2018,5,12,15,0,825.0,127.0,4.1,24.5,732.0,943.87,709.15
2018,5,12,15,15,810.0,124.0,4.1,24.5,689.0,908.58,686.78
2018,5,12,15,30,795.0,121.0,4.1,24.5,646.0,870.81,662.56
2018,5,12,15,45,774.5,117.5,4.1,23.65,598.5,825.46,634.89
2018,5,12,16,0,754.0,114.0,4.1,22.8,551.0,782.54,608.43
2018,5,12,16,15,727.5,109.5,4.0,22.3,500.5,728.41,572.03
2018,5,12,16,30,701.0,105.0,3.9,21.8,450.0,673.83,534.61
2018,5,12,16,45,667.5,100.0,3.8,21.25,399.0,613.58,491.3
2018,5,12,17,0,634.0,95.0,3.7,20.7,348.0,554.22,446.79
2018,5,12,17,15,589.0,88.0,3.4,20.05,297.0,486.75,394.22
2018,5,12,17,30,544.0,81.0,3.1,19.4,246.0,422.12,342.2
2018,5,12,17,45,480.0,72.0,2.85,18.75,197.5,348.81,281.6
2018,5,12,18,0,416.0,63.0,2.6,18.1,149.0,281.21,223.93
2018,5,12,18,15,322.5,51.0,2.3,17.3,106.5,203.78,157.58
2018,5,12,18,30,229.0,39.0,2.0,16.5,64.0,139.75,100.48
2018,5,12,18,45,131.5,23.5,1.65,15.75,36.5,74.24,14.72
2018,5,12,19,0,34.0,8.0,1.3,15.0,9.0,15.06,0.0
2018,5,12,19,15,17.0,4.0,1.3,14.75,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.65,13.25,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.7,13.3,4.0,0.0,0.0
2018,5,13,5,15,71.5,19.0,2.8,13.45,24.5,17.28,0.0
2018,5,13,5,30,135.0,34.0,2.9,13.6,45.0,27.13,14.5
2018,5,13,5,45,230.5,48.5,3.0,13.75,83.5,37.44,26.73
2018,5,13,6,0,326.0,63.0,3.1,13.9,122.0,47.92,36.71
2018,5,13,6,15,238.5,77.5,3.05,14.15,128.0,59.86,47.7
2018,5,13,6,30,151.0,92.0,3.0,14.4,134.0,69.52,56.44
2018,5,13,6,45,282.0,105.5,2.95,14.65,204.0,79.25,65.01
2018,5,13,7,0,413.0,119.0,2.9,14.9,274.0,83.14,68.27
2018,5,13,7,15,528.5,116.5,2.85,15.35,345.0,80.39,65.54
2018,5,13,7,30,644.0,114.0,2.8,15.8,416.0,83.27,59.22
2018,5,13,7,45,675.5,117.5,2.75,16.3,466.0,131.51,79.03
2018,5,13,8,0,707.0,121.0,2.7,16.8,516.0,183.69,114.85
2018,5,13,8,15,730.0,124.5,2.7,17.35,563.5,237.82,158.95
2018,5,13,8,30,753.0,128.0,2.7,17.9,611.0,294.37,207.54
