Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,8,45,772.0,131.0,2.65,18.5,655.5,355.8,260.28
2018,5,13,9,0,791.0,134.0,2.6,19.1,700.0,413.6,309.34
2018,5,13,9,15,812.5,131.5,2.65,19.6,740.5,469.09,355.69
2018,5,13,9,30,834.0,129.0,2.7,20.1,781.0,525.63,401.51
2018,5,13,9,45,854.5,124.0,2.7,20.55,817.0,581.18,445.15
2018,5,13,10,0,875.0,119.0,2.7,21.0,853.0,635.21,486.38
2018,5,13,10,15,882.0,120.0,2.75,21.4,880.0,685.4,523.79
2018,5,13,10,30,889.0,121.0,2.8,21.8,907.0,734.03,559.08
2018,5,13,10,45,894.0,122.0,2.9,22.15,927.0,779.39,590.75
2018,5,13,11,0,899.0,123.0,3.0,22.5,947.0,822.61,619.61
2018,5,13,11,15,901.5,123.5,3.05,22.75,959.5,861.0,644.86
2018,5,13,11,30,904.0,124.0,3.1,23.0,972.0,896.7,668.16
2018,5,13,11,45,905.5,123.5,3.2,23.2,976.5,927.77,688.72
2018,5,13,12,0,907.0,123.0,3.3,23.4,981.0,955.79,707.25
2018,5,13,12,15,896.0,130.5,3.4,23.45,976.0,976.45,721.34
2018,5,13,12,30,885.0,138.0,3.5,23.5,971.0,993.46,733.15
2018,5,13,12,45,869.5,145.5,3.55,23.55,956.5,1002.43,739.41
2018,5,13,13,0,854.0,153.0,3.6,23.6,942.0,1007.67,743.4
2018,5,13,13,15,849.0,152.0,3.65,23.5,924.0,1023.88,755.22
2018,5,13,13,30,844.0,151.0,3.7,23.4,906.0,1024.3,756.66
2018,5,13,13,45,836.5,150.5,3.75,23.3,881.0,1019.08,754.62
2018,5,13,14,0,829.0,150.0,3.8,23.2,856.0,1010.3,750.37
2018,5,13,14,15,820.5,147.0,3.8,23.0,824.5,994.36,741.4
2018,5,13,14,30,812.0,144.0,3.8,22.8,793.0,975.04,730.29
2018,5,13,14,45,800.5,141.5,3.8,22.55,756.0,950.14,715.56
2018,5,13,15,0,789.0,139.0,3.8,22.3,719.0,922.27,698.79
2018,5,13,15,15,773.5,135.5,3.8,22.3,676.5,886.84,676.06
2018,5,13,15,30,758.0,132.0,3.8,22.3,634.0,849.05,651.56
2018,5,13,15,45,741.0,127.0,3.75,21.6,588.5,811.0,628.11
2018,5,13,16,0,724.0,122.0,3.7,20.9,543.0,766.39,599.56
2018,5,13,16,15,702.5,116.0,3.65,20.45,495.0,715.62,565.41
2018,5,13,16,30,681.0,110.0,3.6,20.0,447.0,664.09,530.03
2018,5,13,16,45,650.0,103.5,3.5,19.5,396.5,604.76,486.77
2018,5,13,17,0,619.0,97.0,3.4,19.0,346.0,546.18,442.59
2018,5,13,17,15,575.0,90.0,3.3,18.4,295.5,480.08,391.15
2018,5,13,17,30,531.0,83.0,3.2,17.8,245.0,416.72,340.11
2018,5,13,17,45,469.5,73.5,3.1,17.15,197.0,344.86,280.49
2018,5,13,18,0,408.0,64.0,3.0,16.5,149.0,275.93,221.52
2018,5,13,18,15,318.0,52.5,2.8,15.95,107.5,203.58,158.68
2018,5,13,18,30,228.0,41.0,2.6,15.4,66.0,141.61,103.04
2018,5,13,18,45,133.5,25.5,2.35,14.8,38.5,77.67,22.22
2018,5,13,19,0,39.0,10.0,2.1,14.2,11.0,18.04,0.0
2018,5,13,19,15,19.5,5.0,2.1,13.9,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.85,11.35,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.8,11.4,2.0,1.82,0.0
2018,5,14,5,15,2.0,8.5,1.85,11.6,8.5,7.73,0.0
2018,5,14,5,30,0.0,15.0,1.9,11.8,15.0,13.19,4.47
2018,5,14,5,45,0.0,27.5,1.95,12.0,27.5,24.23,15.53
2018,5,14,6,0,0.0,40.0,2.0,12.2,40.0,35.3,25.83
2018,5,14,6,15,0.0,57.0,1.95,12.7,57.0,49.73,38.99
2018,5,14,6,30,0.0,74.0,1.9,13.2,74.0,63.89,51.72
2018,5,14,6,45,1.0,94.0,1.9,13.65,94.5,80.19,66.1
2018,5,14,7,0,2.0,114.0,1.9,14.1,115.0,96.3,80.03
2018,5,14,7,15,9.5,140.0,1.9,14.6,144.5,116.59,97.33
2018,5,14,7,30,17.0,166.0,1.9,15.1,174.0,137.0,109.17
2018,5,14,7,45,18.5,183.5,1.9,15.65,193.0,153.67,121.64
2018,5,14,8,0,20.0,201.0,1.9,16.2,212.0,170.63,134.48
2018,5,14,8,15,32.0,228.5,1.95,16.7,248.0,190.8,149.53
2018,5,14,8,30,44.0,256.0,2.0,17.2,284.0,219.51,171.43
2018,5,14,8,45,111.5,292.5,2.05,17.75,370.5,270.12,209.05
2018,5,14,9,0,179.0,329.0,2.1,18.3,457.0,334.61,257.66
2018,5,14,9,15,265.0,327.5,2.15,18.75,529.0,383.47,294.5
2018,5,14,9,30,351.0,326.0,2.2,19.2,601.0,445.46,341.56
2018,5,14,9,45,554.0,252.5,2.3,19.65,708.0,521.0,399.62
2018,5,14,10,0,757.0,179.0,2.4,20.1,815.0,615.49,471.5
2018,5,14,10,15,799.5,164.5,2.5,20.45,855.0,671.31,513.21
2018,5,14,10,30,842.0,150.0,2.6,20.8,895.0,728.76,555.49
2018,5,14,10,45,847.5,150.5,2.75,21.1,914.5,773.39,587.79
2018,5,14,11,0,853.0,151.0,2.9,21.4,934.0,810.39,613.2
2018,5,14,11,15,856.5,151.0,3.0,21.6,946.5,847.69,638.36
2018,5,14,11,30,860.0,151.0,3.1,21.8,959.0,882.52,661.7
2018,5,14,11,45,862.0,150.5,3.2,21.95,964.0,912.97,682.15
2018,5,14,12,0,864.0,150.0,3.3,22.1,969.0,940.58,700.69
2018,5,14,12,15,862.5,151.0,3.35,22.1,966.5,963.31,716.07
2018,5,14,12,30,861.0,152.0,3.4,22.1,964.0,982.82,729.4
2018,5,14,12,45,858.0,151.5,3.5,22.15,953.0,996.16,738.95
2018,5,14,13,0,855.0,151.0,3.6,22.2,942.0,1006.03,746.36
2018,5,14,13,15,852.5,149.5,3.6,22.05,925.5,1011.93,751.14
2018,5,14,13,30,850.0,148.0,3.6,21.9,909.0,1014.26,753.72
2018,5,14,13,45,845.0,145.5,3.65,21.75,884.5,1021.57,760.14
2018,5,14,14,0,840.0,143.0,3.7,21.6,860.0,1013.09,756.13
2018,5,14,14,15,832.0,140.5,3.7,21.35,829.0,998.06,747.89
2018,5,14,14,30,824.0,138.0,3.7,21.1,798.0,979.63,737.46
2018,5,14,14,45,813.5,135.0,3.75,20.8,761.0,954.97,723.29
2018,5,14,15,0,803.0,132.0,3.8,20.5,724.0,927.28,707.01
2018,5,14,15,15,788.0,129.0,3.8,20.5,681.5,892.58,684.66
2018,5,14,15,30,773.0,126.0,3.8,20.5,639.0,855.46,660.5
2018,5,14,15,45,755.5,121.5,3.7,19.85,593.5,812.37,632.95
2018,5,14,16,0,738.0,117.0,3.6,19.2,548.0,771.74,606.81
2018,5,14,16,15,714.5,112.5,3.55,18.7,499.5,720.67,572.41
2018,5,14,16,30,691.0,108.0,3.5,18.2,451.0,668.96,536.86
2018,5,14,16,45,659.0,102.5,3.45,17.75,400.5,609.71,493.64
2018,5,14,17,0,627.0,97.0,3.4,17.3,350.0,551.25,449.34
2018,5,14,17,15,583.0,90.0,3.35,16.65,299.5,484.83,397.55
2018,5,14,17,30,539.0,83.0,3.3,16.0,249.0,421.13,346.09
2018,5,14,17,45,476.0,74.0,3.25,15.4,200.5,348.65,285.58
2018,5,14,18,0,413.0,65.0,3.2,14.8,152.0,279.25,225.84
2018,5,14,18,15,321.5,53.5,3.05,14.25,110.0,206.0,161.88
2018,5,14,18,30,230.0,42.0,2.9,13.7,68.0,143.25,105.51
2018,5,14,18,45,135.0,26.5,2.75,13.2,40.0,79.7,28.6
2018,5,14,19,0,40.0,11.0,2.6,12.7,12.0,19.18,0.0
2018,5,14,19,15,20.0,5.5,2.6,12.55,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.3,11.0,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.3,11.1,1.0,0.91,0.0
2018,5,15,5,15,0.0,6.0,1.5,11.5,6.0,5.46,0.0
2018,5,15,5,30,0.0,11.0,1.7,11.9,11.0,9.66,1.9
2018,5,15,5,45,0.0,19.5,1.85,12.3,19.5,17.15,9.36
2018,5,15,6,0,0.0,28.0,2.0,12.7,28.0,24.65,16.34
2018,5,15,6,15,0.0,38.5,2.0,13.2,38.5,33.94,24.83
2018,5,15,6,30,0.0,49.0,2.0,13.7,49.0,43.24,33.21
2018,5,15,6,45,0.0,77.5,1.95,14.15,77.5,67.53,54.78
2018,5,15,7,0,0.0,106.0,1.9,14.6,106.0,90.38,74.69
2018,5,15,7,15,4.0,131.5,1.85,15.0,133.5,110.48,91.85
2018,5,15,7,30,8.0,157.0,1.8,15.4,161.0,130.55,103.79
2018,5,15,7,45,14.0,179.0,1.8,15.85,186.5,150.12,118.78
2018,5,15,8,0,20.0,201.0,1.8,16.3,212.0,170.69,134.44
2018,5,15,8,15,28.5,226.5,1.8,16.75,244.0,188.7,147.88
2018,5,15,8,30,37.0,252.0,1.8,17.2,276.0,214.79,167.79
2018,5,15,8,45,33.0,262.5,1.8,17.7,285.0,227.15,177.09
2018,5,15,9,0,29.0,273.0,1.8,18.2,294.0,238.92,185.83
2018,5,15,9,15,39.5,303.0,1.85,18.65,333.0,271.9,210.78
2018,5,15,9,30,50.0,333.0,1.9,19.1,372.0,306.65,236.77
2018,5,15,9,45,96.0,366.0,1.95,19.6,445.0,365.07,280.53
2018,5,15,10,0,142.0,399.0,2.0,20.1,518.0,428.21,327.19
2018,5,15,10,15,172.5,416.0,2.1,20.5,565.5,474.76,361.22
2018,5,15,10,30,203.0,433.0,2.2,20.9,613.0,524.19,397.08
2018,5,15,10,45,362.0,377.0,2.3,21.3,706.5,610.48,461.93
2018,5,15,11,0,521.0,321.0,2.4,21.7,800.0,710.43,535.06
2018,5,15,11,15,698.0,231.0,2.55,21.95,882.0,800.61,601.67
2018,5,15,11,30,875.0,141.0,2.7,22.2,964.0,886.0,660.64
2018,5,15,11,45,877.0,140.5,2.8,22.45,969.0,916.75,680.44
2018,5,15,12,0,879.0,140.0,2.9,22.7,974.0,944.6,698.76
2018,5,15,12,15,876.5,140.5,3.0,22.8,970.0,966.13,713.33
2018,5,15,12,30,874.0,141.0,3.1,22.9,966.0,984.34,725.83
2018,5,15,12,45,870.0,141.5,3.2,22.95,955.0,997.69,735.38
2018,5,15,13,0,866.0,142.0,3.3,23.0,944.0,1007.55,742.77
2018,5,15,13,15,862.5,141.0,3.4,22.9,927.0,1012.89,747.77
2018,5,15,13,30,859.0,140.0,3.5,22.8,910.0,1014.65,750.56
2018,5,15,13,45,853.0,138.5,3.55,22.65,885.5,1009.81,748.91
2018,5,15,14,0,847.0,137.0,3.6,22.5,861.0,1001.43,745.05
2018,5,15,14,15,839.0,135.0,3.65,22.15,830.0,998.32,745.44
2018,5,15,14,30,831.0,133.0,3.7,21.8,799.0,980.35,735.89
2018,5,15,14,45,821.0,130.0,3.75,21.45,762.5,956.06,722.16
2018,5,15,15,0,811.0,127.0,3.8,21.1,726.0,928.71,706.29
2018,5,15,15,15,796.5,124.0,3.8,21.1,684.0,894.33,684.22
2018,5,15,15,30,782.0,121.0,3.8,21.1,642.0,857.49,660.32
2018,5,15,15,45,762.5,118.0,3.85,20.05,596.0,814.11,634.33
2018,5,15,16,0,743.0,115.0,3.9,19.0,550.0,773.07,609.45
2018,5,15,16,15,718.5,110.5,3.9,18.4,501.0,721.09,574.63
2018,5,15,16,30,694.0,106.0,3.9,17.8,452.0,668.54,538.62
2018,5,15,16,45,662.0,100.5,3.85,17.25,401.5,609.24,495.37
2018,5,15,17,0,630.0,95.0,3.8,16.7,351.0,550.73,450.93
2018,5,15,17,15,577.0,89.0,3.7,16.2,298.5,479.81,394.89
2018,5,15,17,30,524.0,83.0,3.6,15.7,246.0,412.48,339.96
2018,5,15,17,45,435.0,74.0,3.5,15.25,192.5,323.22,265.5
2018,5,15,18,0,346.0,65.0,3.4,14.8,139.0,248.21,201.05
2018,5,15,18,15,279.0,53.0,3.2,14.45,102.5,188.01,147.81
2018,5,15,18,30,212.0,41.0,3.0,14.1,66.0,135.5,99.97
2018,5,15,18,45,113.0,25.0,2.85,13.75,37.5,71.8,29.29
2018,5,15,19,0,14.0,9.0,2.7,13.4,9.0,11.4,0.0
2018,5,15,19,15,7.0,4.5,2.5,13.2,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,4,45,12.0,2.5,1.3,10.05,2.5,0.0,0.0
2018,5,16,5,0,24.0,5.0,1.3,10.3,5.0,4.55,0.0
2018,5,16,5,15,127.5,19.5,1.6,11.0,30.0,15.47,0.0
2018,5,16,5,30,231.0,34.0,1.9,11.7,55.0,26.68,15.53
2018,5,16,5,45,333.5,44.5,2.2,12.4,96.0,36.02,25.84
2018,5,16,6,0,436.0,55.0,2.5,13.1,137.0,43.33,32.87
2018,5,16,6,15,309.5,77.0,2.5,13.5,144.0,57.04,45.37
2018,5,16,6,30,183.0,99.0,2.5,13.9,151.0,74.44,60.93
2018,5,16,6,45,361.5,101.0,2.5,14.3,230.0,71.75,58.45
2018,5,16,7,0,540.0,103.0,2.5,14.7,309.0,72.77,59.16
2018,5,16,7,15,641.0,97.0,2.5,15.15,376.0,65.96,52.89
2018,5,16,7,30,742.0,91.0,2.5,15.6,443.0,76.17,51.34
2018,5,16,7,45,685.0,113.5,2.45,16.0,466.5,130.43,77.5
2018,5,16,8,0,628.0,136.0,2.4,16.4,490.0,184.54,119.06
2018,5,16,8,15,456.5,181.0,2.4,16.8,450.0,225.86,160.56
2018,5,16,8,30,285.0,226.0,2.4,17.2,410.0,250.7,188.47
2018,5,16,8,45,194.5,203.0,2.4,17.6,332.5,225.21,172.31
2018,5,16,9,0,104.0,180.0,2.4,18.0,255.0,191.57,148.2
2018,5,16,9,15,56.5,195.0,2.5,18.35,236.0,192.66,149.75
2018,5,16,9,30,9.0,210.0,2.6,18.7,217.0,187.97,145.83
2018,5,16,9,45,66.0,268.0,2.65,19.05,323.5,268.06,208.43
2018,5,16,10,0,123.0,326.0,2.7,19.4,430.0,356.8,276.4
2018,5,16,10,15,243.0,342.5,2.8,19.65,555.5,458.88,354.41
2018,5,16,10,30,363.0,359.0,2.9,19.9,681.0,573.5,440.02
2018,5,16,10,45,413.5,310.5,2.95,20.15,685.0,593.53,455.65
2018,5,16,11,0,464.0,262.0,3.0,20.4,689.0,612.66,471.29
2018,5,16,11,15,240.5,235.0,3.05,20.55,456.5,426.93,331.38
2018,5,16,11,30,17.0,208.0,3.1,20.7,224.0,204.58,156.63
2018,5,16,11,45,13.5,213.5,3.1,20.85,226.5,203.44,155.95
2018,5,16,12,0,10.0,219.0,3.1,21.0,229.0,206.02,157.72
2018,5,16,12,15,14.5,265.0,3.2,21.0,279.0,253.06,194.11
2018,5,16,12,30,19.0,311.0,3.3,21.0,329.0,300.95,230.71
2018,5,16,12,45,19.5,312.0,3.35,21.05,330.5,303.51,232.62
2018,5,16,13,0,20.0,313.0,3.4,21.1,332.0,306.0,234.64
2018,5,16,13,15,25.5,328.0,3.4,21.05,351.5,340.3,260.99
2018,5,16,13,30,31.0,343.0,3.4,21.0,371.0,362.83,278.31
2018,5,16,13,45,76.5,321.5,3.45,20.95,387.5,388.4,299.88
2018,5,16,14,0,122.0,300.0,3.5,20.9,404.0,428.6,332.26
2018,5,16,14,15,159.5,301.0,3.5,20.75,432.0,467.81,363.32
2018,5,16,14,30,197.0,302.0,3.5,20.6,460.0,521.75,404.95
2018,5,16,14,45,426.5,239.0,3.55,20.45,561.0,691.57,536.83
2018,5,16,15,0,656.0,176.0,3.6,20.3,662.0,841.04,648.04
2018,5,16,15,15,728.5,149.0,3.6,20.3,659.5,863.85,664.46
2018,5,16,15,30,801.0,122.0,3.6,20.3,657.0,875.13,673.85
2018,5,16,15,45,784.0,118.0,3.65,19.7,610.5,832.28,647.01
2018,5,16,16,0,767.0,114.0,3.7,19.1,564.0,787.57,618.69
2018,5,16,16,15,745.5,109.0,3.65,18.65,515.0,740.42,587.23
2018,5,16,16,30,724.0,104.0,3.6,18.2,466.0,688.54,551.62
2018,5,16,16,45,694.5,98.5,3.6,17.8,415.0,629.81,509.44
2018,5,16,17,0,665.0,93.0,3.6,17.4,364.0,571.57,465.54
2018,5,16,17,15,624.0,86.0,3.5,16.85,312.5,505.36,413.84
2018,5,16,17,30,583.0,79.0,3.4,16.3,261.0,441.53,362.24
2018,5,16,17,45,525.5,70.5,3.3,15.8,212.0,370.34,302.78
2018,5,16,18,0,468.0,62.0,3.2,15.3,163.0,304.13,245.51
2018,5,16,18,15,379.0,52.0,2.9,14.8,119.5,229.02,179.85
2018,5,16,18,30,290.0,42.0,2.6,14.3,76.0,163.54,121.09
2018,5,16,18,45,178.5,27.0,2.25,13.75,45.0,93.59,43.5
2018,5,16,19,0,67.0,12.0,1.9,13.2,14.0,26.33,0.0
2018,5,16,19,15,33.5,6.0,1.8,12.9,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,17,4,45,4.0,2.0,1.45,11.55,2.0,0.0,0.0
2018,5,17,5,0,8.0,4.0,1.6,11.8,4.0,3.64,0.0
2018,5,17,5,15,43.0,17.5,1.8,12.2,21.0,14.32,0.0
2018,5,17,5,30,78.0,31.0,2.0,12.6,38.0,24.96,14.36
2018,5,17,5,45,229.0,46.5,2.25,13.0,86.0,35.7,25.54
2018,5,17,6,0,380.0,62.0,2.5,13.4,134.0,47.13,36.21
2018,5,17,6,15,309.0,79.5,2.55,13.85,149.5,58.84,46.92
2018,5,17,6,30,238.0,97.0,2.6,14.3,165.0,73.36,59.89
2018,5,17,6,45,265.5,116.0,2.6,14.75,206.0,86.13,71.04
2018,5,17,7,0,293.0,135.0,2.6,15.2,247.0,98.42,81.54
2018,5,17,7,15,268.5,161.5,2.6,15.65,275.5,114.51,95.16
2018,5,17,7,30,244.0,188.0,2.6,16.1,304.0,134.24,104.13
2018,5,17,7,45,317.5,194.5,2.6,16.6,363.0,165.04,119.29
2018,5,17,8,0,391.0,201.0,2.6,17.1,422.0,198.18,140.05
2018,5,17,8,15,378.0,226.5,2.55,17.5,455.0,248.17,180.98
2018,5,17,8,30,365.0,252.0,2.5,17.9,488.0,290.71,216.7
2018,5,17,8,45,357.5,274.0,2.5,18.35,518.5,331.22,250.41
2018,5,17,9,0,350.0,296.0,2.5,18.8,549.0,370.96,282.83
2018,5,17,9,15,531.0,238.0,2.55,19.2,645.0,428.09,326.79
2018,5,17,9,30,712.0,180.0,2.6,19.6,741.0,504.57,386.32
2018,5,17,9,45,786.5,152.5,2.6,20.0,796.5,566.43,434.5
2018,5,17,10,0,861.0,125.0,2.6,20.4,852.0,630.95,483.79
2018,5,17,10,15,867.0,126.5,2.7,20.7,878.0,680.02,520.76
2018,5,17,10,30,873.0,128.0,2.8,21.0,904.0,727.48,555.77
2018,5,17,10,45,878.0,128.5,2.85,21.35,923.5,771.54,586.7
2018,5,17,11,0,883.0,129.0,2.9,21.7,943.0,813.49,614.53
2018,5,17,11,15,886.0,129.5,3.0,21.9,955.5,851.54,640.11
2018,5,17,11,30,889.0,130.0,3.1,22.1,968.0,887.0,663.82
2018,5,17,11,45,889.5,130.0,3.15,22.3,972.5,917.08,683.5
2018,5,17,12,0,890.0,130.0,3.2,22.5,977.0,944.16,701.15
2018,5,17,12,15,889.5,129.5,3.3,22.55,974.0,966.71,716.58
2018,5,17,12,30,889.0,129.0,3.4,22.6,971.0,985.97,729.92
2018,5,17,12,45,888.0,127.5,3.5,22.7,960.5,1000.38,740.01
2018,5,17,13,0,887.0,126.0,3.6,22.8,950.0,1011.25,747.91
2018,5,17,13,15,883.0,124.5,3.7,22.65,932.0,1015.54,752.31
2018,5,17,13,30,879.0,123.0,3.8,22.5,914.0,1016.15,754.44
2018,5,17,13,45,874.0,122.0,3.9,22.4,890.0,1012.63,753.81
2018,5,17,14,0,869.0,121.0,4.0,22.3,866.0,1005.51,750.91
2018,5,17,14,15,861.5,119.0,4.05,22.05,835.0,991.32,743.47
2018,5,17,14,30,854.0,117.0,4.1,21.8,804.0,973.71,733.81
2018,5,17,14,45,844.0,114.0,4.15,21.5,767.0,949.32,719.68
2018,5,17,15,0,834.0,111.0,4.2,21.2,730.0,921.87,703.41
2018,5,17,15,15,820.0,109.0,4.2,21.2,688.5,897.94,688.47
2018,5,17,15,30,806.0,107.0,4.2,21.2,647.0,862.17,665.13
2018,5,17,15,45,789.0,103.5,4.2,20.4,601.0,819.8,638.91
2018,5,17,16,0,772.0,100.0,4.2,19.6,555.0,775.6,610.9
2018,5,17,16,15,750.5,96.5,4.15,19.1,507.0,726.28,577.66
2018,5,17,16,30,729.0,93.0,4.1,18.6,459.0,676.04,543.09
2018,5,17,16,45,698.5,88.5,4.05,18.05,408.5,620.53,503.57
2018,5,17,17,0,668.0,84.0,4.0,17.5,358.0,562.81,459.85
2018,5,17,17,15,625.0,79.0,3.9,16.9,307.5,497.73,408.77
2018,5,17,17,30,582.0,74.0,3.8,16.3,257.0,435.23,357.99
2018,5,17,17,45,521.5,67.0,3.7,15.7,208.5,364.4,298.68
2018,5,17,18,0,461.0,60.0,3.6,15.1,160.0,298.83,241.88
2018,5,17,18,15,369.5,50.5,3.5,14.75,117.5,223.79,176.19
2018,5,17,18,30,278.0,41.0,3.4,14.4,75.0,157.91,117.34
2018,5,17,18,45,168.5,27.0,3.3,14.0,45.0,91.07,45.69
2018,5,17,19,0,59.0,13.0,3.2,13.6,15.0,25.42,0.0
2018,5,17,19,15,29.5,6.5,3.15,13.5,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,18,4,45,1.0,1.0,2.6,12.35,1.0,0.0,0.0
2018,5,18,5,0,2.0,2.0,2.6,12.4,2.0,1.82,0.0
2018,5,18,5,15,1.0,4.5,2.7,12.55,4.5,3.94,0.0
2018,5,18,5,30,0.0,7.0,2.8,12.7,7.0,6.14,0.0
2018,5,18,5,45,0.0,12.0,2.85,12.9,12.0,10.53,3.58
2018,5,18,6,0,0.0,17.0,2.9,13.1,17.0,14.94,7.68
2018,5,18,6,15,0.0,21.5,2.95,13.45,21.5,18.91,11.34
2018,5,18,6,30,0.0,26.0,3.0,13.8,26.0,22.88,14.95
2018,5,18,6,45,0.0,42.5,3.0,14.15,42.5,37.47,28.0
2018,5,18,7,0,0.0,59.0,3.0,14.5,59.0,52.11,40.91
2018,5,18,7,15,0.0,75.5,3.0,14.75,75.5,66.78,53.7
2018,5,18,7,30,0.0,92.0,3.0,15.0,92.0,80.88,62.8
2018,5,18,7,45,0.0,104.0,2.95,15.25,104.0,91.12,71.05
2018,5,18,8,0,0.0,116.0,2.9,15.5,116.0,101.43,79.26
2018,5,18,8,15,0.0,130.0,2.9,15.95,130.0,113.46,88.75
2018,5,18,8,30,0.0,144.0,2.9,16.4,144.0,125.57,98.2
2018,5,18,8,45,0.5,150.5,2.9,16.8,151.0,131.67,102.7
2018,5,18,9,0,1.0,157.0,2.9,17.2,158.0,137.83,107.25
2018,5,18,9,15,5.5,188.5,2.9,17.7,193.0,167.02,130.14
2018,5,18,9,30,10.0,220.0,2.9,18.2,228.0,196.91,153.29
2018,5,18,9,45,63.0,286.5,2.9,18.65,339.5,281.61,219.24
2018,5,18,10,0,116.0,353.0,2.9,19.1,451.0,374.48,290.0
2018,5,18,10,15,309.0,332.5,2.9,19.5,605.0,492.78,380.81
2018,5,18,10,30,502.0,312.0,2.9,19.9,759.0,631.48,484.14
2018,5,18,10,45,693.0,222.5,2.95,20.3,854.0,722.65,552.42
2018,5,18,11,0,884.0,133.0,3.0,20.7,949.0,817.23,620.42
2018,5,18,11,15,862.5,149.5,3.05,20.95,954.5,849.11,641.02
2018,5,18,11,30,841.0,166.0,3.1,21.2,960.0,885.63,665.17
2018,5,18,11,45,680.0,263.5,3.15,21.4,907.5,868.93,651.69
2018,5,18,12,0,519.0,361.0,3.2,21.6,855.0,836.97,625.33
2018,5,18,12,15,576.0,327.0,3.3,21.65,874.0,876.82,655.25
2018,5,18,12,30,633.0,293.0,3.4,21.7,893.0,916.29,684.26
2018,5,18,12,45,705.0,246.0,3.45,21.75,907.5,956.93,713.85
2018,5,18,13,0,777.0,199.0,3.5,21.8,922.0,985.72,733.39
2018,5,18,13,15,680.0,252.5,3.55,21.65,876.5,961.5,718.12
2018,5,18,13,30,583.0,306.0,3.6,21.5,831.0,921.6,689.74
2018,5,18,13,45,560.5,305.5,3.6,21.35,799.0,902.13,677.49
2018,5,18,14,0,538.0,305.0,3.6,21.2,767.0,880.08,663.27
2018,5,18,14,15,564.5,279.5,3.6,20.95,749.0,878.23,664.79
2018,5,18,14,30,591.0,254.0,3.6,20.7,731.0,877.19,666.7
2018,5,18,14,45,606.0,231.5,3.55,20.45,701.0,861.38,657.97
2018,5,18,15,0,621.0,209.0,3.5,20.2,671.0,841.86,646.75
2018,5,18,15,15,612.0,197.0,3.5,20.2,630.5,807.43,623.96
2018,5,18,15,30,603.0,185.0,3.5,20.2,590.0,770.78,599.43
2018,5,18,15,45,652.5,154.5,3.5,19.4,564.5,762.89,597.72
2018,5,18,16,0,702.0,124.0,3.5,18.6,539.0,748.12,590.55
2018,5,18,16,15,702.0,113.5,3.55,18.0,498.0,710.31,566.09
2018,5,18,16,30,702.0,103.0,3.6,17.4,457.0,670.07,539.44
2018,5,18,16,45,670.5,99.5,3.65,16.8,408.0,613.31,498.66
2018,5,18,17,0,639.0,96.0,3.7,16.2,359.0,557.22,456.44
2018,5,18,17,15,597.5,89.0,3.65,15.65,308.5,492.02,405.26
2018,5,18,17,30,556.0,82.0,3.6,15.1,258.0,429.29,354.29
2018,5,18,17,45,498.0,73.5,3.55,14.55,210.0,359.28,295.6
2018,5,18,18,0,440.0,65.0,3.5,14.0,162.0,294.29,239.25
2018,5,18,18,15,350.0,55.0,3.45,13.7,119.5,218.67,173.03
2018,5,18,18,30,260.0,45.0,3.4,13.4,77.0,156.4,117.21
2018,5,18,18,45,156.5,29.0,3.35,13.1,46.0,90.53,48.62
2018,5,18,19,0,53.0,13.0,3.3,12.8,15.0,24.06,0.0
2018,5,18,19,15,26.5,6.5,3.3,12.7,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,19,4,45,3.5,2.0,3.85,12.15,2.0,0.0,0.0
2018,5,19,5,0,7.0,4.0,3.8,12.2,4.0,3.64,0.0
2018,5,19,5,15,63.0,18.5,3.85,12.25,24.5,15.14,0.0
2018,5,19,5,30,119.0,33.0,3.9,12.3,45.0,26.56,16.06
2018,5,19,5,45,109.5,33.0,3.9,12.4,48.5,26.8,17.87
2018,5,19,6,0,100.0,33.0,3.9,12.5,52.0,26.76,18.26
2018,5,19,6,15,71.5,52.5,3.95,12.6,68.5,43.98,33.89
2018,5,19,6,30,43.0,72.0,4.0,12.7,85.0,61.34,49.55
2018,5,19,6,45,66.0,109.5,4.0,12.8,133.0,89.14,74.29
2018,5,19,7,0,89.0,147.0,4.0,12.9,181.0,115.24,97.16
2018,5,19,7,15,84.0,167.0,4.0,13.3,203.0,129.44,109.14
2018,5,19,7,30,79.0,187.0,4.0,13.7,225.0,145.21,115.99
2018,5,19,7,45,71.5,207.0,4.05,14.1,244.0,167.11,131.64
2018,5,19,8,0,64.0,227.0,4.1,14.5,263.0,188.34,148.23
2018,5,19,8,15,114.5,256.0,4.1,14.85,327.5,220.96,172.12
2018,5,19,8,30,165.0,285.0,4.1,15.2,392.0,266.72,207.24
2018,5,19,8,45,216.0,300.5,4.1,15.5,451.0,309.65,240.68
2018,5,19,9,0,267.0,316.0,4.1,15.8,510.0,353.82,275.52
2018,5,19,9,15,342.5,310.5,4.15,16.2,573.0,403.78,314.89
2018,5,19,9,30,418.0,305.0,4.2,16.6,636.0,459.07,358.54
2018,5,19,9,45,529.0,273.0,4.2,16.95,709.5,522.62,408.59
2018,5,19,10,0,640.0,241.0,4.2,17.3,783.0,594.82,464.81
2018,5,19,10,15,758.0,190.5,4.25,17.6,852.0,664.79,519.35
2018,5,19,10,30,876.0,140.0,4.3,17.9,921.0,738.8,576.28
2018,5,19,10,45,882.0,140.5,4.3,18.2,941.5,783.75,608.84
2018,5,19,11,0,888.0,141.0,4.3,18.5,962.0,826.69,638.12
2018,5,19,11,15,888.5,144.0,4.35,18.65,974.5,865.08,664.5
2018,5,19,11,30,889.0,147.0,4.4,18.8,987.0,900.77,688.94
2018,5,19,11,45,886.0,150.0,4.4,18.9,991.0,930.56,708.95
2018,5,19,12,0,883.0,153.0,4.4,19.0,995.0,957.23,726.79
2018,5,19,12,15,879.5,155.0,4.45,18.95,991.5,979.36,742.4
2018,5,19,12,30,876.0,157.0,4.5,18.9,988.0,998.19,755.86
2018,5,19,12,45,869.5,159.0,4.55,18.85,976.5,1010.71,765.14
2018,5,19,13,0,863.0,161.0,4.6,18.8,965.0,1032.36,780.81
2018,5,19,13,15,858.5,160.0,4.65,18.65,947.0,1037.12,785.34
2018,5,19,13,30,854.0,159.0,4.7,18.5,929.0,1038.2,787.63
2018,5,19,13,45,848.5,157.5,4.7,18.35,905.0,1034.09,786.06
2018,5,19,14,0,843.0,156.0,4.7,18.2,881.0,1026.35,782.17
2018,5,19,14,15,833.5,154.0,4.7,18.0,849.5,1010.56,773.02
2018,5,19,14,30,824.0,152.0,4.7,17.8,818.0,991.39,761.64
2018,5,19,14,45,811.0,150.0,4.7,17.55,780.0,965.61,745.83
2018,5,19,15,0,798.0,148.0,4.7,17.3,742.0,936.87,727.93
2018,5,19,15,15,782.5,144.5,4.7,17.3,699.5,901.49,704.52
2018,5,19,15,30,767.0,141.0,4.7,17.3,657.0,869.1,683.15
2018,5,19,15,45,742.5,139.0,4.65,16.7,609.5,823.11,652.89
2018,5,19,16,0,718.0,137.0,4.6,16.1,562.0,775.83,621.27
2018,5,19,16,15,682.0,135.5,4.6,15.75,511.5,718.98,581.52
2018,5,19,16,30,646.0,134.0,4.6,15.4,461.0,662.31,540.14
2018,5,19,16,45,600.5,129.5,4.55,15.0,408.0,596.24,489.94
2018,5,19,17,0,555.0,125.0,4.5,14.6,355.0,527.32,436.29
2018,5,19,17,15,456.5,109.5,4.4,14.15,281.5,421.89,351.38
2018,5,19,17,30,358.0,94.0,4.3,13.7,208.0,324.99,271.2
2018,5,19,17,45,189.5,57.5,4.2,13.25,117.0,175.68,145.2
2018,5,19,18,0,21.0,21.0,4.1,12.8,26.0,30.94,20.96
2018,5,19,18,15,10.5,15.5,4.0,12.5,18.0,18.15,9.73
2018,5,19,18,30,0.0,10.0,3.9,12.2,10.0,8.78,1.63
2018,5,19,18,45,0.5,7.0,3.8,11.9,7.0,6.28,0.0
2018,5,19,19,0,1.0,4.0,3.7,11.6,4.0,3.87,0.0
2018,5,19,19,15,0.5,2.0,3.7,11.55,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,3.4,11.6,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.4,11.6,2.0,1.82,0.0
2018,5,20,5,15,0.5,3.5,3.45,11.75,3.5,3.07,0.0
2018,5,20,5,30,0.0,5.0,3.5,11.9,5.0,4.38,0.0
2018,5,20,5,45,0.0,11.5,3.55,12.0,11.5,10.09,3.24
2018,5,20,6,0,0.0,18.0,3.6,12.1,18.0,15.82,8.52
2018,5,20,6,15,0.0,29.0,3.6,12.3,29.0,25.53,17.38
2018,5,20,6,30,0.0,40.0,3.6,12.5,40.0,35.26,26.2
2018,5,20,6,45,0.0,49.5,3.65,12.7,49.5,43.68,33.73
2018,5,20,7,0,0.0,59.0,3.7,12.9,59.0,52.11,41.17
2018,5,20,7,15,0.5,90.0,3.7,13.2,90.0,78.84,64.7
2018,5,20,7,30,1.0,121.0,3.7,13.5,121.0,103.9,82.51
2018,5,20,7,45,8.5,145.0,3.75,13.75,149.5,124.41,98.9
2018,5,20,8,0,16.0,169.0,3.8,14.0,178.0,146.05,115.96
2018,5,20,8,15,60.0,207.0,3.75,14.0,245.5,181.3,142.67
2018,5,20,8,30,104.0,245.0,3.7,14.0,313.0,222.38,174.49
2018,5,20,8,45,105.0,267.0,3.7,14.0,339.5,249.24,196.44
2018,5,20,9,0,106.0,289.0,3.7,14.0,366.0,276.56,218.61
2018,5,20,9,15,90.0,309.0,3.7,14.05,377.0,298.53,236.35
2018,5,20,9,30,74.0,329.0,3.7,14.1,388.0,314.95,249.28
2018,5,20,9,45,63.5,345.0,3.7,14.15,397.0,329.63,260.58
2018,5,20,10,0,53.0,361.0,3.7,14.2,406.0,343.34,270.92
2018,5,20,10,15,109.5,384.5,3.75,14.4,481.0,406.43,320.27
2018,5,20,10,30,166.0,408.0,3.8,14.6,556.0,475.8,373.77
2018,5,20,10,45,357.5,359.0,3.85,14.85,687.0,589.37,462.95
2018,5,20,11,0,549.0,310.0,3.9,15.1,818.0,719.98,562.5
2018,5,20,11,15,563.0,307.0,3.95,15.5,834.0,755.42,587.47
2018,5,20,11,30,577.0,304.0,4.0,15.9,850.0,788.76,611.23
2018,5,20,11,45,474.0,363.5,4.05,16.35,813.5,777.33,599.24
2018,5,20,12,0,371.0,423.0,4.1,16.8,777.0,750.97,576.74
2018,5,20,12,15,404.5,401.5,4.15,17.1,786.5,784.74,601.77
2018,5,20,12,30,438.0,380.0,4.2,17.4,796.0,811.13,621.22
2018,5,20,12,45,463.0,368.5,4.25,17.75,804.0,837.28,639.99
2018,5,20,13,0,488.0,357.0,4.3,18.1,812.0,861.6,657.43
2018,5,20,13,15,455.5,365.5,4.35,18.0,784.0,846.28,646.65
2018,5,20,13,30,423.0,374.0,4.4,17.9,756.0,828.29,634.29
2018,5,20,13,45,399.5,371.5,4.45,17.75,724.5,806.14,619.5
2018,5,20,14,0,376.0,369.0,4.5,17.6,693.0,768.57,593.86
2018,5,20,14,15,341.0,362.5,4.45,17.15,648.5,727.17,564.92
2018,5,20,14,30,306.0,356.0,4.4,16.7,604.0,684.77,534.91
2018,5,20,14,45,238.5,350.0,4.4,16.25,538.0,611.05,480.52
2018,5,20,15,0,171.0,344.0,4.4,15.8,472.0,522.33,413.88
2018,5,20,15,15,122.5,307.5,4.4,15.8,396.5,436.09,347.74
2018,5,20,15,30,74.0,271.0,4.4,15.8,321.0,336.21,269.44
2018,5,20,15,45,74.5,254.5,4.25,14.95,302.0,318.62,257.2
2018,5,20,16,0,75.0,238.0,4.1,14.1,283.0,300.71,244.34
2018,5,20,16,15,94.5,225.0,4.0,13.8,276.5,301.56,246.57
2018,5,20,16,30,114.0,212.0,3.9,13.5,270.0,313.42,257.49
2018,5,20,16,45,63.5,154.5,3.85,13.2,186.0,197.98,162.75
2018,5,20,17,0,13.0,97.0,3.8,12.9,102.0,95.97,76.66
2018,5,20,17,15,7.5,86.0,3.7,12.8,89.0,81.9,64.83
2018,5,20,17,30,2.0,75.0,3.6,12.7,76.0,68.38,53.27
2018,5,20,17,45,15.0,75.0,3.55,12.55,78.5,76.17,60.04
2018,5,20,18,0,28.0,75.0,3.5,12.4,81.0,88.34,70.03
2018,5,20,18,15,18.5,57.0,3.45,12.35,60.5,64.9,49.3
2018,5,20,18,30,9.0,39.0,3.4,12.3,40.0,39.45,26.94
2018,5,20,18,45,5.0,24.0,3.35,12.25,24.5,23.37,10.39
2018,5,20,19,0,1.0,9.0,3.3,12.2,9.0,8.42,0.0
2018,5,20,19,15,0.5,4.5,3.25,12.2,4.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.5,1.7,11.9,3.5,0.0,0.0
2018,5,21,5,0,9.0,7.0,1.6,11.9,7.0,6.37,0.0
2018,5,21,5,15,64.5,25.0,1.6,12.1,31.0,20.03,0.0
2018,5,21,5,30,120.0,43.0,1.6,12.3,55.0,33.86,22.43
2018,5,21,5,45,191.5,59.5,1.6,12.5,91.5,46.41,35.11
2018,5,21,6,0,263.0,76.0,1.6,12.7,128.0,58.68,46.64
2018,5,21,6,15,344.5,88.5,1.55,13.1,177.0,65.48,53.0
2018,5,21,6,30,426.0,101.0,1.5,13.5,226.0,73.47,60.17
2018,5,21,6,45,479.5,109.5,1.4,13.9,276.0,78.17,64.2
2018,5,21,7,0,533.0,118.0,1.3,14.3,326.0,82.68,67.92
2018,5,21,7,15,573.0,124.0,1.25,14.9,376.0,85.41,69.94
2018,5,21,7,30,613.0,130.0,1.2,15.5,426.0,96.96,68.72
2018,5,21,7,45,645.0,134.0,1.15,16.05,475.5,143.34,89.0
2018,5,21,8,0,677.0,138.0,1.1,16.6,525.0,193.76,123.64
2018,5,21,8,15,700.0,142.0,1.1,17.3,571.5,246.11,165.64
2018,5,21,8,30,723.0,146.0,1.1,18.0,618.0,300.93,211.65
2018,5,21,8,45,742.0,148.5,1.05,18.65,661.5,355.49,257.63
2018,5,21,9,0,761.0,151.0,1.0,19.3,705.0,411.51,303.72
2018,5,21,9,15,779.0,151.5,1.15,19.95,744.5,470.04,351.1
2018,5,21,9,30,797.0,152.0,1.3,20.6,784.0,525.19,394.73
2018,5,21,9,45,812.5,150.5,1.45,21.2,818.0,577.79,435.41
2018,5,21,10,0,828.0,149.0,1.6,21.8,852.0,630.31,474.9
2018,5,21,10,15,835.0,150.5,1.75,22.2,878.0,679.54,511.33
2018,5,21,10,30,842.0,152.0,1.9,22.6,904.0,727.4,545.96
2018,5,21,10,45,848.0,152.5,2.1,23.05,924.0,772.04,577.93
2018,5,21,11,0,854.0,153.0,2.3,23.5,944.0,809.14,603.24
2018,5,21,11,15,857.5,153.0,2.45,23.75,956.5,846.16,628.07
2018,5,21,11,30,861.0,153.0,2.6,24.0,969.0,880.75,651.17
2018,5,21,11,45,862.5,153.5,2.7,24.25,974.5,911.44,671.24
2018,5,21,12,0,864.0,154.0,2.8,24.5,980.0,939.34,689.45
2018,5,21,12,15,860.5,156.0,2.95,24.5,976.5,960.98,704.66
2018,5,21,12,30,857.0,158.0,3.1,24.5,973.0,979.42,717.89
2018,5,21,12,45,850.0,160.0,3.2,24.55,961.0,1003.33,734.28
2018,5,21,13,0,843.0,162.0,3.3,24.6,949.0,1012.12,740.83
2018,5,21,13,15,839.5,159.5,3.4,24.45,931.0,1016.21,745.12
2018,5,21,13,30,836.0,157.0,3.5,24.3,913.0,1016.67,747.19
2018,5,21,13,45,829.5,155.0,3.55,24.1,888.0,1011.04,745.18
2018,5,21,14,0,823.0,153.0,3.6,23.9,863.0,1001.86,740.96
2018,5,21,14,15,814.5,150.0,3.65,23.65,831.5,986.19,732.67
2018,5,21,14,30,806.0,147.0,3.7,23.4,800.0,967.2,722.23
2018,5,21,14,45,794.5,143.5,3.75,23.1,763.0,941.59,707.46
2018,5,21,15,0,783.0,140.0,3.8,22.8,726.0,913.06,690.64
2018,5,21,15,15,768.0,137.0,3.8,22.8,684.5,879.12,668.91
2018,5,21,15,30,753.0,134.0,3.8,22.8,643.0,842.84,645.42
2018,5,21,15,45,734.5,129.5,3.8,21.85,597.5,804.46,622.52
2018,5,21,16,0,716.0,125.0,3.8,20.9,552.0,759.79,594.62
2018,5,21,16,15,693.5,119.5,3.75,20.2,504.0,709.5,561.26
2018,5,21,16,30,671.0,114.0,3.7,19.5,456.0,658.56,526.64
2018,5,21,16,45,640.0,107.5,3.7,18.8,406.0,600.07,484.33
2018,5,21,17,0,609.0,101.0,3.7,18.1,356.0,542.34,441.23
2018,5,21,17,15,565.0,94.5,3.7,17.3,306.0,477.65,391.19
2018,5,21,17,30,521.0,88.0,3.7,16.5,256.0,415.67,341.51
2018,5,21,17,45,460.5,79.0,3.65,15.65,208.5,341.55,280.27
2018,5,21,18,0,400.0,70.0,3.6,14.8,161.0,278.3,226.02
2018,5,21,18,15,313.5,59.0,3.6,14.3,119.5,208.3,165.03
2018,5,21,18,30,227.0,48.0,3.6,13.8,78.0,147.99,111.71
2018,5,21,18,45,136.5,31.5,3.6,13.25,47.5,89.07,54.04
2018,5,21,19,0,46.0,15.0,3.6,12.7,17.0,24.33,0.0
2018,5,21,19,15,23.0,7.5,3.6,12.55,8.5,6.82,0.0
2018,5,21,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,4,45,5.5,2.5,2.9,11.85,2.5,0.0,0.0
2018,5,22,5,0,11.0,5.0,2.9,11.9,5.0,4.55,0.0
2018,5,22,5,15,40.5,14.0,2.95,12.1,17.5,11.66,0.0
2018,5,22,5,30,70.0,23.0,3.0,12.3,30.0,18.91,10.13
2018,5,22,5,45,115.5,33.5,3.05,12.45,53.0,27.21,18.31
2018,5,22,6,0,161.0,44.0,3.1,12.6,76.0,32.66,23.55
2018,5,22,6,15,96.0,51.5,3.1,12.9,72.0,40.53,30.79
2018,5,22,6,30,31.0,59.0,3.1,13.2,68.0,51.4,40.58
2018,5,22,6,45,29.5,96.5,3.1,13.45,106.5,80.05,66.03
2018,5,22,7,0,28.0,134.0,3.1,13.7,145.0,106.74,89.33
2018,5,22,7,15,51.0,166.0,3.05,14.05,189.5,128.75,108.13
2018,5,22,7,30,74.0,198.0,3.0,14.4,234.0,152.02,121.15
2018,5,22,7,45,65.5,214.5,3.0,14.75,249.0,171.59,134.97
2018,5,22,8,0,57.0,231.0,3.0,15.1,264.0,190.11,149.34
2018,5,22,8,15,51.5,247.5,3.05,15.65,279.0,208.26,163.59
2018,5,22,8,30,46.0,264.0,3.1,16.2,294.0,225.81,177.35
2018,5,22,8,45,60.5,290.0,3.1,16.75,332.5,256.28,200.66
2018,5,22,9,0,75.0,316.0,3.1,17.3,371.0,288.91,225.53
2018,5,22,9,15,96.0,343.5,3.2,17.7,417.5,327.63,255.12
2018,5,22,9,30,117.0,371.0,3.3,18.1,464.0,366.06,284.32
2018,5,22,9,45,140.5,391.0,3.35,18.55,507.0,406.48,314.75
2018,5,22,10,0,164.0,411.0,3.4,19.0,550.0,449.5,346.84
2018,5,22,10,15,226.0,413.5,3.45,19.3,612.0,505.57,389.15
2018,5,22,10,30,288.0,416.0,3.5,19.6,674.0,567.4,435.28
2018,5,22,10,45,355.0,397.5,3.6,19.9,722.0,620.11,474.77
2018,5,22,11,0,422.0,379.0,3.7,20.2,770.0,679.68,518.84
2018,5,22,11,15,621.0,274.5,3.75,20.3,859.0,771.95,589.56
2018,5,22,11,30,820.0,170.0,3.8,20.4,948.0,868.69,660.0
2018,5,22,11,45,856.0,151.0,3.85,20.5,966.5,902.8,682.7
2018,5,22,12,0,892.0,132.0,3.9,20.6,985.0,944.32,710.82
2018,5,22,12,15,889.0,133.5,3.95,20.5,982.0,966.38,726.11
2018,5,22,12,30,886.0,135.0,4.0,20.4,979.0,985.13,739.38
2018,5,22,12,45,881.0,137.0,4.0,20.3,968.5,999.03,749.16
2018,5,22,13,0,876.0,139.0,4.0,20.2,958.0,1009.42,756.73
2018,5,22,13,15,871.5,138.5,4.05,20.0,940.5,1014.35,761.37
2018,5,22,13,30,867.0,138.0,4.1,19.8,923.0,1015.69,763.77
2018,5,22,13,45,860.5,137.0,4.1,19.65,898.5,1010.96,761.75
2018,5,22,14,0,854.0,136.0,4.1,19.5,874.0,1002.69,757.5
2018,5,22,14,15,845.0,134.0,4.1,19.25,842.5,987.46,748.92
2018,5,22,14,30,836.0,132.0,4.1,19.0,811.0,979.68,745.57
2018,5,22,14,45,824.5,130.5,4.1,18.8,774.5,955.77,730.99
2018,5,22,15,0,813.0,129.0,4.1,18.6,738.0,928.88,714.43
2018,5,22,15,15,799.0,125.5,4.1,18.6,696.0,894.67,692.13
2018,5,22,15,30,785.0,122.0,4.1,18.6,654.0,858.0,667.98
2018,5,22,15,45,766.0,119.5,4.0,18.05,608.5,815.87,640.59
2018,5,22,16,0,747.0,117.0,3.9,17.5,563.0,775.94,614.47
2018,5,22,16,15,722.5,112.5,3.85,17.1,514.0,724.18,579.02
2018,5,22,16,30,698.0,108.0,3.8,16.7,465.0,671.83,542.49
2018,5,22,16,45,665.5,103.5,3.75,16.3,415.0,613.52,499.58
2018,5,22,17,0,633.0,99.0,3.7,15.9,365.0,555.99,455.65
2018,5,22,17,15,589.5,92.5,3.65,15.45,314.5,490.56,404.14
2018,5,22,17,30,546.0,86.0,3.6,15.0,264.0,427.75,353.08
2018,5,22,17,45,486.5,78.0,3.5,14.5,216.0,358.09,294.73
2018,5,22,18,0,427.0,70.0,3.4,14.0,168.0,290.73,236.68
2018,5,22,18,15,342.5,59.0,3.3,13.65,125.0,220.01,174.75
2018,5,22,18,30,258.0,48.0,3.2,13.3,82.0,158.68,120.21
2018,5,22,18,45,160.5,32.5,3.1,12.95,50.5,97.73,61.13
2018,5,22,19,0,63.0,17.0,3.0,12.6,19.0,30.13,0.0
2018,5,22,19,15,31.5,8.5,3.0,12.55,9.5,7.73,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
