Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,4,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,23,4,45,0.5,1.5,1.95,12.0,1.5,0.0,0.0
2018,5,23,5,0,1.0,3.0,2.0,12.0,3.0,2.73,0.0
2018,5,23,5,15,11.5,12.0,2.1,12.2,13.0,10.77,0.0
2018,5,23,5,30,22.0,21.0,2.2,12.4,23.0,18.26,9.66
2018,5,23,5,45,123.0,34.5,2.3,12.55,58.0,27.99,19.02
2018,5,23,6,0,224.0,48.0,2.4,12.7,93.0,35.84,26.4
2018,5,23,6,15,139.5,69.0,2.4,12.95,99.5,53.44,42.34
2018,5,23,6,30,55.0,90.0,2.4,13.2,106.0,74.51,61.19
2018,5,23,6,45,29.0,104.0,2.45,13.45,112.5,85.33,70.68
2018,5,23,7,0,3.0,118.0,2.5,13.7,119.0,99.67,83.08
2018,5,23,7,15,44.0,155.5,2.55,14.1,176.5,122.2,102.36
2018,5,23,7,30,85.0,193.0,2.6,14.5,234.0,149.39,118.73
2018,5,23,7,45,59.5,198.5,2.65,14.85,229.0,160.87,126.31
2018,5,23,8,0,34.0,204.0,2.7,15.2,224.0,168.5,132.69
2018,5,23,8,15,22.0,204.5,2.8,15.55,218.0,177.52,140.05
2018,5,23,8,30,10.0,205.0,2.9,15.9,212.0,177.76,140.23
2018,5,23,8,45,13.5,227.0,3.0,16.3,236.5,198.59,156.36
2018,5,23,9,0,17.0,249.0,3.1,16.7,261.0,220.03,172.84
2018,5,23,9,15,18.5,262.5,3.2,17.2,276.5,234.25,183.47
2018,5,23,9,30,20.0,276.0,3.3,17.7,292.0,248.69,194.22
2018,5,23,9,45,30.5,313.0,3.4,18.2,338.5,285.13,222.02
2018,5,23,10,0,41.0,350.0,3.5,18.7,385.0,326.65,253.4
2018,5,23,10,15,46.0,369.5,3.6,19.0,410.0,351.67,272.03
2018,5,23,10,30,51.0,389.0,3.7,19.3,435.0,377.48,291.19
2018,5,23,10,45,42.5,379.0,3.75,19.65,418.0,368.26,283.53
2018,5,23,11,0,34.0,369.0,3.8,20.0,401.0,357.75,274.98
2018,5,23,11,15,65.5,386.5,3.85,20.1,448.5,403.67,310.33
2018,5,23,11,30,97.0,404.0,3.9,20.2,496.0,458.71,351.96
2018,5,23,11,45,203.5,403.0,3.95,20.35,597.5,559.53,429.0
2018,5,23,12,0,310.0,402.0,4.0,20.5,699.0,673.82,513.77
2018,5,23,12,15,368.5,382.5,4.0,20.5,734.5,722.73,549.93
2018,5,23,12,30,427.0,363.0,4.0,20.5,770.0,782.62,593.65
2018,5,23,12,45,648.5,253.0,3.95,20.5,863.5,905.08,685.14
2018,5,23,13,0,870.0,143.0,3.9,20.5,957.0,1006.63,754.05
2018,5,23,13,15,886.5,130.5,3.9,20.45,947.0,1020.69,763.32
2018,5,23,13,30,903.0,118.0,3.9,20.4,937.0,1030.86,770.8
2018,5,23,13,45,899.5,116.0,3.9,20.3,913.0,1027.86,769.77
2018,5,23,14,0,896.0,114.0,3.9,20.2,889.0,1021.16,766.48
2018,5,23,14,15,890.5,111.5,3.9,20.05,859.0,1008.3,759.32
2018,5,23,14,30,885.0,109.0,3.9,19.9,829.0,991.88,749.89
2018,5,23,14,45,877.0,107.0,3.85,19.7,793.0,970.16,736.73
2018,5,23,15,0,869.0,105.0,3.8,19.5,757.0,945.23,721.42
2018,5,23,15,15,856.0,103.0,3.8,19.5,715.0,912.64,700.55
2018,5,23,15,30,843.0,101.0,3.8,19.5,673.0,877.45,677.77
2018,5,23,15,45,827.5,97.5,3.8,18.9,627.0,843.78,657.42
2018,5,23,16,0,812.0,94.0,3.8,18.3,581.0,799.88,629.35
2018,5,23,16,15,791.5,90.5,3.75,17.85,532.0,750.25,596.05
2018,5,23,16,30,771.0,87.0,3.7,17.4,483.0,699.55,561.33
2018,5,23,16,45,743.5,83.0,3.65,17.0,432.0,642.5,520.92
2018,5,23,17,0,716.0,79.0,3.6,16.6,381.0,585.61,478.2
2018,5,23,17,15,677.0,74.0,3.5,16.05,329.5,523.35,429.54
2018,5,23,17,30,638.0,69.0,3.4,15.5,278.0,460.92,379.09
2018,5,23,17,45,582.5,63.0,3.3,14.95,228.5,391.28,320.99
2018,5,23,18,0,527.0,57.0,3.2,14.4,179.0,326.28,264.77
2018,5,23,18,15,442.5,49.5,3.05,13.9,134.5,252.84,200.37
2018,5,23,18,30,358.0,42.0,2.9,13.4,90.0,188.06,142.3
2018,5,23,18,45,236.0,29.5,2.75,12.9,56.0,117.07,74.7
2018,5,23,19,0,114.0,17.0,2.6,12.4,22.0,42.06,0.0
2018,5,23,19,15,57.0,8.5,2.6,12.25,11.0,17.88,0.0
2018,5,23,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,24,4,45,14.0,4.0,1.95,11.0,4.0,0.0,0.0
2018,5,24,5,0,28.0,8.0,2.0,11.1,8.0,7.28,0.0
2018,5,24,5,15,122.0,24.0,2.0,11.4,35.5,18.93,0.0
2018,5,24,5,30,216.0,40.0,2.0,11.7,63.0,31.17,20.63
2018,5,24,5,45,164.5,33.0,2.0,11.95,56.0,24.99,16.45
2018,5,24,6,0,113.0,26.0,2.0,12.2,49.0,19.18,11.57
2018,5,24,6,15,56.5,29.0,1.95,12.65,40.5,23.31,15.39
2018,5,24,6,30,0.0,32.0,1.9,13.1,32.0,28.18,19.8
2018,5,24,6,45,0.0,48.0,1.9,13.55,48.0,42.35,32.44
2018,5,24,7,0,0.0,64.0,1.9,14.0,64.0,56.55,44.93
2018,5,24,7,15,0.0,79.5,1.9,14.6,79.5,70.34,56.83
2018,5,24,7,30,0.0,95.0,1.9,15.2,95.0,83.38,64.78
2018,5,24,7,45,0.0,100.5,1.9,15.75,100.5,88.31,68.49
2018,5,24,8,0,0.0,106.0,1.9,16.3,106.0,93.21,72.14
2018,5,24,8,15,0.0,103.5,1.9,16.85,103.5,91.36,70.23
2018,5,24,8,30,0.0,101.0,1.9,17.4,101.0,89.37,68.25
2018,5,24,8,45,2.5,141.0,1.95,17.9,143.0,124.35,96.21
2018,5,24,9,0,5.0,181.0,2.0,18.4,185.0,159.52,123.83
2018,5,24,9,15,12.0,227.0,2.05,18.9,236.5,202.07,156.79
2018,5,24,9,30,19.0,273.0,2.1,19.4,288.0,245.68,190.05
2018,5,24,9,45,32.5,317.0,2.15,19.85,344.0,289.4,223.0
2018,5,24,10,0,46.0,361.0,2.2,20.3,400.0,338.62,259.65
2018,5,24,10,15,39.0,357.5,2.3,20.7,391.5,336.87,257.62
2018,5,24,10,30,32.0,354.0,2.4,21.1,383.0,334.03,254.95
2018,5,24,10,45,22.0,297.5,2.45,21.45,317.5,281.42,214.82
2018,5,24,11,0,12.0,241.0,2.5,21.8,252.0,223.7,170.5
2018,5,24,11,15,8.0,199.5,2.6,22.0,207.0,184.46,140.21
2018,5,24,11,30,4.0,158.0,2.7,22.2,162.0,144.52,109.04
2018,5,24,11,45,3.0,143.5,2.8,22.45,146.5,130.95,98.37
2018,5,24,12,0,2.0,129.0,2.9,22.7,131.0,117.22,87.51
2018,5,24,12,15,7.0,179.5,3.0,22.6,186.0,167.74,127.18
2018,5,24,12,30,12.0,230.0,3.1,22.5,241.0,219.03,166.93
2018,5,24,12,45,46.0,324.5,3.2,22.4,367.5,351.48,268.53
2018,5,24,13,0,80.0,419.0,3.3,22.3,494.0,480.9,364.77
2018,5,24,13,15,61.5,398.0,3.45,21.8,455.0,444.77,338.35
2018,5,24,13,30,43.0,377.0,3.6,21.3,416.0,407.69,311.53
2018,5,24,13,45,39.0,356.5,3.7,20.8,391.0,384.92,295.59
2018,5,24,14,0,35.0,336.0,3.8,20.3,366.0,361.68,279.07
2018,5,24,14,15,24.5,296.0,3.9,19.65,316.5,311.61,241.76
2018,5,24,14,30,14.0,256.0,4.0,19.0,267.0,248.98,193.99
2018,5,24,14,45,11.5,235.5,4.1,18.4,244.5,227.19,177.75
2018,5,24,15,0,9.0,215.0,4.2,17.8,222.0,205.39,161.23
2018,5,24,15,15,9.5,206.5,4.2,17.8,213.5,197.99,155.75
2018,5,24,15,30,10.0,198.0,4.2,17.8,205.0,190.55,150.23
2018,5,24,15,45,7.0,176.0,4.15,16.85,180.5,166.89,131.96
2018,5,24,16,0,4.0,154.0,4.1,15.9,156.0,143.41,113.56
2018,5,24,16,15,37.5,163.5,4.0,15.7,183.0,188.72,152.35
2018,5,24,16,30,71.0,173.0,3.9,15.5,210.0,224.09,182.65
2018,5,24,16,45,67.0,166.5,3.8,15.25,198.5,213.05,173.97
2018,5,24,17,0,63.0,160.0,3.7,15.0,187.0,202.55,165.69
2018,5,24,17,15,140.0,138.5,3.55,14.75,187.5,235.54,194.71
2018,5,24,17,30,217.0,117.0,3.4,14.5,188.0,259.39,215.0
2018,5,24,17,45,195.0,100.0,3.3,14.2,155.5,218.3,179.84
2018,5,24,18,0,173.0,83.0,3.2,13.9,123.0,179.18,145.71
2018,5,24,18,15,134.5,65.5,3.1,13.65,92.0,134.84,106.73
2018,5,24,18,30,96.0,48.0,3.0,13.4,61.0,88.59,66.19
2018,5,24,18,45,53.5,31.0,2.85,13.2,37.5,52.67,32.55
2018,5,24,19,0,11.0,14.0,2.7,13.0,14.0,15.6,0.0
2018,5,24,19,15,5.5,7.0,2.65,12.9,7.0,7.35,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,1.55,12.0,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,1.6,12.1,4.0,3.64,0.0
2018,5,25,5,15,11.0,14.0,1.75,12.3,15.0,12.57,0.0
2018,5,25,5,30,20.0,24.0,1.9,12.5,26.0,21.35,12.38
2018,5,25,5,45,15.5,37.0,2.0,12.7,39.0,32.32,22.86
2018,5,25,6,0,11.0,50.0,2.1,12.9,52.0,43.76,33.44
2018,5,25,6,15,5.5,46.5,2.15,13.25,47.5,41.05,31.24
2018,5,25,6,30,0.0,43.0,2.2,13.6,43.0,37.92,28.47
2018,5,25,6,45,0.0,50.0,2.25,13.95,50.0,44.12,33.96
2018,5,25,7,0,0.0,57.0,2.3,14.3,57.0,50.34,39.35
2018,5,25,7,15,21.0,116.0,2.3,14.7,126.0,95.52,78.91
2018,5,25,7,30,42.0,175.0,2.3,15.1,195.0,137.39,109.07
2018,5,25,7,45,87.0,213.0,2.3,15.55,261.0,172.61,134.41
2018,5,25,8,0,132.0,251.0,2.3,16.0,327.0,207.33,159.11
2018,5,25,8,15,105.0,261.0,2.35,16.3,324.5,228.53,176.86
2018,5,25,8,30,78.0,271.0,2.4,16.6,322.0,239.24,186.29
2018,5,25,8,45,52.0,262.0,2.45,16.95,297.0,232.68,181.71
2018,5,25,9,0,26.0,253.0,2.5,17.3,272.0,221.88,173.42
2018,5,25,9,15,22.0,248.5,2.6,17.65,265.0,220.52,172.07
2018,5,25,9,30,18.0,244.0,2.7,18.0,258.0,220.96,172.07
2018,5,25,9,45,24.0,274.0,2.75,18.4,294.0,249.31,193.78
2018,5,25,10,0,30.0,304.0,2.8,18.8,330.0,281.54,218.21
2018,5,25,10,15,32.0,320.5,2.85,19.0,349.0,300.87,232.66
2018,5,25,10,30,34.0,337.0,2.9,19.2,368.0,320.63,247.4
2018,5,25,10,45,36.0,338.5,2.95,19.45,371.5,327.68,252.43
2018,5,25,11,0,38.0,340.0,3.0,19.7,375.0,334.74,257.52
2018,5,25,11,15,25.5,297.0,3.1,19.7,320.5,289.72,223.05
2018,5,25,11,30,13.0,254.0,3.2,19.7,266.0,238.31,183.38
2018,5,25,11,45,13.0,255.5,3.25,19.7,267.5,240.73,185.35
2018,5,25,12,0,13.0,257.0,3.3,19.7,269.0,243.07,187.17
2018,5,25,12,15,11.5,239.5,3.35,19.7,250.5,226.56,174.42
2018,5,25,12,30,10.0,222.0,3.4,19.7,232.0,209.76,161.44
2018,5,25,12,45,5.0,152.5,3.5,19.7,157.5,141.82,108.17
2018,5,25,13,0,0.0,83.0,3.6,19.7,83.0,74.09,54.2
2018,5,25,13,15,0.0,85.0,3.6,19.6,85.0,75.85,55.73
2018,5,25,13,30,0.0,87.0,3.6,19.5,87.0,77.6,57.21
2018,5,25,13,45,17.5,134.0,3.65,19.4,149.0,143.28,110.63
2018,5,25,14,0,35.0,181.0,3.7,19.3,211.0,206.38,161.32
2018,5,25,14,15,63.0,167.0,3.7,19.15,219.0,231.32,182.39
2018,5,25,14,30,91.0,153.0,3.7,19.0,227.0,244.2,194.09
2018,5,25,14,45,125.0,171.5,3.65,18.85,268.5,307.08,244.75
2018,5,25,15,0,159.0,190.0,3.6,18.7,310.0,357.94,285.54
2018,5,25,15,15,148.5,202.5,3.6,18.7,309.5,345.67,275.94
2018,5,25,15,30,138.0,215.0,3.6,18.7,309.0,346.7,276.76
2018,5,25,15,45,82.0,210.0,3.5,18.3,265.0,289.92,231.28
2018,5,25,16,0,26.0,205.0,3.4,17.9,221.0,223.14,177.28
2018,5,25,16,15,14.0,169.5,3.3,17.7,178.0,167.09,132.52
2018,5,25,16,30,2.0,134.0,3.2,17.5,135.0,123.34,96.97
2018,5,25,16,45,27.0,128.5,3.1,17.25,140.0,143.39,114.72
2018,5,25,17,0,52.0,123.0,3.0,17.0,145.0,154.24,124.65
2018,5,25,17,15,203.5,111.0,2.85,16.7,181.0,253.43,208.97
2018,5,25,17,30,355.0,99.0,2.7,16.4,217.0,328.35,270.24
2018,5,25,17,45,361.5,85.5,2.55,16.1,187.5,297.68,243.47
2018,5,25,18,0,368.0,72.0,2.4,15.8,158.0,265.64,214.63
2018,5,25,18,15,296.0,59.0,2.2,15.4,117.5,200.88,158.47
2018,5,25,18,30,224.0,46.0,2.0,15.0,77.0,144.03,108.63
2018,5,25,18,45,158.0,32.5,1.75,14.6,50.0,96.84,63.37
2018,5,25,19,0,92.0,19.0,1.5,14.2,23.0,48.43,0.0
2018,5,25,19,15,46.0,9.5,1.45,13.95,11.5,16.87,0.0
2018,5,25,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,26,4,45,3.5,2.5,1.5,12.45,2.5,0.0,0.0
2018,5,26,5,0,7.0,5.0,1.6,12.5,5.0,4.55,0.0
2018,5,26,5,15,27.0,14.5,1.75,12.7,17.0,12.68,0.0
2018,5,26,5,30,47.0,24.0,1.9,12.9,29.0,20.74,11.89
2018,5,26,5,45,31.0,32.5,2.05,13.05,36.5,27.8,18.87
2018,5,26,6,0,15.0,41.0,2.2,13.2,44.0,36.16,26.66
2018,5,26,6,15,8.0,53.5,2.2,13.4,55.0,47.29,36.8
2018,5,26,6,30,1.0,66.0,2.2,13.6,66.0,57.97,46.39
2018,5,26,6,45,0.5,61.5,2.2,13.8,61.5,54.33,43.07
2018,5,26,7,0,0.0,57.0,2.2,14.0,57.0,50.34,39.39
2018,5,26,7,15,0.0,69.5,2.15,14.25,69.5,61.45,49.06
2018,5,26,7,30,0.0,82.0,2.1,14.5,82.0,72.58,55.9
2018,5,26,7,45,0.0,72.5,2.1,14.75,72.5,64.15,48.57
2018,5,26,8,0,0.0,63.0,2.1,15.0,63.0,55.74,41.33
2018,5,26,8,15,0.0,67.0,2.05,15.25,67.0,59.32,44.14
2018,5,26,8,30,0.0,71.0,2.0,15.5,71.0,62.9,46.93
2018,5,26,8,45,0.0,93.0,2.0,15.75,93.0,82.53,62.92
2018,5,26,9,0,0.0,115.0,2.0,16.0,115.0,101.62,78.28
2018,5,26,9,15,1.5,138.5,2.0,16.25,139.5,122.67,95.05
2018,5,26,9,30,3.0,162.0,2.0,16.5,164.0,143.96,111.85
2018,5,26,9,45,6.0,187.0,2.0,16.75,192.0,167.66,130.43
2018,5,26,10,0,9.0,212.0,2.0,17.0,220.0,191.84,149.22
2018,5,26,10,15,33.5,294.5,2.05,17.45,324.5,279.59,217.39
2018,5,26,10,30,58.0,377.0,2.1,17.9,429.0,371.56,286.75
2018,5,26,10,45,113.5,417.5,2.15,18.35,522.0,456.01,349.67
2018,5,26,11,0,169.0,458.0,2.2,18.8,615.0,544.5,414.13
2018,5,26,11,15,175.0,461.0,2.3,19.15,625.5,564.27,427.76
2018,5,26,11,30,181.0,464.0,2.4,19.5,636.0,583.88,441.66
2018,5,26,11,45,452.5,346.5,2.5,19.85,780.0,739.14,558.76
2018,5,26,12,0,724.0,229.0,2.6,20.2,924.0,895.04,671.02
2018,5,26,12,15,792.5,192.5,2.65,20.4,951.5,939.27,699.2
2018,5,26,12,30,861.0,156.0,2.7,20.6,979.0,977.71,724.35
2018,5,26,12,45,869.0,148.5,2.8,20.8,972.0,995.28,736.17
2018,5,26,13,0,877.0,141.0,2.9,21.0,965.0,1009.45,746.03
2018,5,26,13,15,874.0,140.0,3.0,21.05,948.5,1015.5,751.1
2018,5,26,13,30,871.0,139.0,3.1,21.1,932.0,1017.96,753.99
2018,5,26,13,45,865.5,138.5,3.2,21.2,908.5,1014.85,753.2
2018,5,26,14,0,860.0,138.0,3.3,21.3,885.0,1008.21,750.2
2018,5,26,14,15,852.0,136.0,3.35,21.2,854.0,994.1,742.51
2018,5,26,14,30,844.0,134.0,3.4,21.1,823.0,987.42,739.95
2018,5,26,14,45,833.0,132.5,3.45,21.05,787.0,964.06,726.0
2018,5,26,15,0,822.0,131.0,3.5,21.0,751.0,937.66,710.09
2018,5,26,15,15,808.5,128.0,3.5,21.0,709.5,904.47,688.98
2018,5,26,15,30,795.0,125.0,3.5,21.0,668.0,868.76,666.02
2018,5,26,15,45,774.5,123.0,3.5,20.6,622.0,825.78,638.73
2018,5,26,16,0,754.0,121.0,3.5,20.2,576.0,785.25,612.82
2018,5,26,16,15,719.0,117.5,3.5,19.85,522.0,726.24,572.84
2018,5,26,16,30,684.0,114.0,3.5,19.5,468.0,667.41,532.19
2018,5,26,16,45,651.5,109.5,3.5,19.1,419.0,609.83,490.3
2018,5,26,17,0,619.0,105.0,3.5,18.7,370.0,553.03,447.67
2018,5,26,17,15,579.0,100.0,3.45,18.15,322.0,492.13,400.55
2018,5,26,17,30,539.0,95.0,3.4,17.6,274.0,433.35,353.55
2018,5,26,17,45,476.5,86.5,3.35,17.05,225.0,358.41,292.06
2018,5,26,18,0,414.0,78.0,3.3,16.5,176.0,293.93,237.26
2018,5,26,18,15,328.0,66.5,3.2,15.95,132.5,222.66,175.95
2018,5,26,18,30,242.0,55.0,3.1,15.4,89.0,160.85,122.06
2018,5,26,18,45,149.0,38.0,3.0,14.85,56.5,95.37,63.26
2018,5,26,19,0,56.0,21.0,2.9,14.3,24.0,39.5,0.0
2018,5,26,19,15,28.0,10.5,2.8,14.1,12.0,14.57,0.0
2018,5,26,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,27,4,45,15.5,5.0,1.15,11.75,5.5,0.0,0.0
2018,5,27,5,0,31.0,10.0,1.2,12.0,11.0,9.1,0.0
2018,5,27,5,15,119.0,26.0,1.35,12.65,38.0,20.47,3.36
2018,5,27,5,30,207.0,42.0,1.5,13.3,65.0,32.66,21.99
2018,5,27,5,45,299.5,54.0,1.65,13.9,106.0,41.37,30.69
2018,5,27,6,0,392.0,66.0,1.8,14.5,147.0,49.85,38.62
2018,5,27,6,15,460.0,74.0,1.8,15.2,194.5,56.38,44.57
2018,5,27,6,30,528.0,82.0,1.8,15.9,242.0,60.63,48.3
2018,5,27,6,45,578.0,87.5,1.8,16.55,292.5,62.63,49.89
2018,5,27,7,0,628.0,93.0,1.8,17.2,343.0,64.59,51.35
2018,5,27,7,15,645.0,102.0,1.85,18.0,389.0,68.74,54.64
2018,5,27,7,30,662.0,111.0,1.9,18.8,435.0,84.48,56.4
2018,5,27,7,45,587.0,145.0,1.95,19.6,455.0,146.74,92.69
2018,5,27,8,0,512.0,179.0,2.0,20.4,475.0,200.11,134.29
2018,5,27,8,15,582.5,171.5,2.05,20.95,534.5,243.9,166.84
2018,5,27,8,30,653.0,164.0,2.1,21.5,594.0,295.23,207.78
2018,5,27,8,45,723.0,148.0,2.2,22.1,653.5,347.61,250.76
2018,5,27,9,0,793.0,132.0,2.3,22.7,713.0,410.82,302.11
2018,5,27,9,15,826.5,124.0,2.35,23.15,758.0,466.29,347.58
2018,5,27,9,30,860.0,116.0,2.4,23.6,803.0,526.51,395.36
2018,5,27,9,45,868.5,117.5,2.5,24.05,835.5,579.47,436.7
2018,5,27,10,0,877.0,119.0,2.6,24.5,868.0,631.5,476.13
2018,5,27,10,15,884.0,119.5,2.65,24.9,894.5,680.56,512.24
2018,5,27,10,30,891.0,120.0,2.7,25.3,921.0,728.08,546.29
2018,5,27,10,45,895.0,120.0,2.75,25.7,939.5,771.21,575.82
2018,5,27,11,0,899.0,120.0,2.8,26.1,958.0,812.13,602.31
2018,5,27,11,15,901.5,121.0,2.85,26.4,970.5,850.34,626.96
2018,5,27,11,30,904.0,122.0,2.9,26.7,983.0,885.94,649.69
2018,5,27,11,45,904.5,122.0,3.0,26.95,987.5,916.14,669.23
2018,5,27,12,0,905.0,122.0,3.1,27.2,992.0,943.34,686.8
2018,5,27,12,15,904.0,122.0,3.15,27.35,989.0,966.03,701.37
2018,5,27,12,30,903.0,122.0,3.2,27.5,986.0,985.43,713.87
2018,5,27,12,45,900.5,122.0,3.3,27.65,976.0,999.98,723.7
2018,5,27,13,0,898.0,122.0,3.4,27.8,966.0,1011.0,731.37
2018,5,27,13,15,894.5,121.0,3.45,27.75,949.0,1016.46,735.8
2018,5,27,13,30,891.0,120.0,3.5,27.7,932.0,1018.27,738.04
2018,5,27,13,45,886.0,119.0,3.6,27.7,908.0,1014.94,737.3
2018,5,27,14,0,881.0,118.0,3.7,27.7,884.0,1008.0,734.35
2018,5,27,14,15,874.0,116.0,3.7,27.6,853.5,994.5,726.83
2018,5,27,14,30,867.0,114.0,3.7,27.5,823.0,977.56,717.18
2018,5,27,14,45,857.5,111.5,3.7,27.4,786.5,954.37,703.44
2018,5,27,15,0,848.0,109.0,3.7,27.3,750.0,928.07,687.67
2018,5,27,15,15,835.0,106.5,3.7,27.3,708.5,895.65,667.46
2018,5,27,15,30,822.0,104.0,3.7,27.3,667.0,868.94,651.08
2018,5,27,15,45,807.0,101.0,3.6,26.85,622.5,828.93,626.03
2018,5,27,16,0,792.0,98.0,3.5,26.4,578.0,786.92,599.36
2018,5,27,16,15,771.5,95.0,3.45,26.05,530.0,738.81,567.97
2018,5,27,16,30,751.0,92.0,3.4,25.7,482.0,689.66,535.27
2018,5,27,16,45,723.0,88.0,3.35,25.3,432.0,633.27,496.68
2018,5,27,17,0,695.0,84.0,3.3,24.9,382.0,579.67,457.54
2018,5,27,17,15,657.5,78.5,3.1,24.2,331.5,516.61,410.08
2018,5,27,17,30,620.0,73.0,2.9,23.5,281.0,455.52,362.55
2018,5,27,17,45,566.0,67.5,2.75,22.8,232.5,388.2,308.51
2018,5,27,18,0,512.0,62.0,2.6,22.1,184.0,325.29,256.14
2018,5,27,18,15,432.0,53.5,2.3,21.05,139.5,253.29,195.51
2018,5,27,18,30,352.0,45.0,2.0,20.0,95.0,189.47,140.55
2018,5,27,18,45,239.0,33.0,1.7,19.0,61.0,120.96,79.71
2018,5,27,19,0,126.0,21.0,1.4,18.0,27.0,59.33,0.0
2018,5,27,19,15,63.0,10.5,1.3,17.6,13.5,20.88,0.0
2018,5,27,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,28,4,45,39.5,5.5,1.15,13.75,6.5,0.0,0.0
2018,5,28,5,0,79.0,11.0,1.2,14.0,13.0,10.01,0.0
2018,5,28,5,15,201.0,23.5,1.35,14.7,42.5,19.48,3.59
2018,5,28,5,30,323.0,36.0,1.5,15.4,72.0,29.39,19.1
2018,5,28,5,45,413.5,43.5,1.7,16.05,114.0,34.31,24.29
2018,5,28,6,0,504.0,51.0,1.9,16.7,156.0,39.17,28.91
2018,5,28,6,15,563.5,57.5,1.85,17.5,204.5,42.96,32.37
2018,5,28,6,30,623.0,64.0,1.8,18.3,253.0,46.64,35.57
2018,5,28,6,45,664.5,68.0,1.7,19.1,303.5,48.21,36.79
2018,5,28,7,0,706.0,72.0,1.6,19.9,354.0,54.57,42.11
2018,5,28,7,15,735.5,76.0,1.6,20.95,405.0,56.15,43.14
2018,5,28,7,30,765.0,80.0,1.6,22.0,456.0,70.7,43.14
2018,5,28,7,45,787.5,82.5,1.6,23.05,505.0,123.26,65.16
2018,5,28,8,0,810.0,85.0,1.6,24.1,554.0,178.48,102.64
2018,5,28,8,15,827.0,88.0,1.65,24.9,601.0,242.07,153.28
2018,5,28,8,30,844.0,91.0,1.7,25.7,648.0,299.94,201.73
2018,5,28,8,45,857.0,93.0,1.8,26.5,691.0,356.95,249.9
2018,5,28,9,0,870.0,95.0,1.9,27.3,734.0,414.46,297.53
2018,5,28,9,15,877.0,98.0,2.0,28.05,771.0,470.4,342.72
2018,5,28,9,30,884.0,101.0,2.1,28.8,808.0,525.7,385.87
2018,5,28,9,45,887.5,105.5,2.2,29.55,840.0,579.48,426.38
2018,5,28,10,0,891.0,110.0,2.3,30.3,872.0,631.84,464.48
2018,5,28,10,15,897.5,111.0,2.4,30.7,898.5,681.54,500.29
2018,5,28,10,30,904.0,112.0,2.5,31.1,925.0,729.64,534.07
2018,5,28,10,45,908.5,112.5,2.6,31.5,944.5,774.01,563.69
2018,5,28,11,0,913.0,113.0,2.7,31.9,964.0,816.2,590.57
2018,5,28,11,15,915.5,113.5,2.8,32.05,976.5,854.4,615.24
2018,5,28,11,30,918.0,114.0,2.9,32.2,989.0,889.93,638.08
2018,5,28,11,45,919.5,114.0,2.95,32.4,994.5,921.33,657.7
2018,5,28,12,0,921.0,114.0,3.0,32.6,1000.0,949.74,675.38
2018,5,28,12,15,920.0,114.5,3.05,32.65,997.5,973.17,690.32
2018,5,28,12,30,919.0,115.0,3.1,32.7,995.0,993.27,703.23
2018,5,28,12,45,917.0,115.0,3.15,32.75,985.5,1008.48,713.14
2018,5,28,13,0,915.0,115.0,3.2,32.8,976.0,1020.12,720.94
2018,5,28,13,15,911.5,114.5,3.3,32.75,959.0,1026.15,726.03
2018,5,28,13,30,908.0,114.0,3.4,32.7,942.0,1028.48,728.94
2018,5,28,13,45,902.5,113.0,3.45,32.65,917.5,1024.61,727.71
2018,5,28,14,0,897.0,112.0,3.5,32.6,893.0,1017.08,724.3
2018,5,28,14,15,889.5,110.5,3.5,32.5,862.5,1003.46,716.93
2018,5,28,14,30,882.0,109.0,3.5,32.4,832.0,986.37,707.45
2018,5,28,14,45,872.0,107.5,3.55,32.25,795.5,963.54,694.79
2018,5,28,15,0,862.0,106.0,3.6,32.1,759.0,937.6,680.11
2018,5,28,15,15,850.0,103.5,3.6,32.1,717.5,905.8,660.8
2018,5,28,15,30,838.0,101.0,3.6,32.1,676.0,871.36,639.65
2018,5,28,15,45,821.5,98.0,3.55,31.6,630.0,837.74,619.92
2018,5,28,16,0,805.0,95.0,3.5,31.1,584.0,794.07,593.04
2018,5,28,16,15,783.5,92.5,3.45,30.65,535.5,745.34,562.14
2018,5,28,16,30,762.0,90.0,3.4,30.2,487.0,695.61,529.95
2018,5,28,16,45,734.5,85.5,3.4,29.75,436.5,638.63,491.98
2018,5,28,17,0,707.0,81.0,3.4,29.3,386.0,581.83,451.69
2018,5,28,17,15,670.0,76.5,3.2,28.4,335.5,522.04,407.73
2018,5,28,17,30,633.0,72.0,3.0,27.5,285.0,461.86,361.94
2018,5,28,17,45,581.0,66.0,2.85,26.65,236.0,394.39,308.84
2018,5,28,18,0,529.0,60.0,2.7,25.8,187.0,331.15,257.13
2018,5,28,18,15,451.0,52.0,2.35,24.6,142.5,259.67,197.77
2018,5,28,18,30,373.0,44.0,2.0,23.4,98.0,196.13,143.7
2018,5,28,18,45,258.0,32.5,1.7,22.2,63.0,126.85,83.31
2018,5,28,19,0,143.0,21.0,1.4,21.0,28.0,63.64,0.0
2018,5,28,19,15,71.5,10.5,1.3,20.5,14.0,22.45,0.0
2018,5,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,29,4,45,35.5,5.5,1.95,15.1,6.5,0.0,0.0
2018,5,29,5,0,71.0,11.0,2.2,15.3,13.0,10.01,0.0
2018,5,29,5,15,187.5,24.0,2.35,15.85,42.5,18.92,3.88
2018,5,29,5,30,304.0,37.0,2.5,16.4,72.0,30.24,19.75
2018,5,29,5,45,393.0,45.5,2.65,16.9,113.5,35.98,25.65
2018,5,29,6,0,482.0,54.0,2.8,17.4,155.0,41.59,30.94
2018,5,29,6,15,541.5,61.0,2.75,18.15,203.0,45.66,34.64
2018,5,29,6,30,601.0,68.0,2.7,18.9,251.0,49.6,38.06
2018,5,29,6,45,643.5,73.0,2.65,19.65,301.5,51.76,39.79
2018,5,29,7,0,686.0,78.0,2.6,20.4,352.0,53.84,41.37
2018,5,29,7,15,716.5,82.0,2.6,21.1,402.5,60.58,46.92
2018,5,29,7,30,747.0,86.0,2.6,21.8,453.0,74.69,46.69
2018,5,29,7,45,770.0,89.0,2.6,22.45,502.0,126.56,68.72
2018,5,29,8,0,793.0,92.0,2.6,23.1,551.0,181.17,106.15
2018,5,29,8,15,810.5,94.5,2.55,23.8,597.5,236.79,150.95
2018,5,29,8,30,828.0,97.0,2.5,24.5,644.0,300.03,203.97
2018,5,29,8,45,841.5,99.5,2.5,25.2,687.0,356.69,252.25
2018,5,29,9,0,855.0,102.0,2.5,25.9,730.0,413.93,300.07
2018,5,29,9,15,867.0,103.0,2.55,26.5,768.5,469.63,345.61
2018,5,29,9,30,879.0,104.0,2.6,27.1,807.0,525.23,389.57
2018,5,29,9,45,888.0,104.5,2.65,27.65,839.5,578.41,430.42
2018,5,29,10,0,897.0,105.0,2.7,28.2,872.0,630.66,469.26
2018,5,29,10,15,902.5,106.0,2.75,28.65,898.0,679.92,504.99
2018,5,29,10,30,908.0,107.0,2.8,29.1,924.0,727.47,538.53
2018,5,29,10,45,911.5,108.0,2.85,29.5,943.5,771.64,568.02
2018,5,29,11,0,915.0,109.0,2.9,29.9,963.0,813.54,594.77
2018,5,29,11,15,917.0,110.0,2.95,30.2,975.5,851.79,619.07
2018,5,29,11,30,919.0,111.0,3.0,30.5,988.0,887.35,641.45
2018,5,29,11,45,919.0,111.5,3.05,30.75,992.5,917.87,660.56
2018,5,29,12,0,919.0,112.0,3.1,31.0,997.0,945.33,677.67
2018,5,29,12,15,916.5,113.5,3.2,31.1,994.0,968.24,692.63
2018,5,29,12,30,914.0,115.0,3.3,31.2,991.0,987.8,705.54
2018,5,29,12,45,909.0,117.0,3.35,31.3,980.5,1001.98,714.74
2018,5,29,13,0,904.0,119.0,3.4,31.4,970.0,1012.59,721.81
2018,5,29,13,15,900.5,118.0,3.45,31.25,953.0,1018.11,726.51
2018,5,29,13,30,897.0,117.0,3.5,31.1,936.0,1019.96,729.04
2018,5,29,13,45,892.0,115.5,3.6,30.95,912.0,1016.15,728.44
2018,5,29,14,0,887.0,114.0,3.7,30.8,888.0,1008.7,725.64
2018,5,29,14,15,881.0,112.5,3.75,30.45,858.5,996.69,720.25
2018,5,29,14,30,875.0,111.0,3.8,30.1,829.0,981.23,712.68
2018,5,29,14,45,866.5,109.5,3.85,29.75,794.0,960.01,701.38
2018,5,29,15,0,858.0,108.0,3.9,29.4,759.0,935.66,687.99
2018,5,29,15,15,845.5,105.5,3.9,29.4,717.5,903.56,668.13
2018,5,29,15,30,833.0,103.0,3.9,29.4,676.0,877.05,652.01
2018,5,29,15,45,819.5,100.0,3.9,28.15,631.5,838.11,630.4
2018,5,29,16,0,806.0,97.0,3.9,26.9,587.0,797.06,606.88
2018,5,29,16,15,788.5,93.0,3.85,26.0,539.5,749.79,577.33
2018,5,29,16,30,771.0,89.0,3.8,25.1,492.0,701.22,546.19
2018,5,29,16,45,745.5,85.5,3.8,24.15,442.5,646.49,509.93
2018,5,29,17,0,720.0,82.0,3.8,23.2,393.0,591.71,471.07
2018,5,29,17,15,683.0,77.0,3.8,22.05,342.0,530.79,425.96
2018,5,29,17,30,646.0,72.0,3.8,20.9,291.0,469.41,378.64
2018,5,29,17,45,592.5,66.5,3.8,19.75,241.5,401.09,323.76
2018,5,29,18,0,539.0,61.0,3.8,18.6,192.0,337.1,270.19
2018,5,29,18,15,457.0,53.5,3.8,17.7,146.5,263.91,207.45
2018,5,29,18,30,375.0,46.0,3.8,16.8,101.0,198.98,150.47
2018,5,29,18,45,255.5,34.5,3.75,15.9,65.5,127.55,86.97
2018,5,29,19,0,136.0,23.0,3.7,15.0,30.0,64.65,0.0
2018,5,29,19,15,68.0,11.5,3.7,14.7,15.0,22.77,0.0
2018,5,29,19,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,30,4,45,11.0,5.5,4.6,11.95,6.0,0.0,0.0
2018,5,30,5,0,22.0,11.0,4.7,12.0,12.0,10.01,0.0
2018,5,30,5,15,64.5,25.5,4.75,12.15,32.0,20.59,5.44
2018,5,30,5,30,107.0,40.0,4.8,12.3,52.0,31.86,21.53
2018,5,30,5,45,152.5,56.0,4.85,12.45,83.0,43.97,33.17
2018,5,30,6,0,198.0,72.0,4.9,12.6,114.0,55.76,44.18
2018,5,30,6,15,220.0,90.5,4.9,12.85,148.5,68.83,56.11
2018,5,30,6,30,242.0,109.0,4.9,13.1,183.0,81.45,67.4
2018,5,30,6,45,224.0,132.5,4.9,13.35,211.0,96.59,80.7
2018,5,30,7,0,206.0,156.0,4.9,13.6,239.0,111.01,93.15
2018,5,30,7,15,187.5,180.0,4.9,13.9,263.0,132.04,111.15
2018,5,30,7,30,169.0,204.0,4.9,14.2,287.0,150.77,119.11
2018,5,30,7,45,224.5,221.5,4.9,14.45,344.0,182.45,138.21
2018,5,30,8,0,280.0,239.0,4.9,14.7,401.0,213.63,159.19
2018,5,30,8,15,304.0,255.5,4.9,14.9,445.0,252.17,189.7
2018,5,30,8,30,328.0,272.0,4.9,15.1,489.0,293.65,223.73
2018,5,30,8,45,296.5,299.5,4.9,15.35,505.5,327.94,253.71
2018,5,30,9,0,265.0,327.0,4.9,15.6,522.0,358.91,280.2
2018,5,30,9,15,281.5,342.0,4.9,15.9,559.0,398.24,311.86
2018,5,30,9,30,298.0,357.0,4.9,16.2,596.0,439.24,344.4
2018,5,30,9,45,408.0,331.0,4.9,16.55,672.0,498.33,390.98
2018,5,30,10,0,518.0,305.0,4.9,16.9,748.0,569.94,446.94
2018,5,30,10,15,586.0,276.0,4.9,17.35,792.0,619.49,485.5
2018,5,30,10,30,654.0,247.0,4.9,17.8,836.0,674.48,527.67
2018,5,30,10,45,432.5,348.0,4.9,18.25,741.0,632.73,492.15
2018,5,30,11,0,211.0,449.0,4.9,18.7,646.0,567.85,438.49
2018,5,30,11,15,318.5,421.5,4.9,19.0,723.5,648.0,500.03
2018,5,30,11,30,426.0,394.0,4.9,19.3,801.0,735.98,565.66
2018,5,30,11,45,621.5,293.5,4.9,19.6,890.5,835.74,641.56
2018,5,30,12,0,817.0,193.0,4.9,19.9,980.0,936.33,713.95
2018,5,30,12,15,849.5,171.0,5.0,20.0,987.5,969.14,736.53
2018,5,30,12,30,882.0,149.0,5.1,20.1,995.0,988.42,750.23
2018,5,30,12,45,879.5,148.5,5.15,20.15,985.0,1002.61,760.37
2018,5,30,13,0,877.0,148.0,5.2,20.2,975.0,1013.35,768.27
2018,5,30,13,15,874.0,146.5,5.25,20.05,958.0,1019.12,773.51
2018,5,30,13,30,871.0,145.0,5.3,19.9,941.0,1021.31,776.44
2018,5,30,13,45,866.5,143.0,5.35,19.7,917.5,1017.92,775.83
2018,5,30,14,0,862.0,141.0,5.4,19.5,894.0,1010.96,772.89
2018,5,30,14,15,854.5,139.0,5.4,19.25,863.5,997.54,765.35
2018,5,30,14,30,847.0,137.0,5.4,19.0,833.0,991.64,763.21
2018,5,30,14,45,836.5,135.5,5.4,18.7,797.0,968.92,749.43
2018,5,30,15,0,826.0,134.0,5.4,18.4,761.0,943.13,733.55
2018,5,30,15,15,812.5,131.0,5.4,18.4,719.5,910.07,711.56
2018,5,30,15,30,799.0,128.0,5.4,18.4,678.0,874.46,687.65
2018,5,30,15,45,781.5,124.5,5.4,17.75,632.5,832.54,660.62
2018,5,30,16,0,764.0,121.0,5.4,17.1,587.0,788.81,631.81
2018,5,30,16,15,739.0,118.0,5.35,16.65,538.5,742.13,599.58
2018,5,30,16,30,714.0,115.0,5.3,16.2,490.0,690.85,563.28
2018,5,30,16,45,681.0,111.0,5.3,15.8,439.0,632.4,519.56
2018,5,30,17,0,648.0,107.0,5.3,15.4,388.0,574.66,474.93
2018,5,30,17,15,600.0,102.0,5.2,14.9,336.5,507.55,421.36
2018,5,30,17,30,552.0,97.0,5.1,14.4,285.0,443.28,368.57
2018,5,30,17,45,485.0,90.5,5.0,13.85,235.5,367.61,305.0
2018,5,30,18,0,418.0,84.0,4.9,13.3,186.0,302.79,248.78
2018,5,30,18,15,330.0,72.0,4.75,12.9,141.0,229.79,184.87
2018,5,30,18,30,242.0,60.0,4.6,12.5,96.0,166.37,128.85
2018,5,30,18,45,147.5,42.0,4.4,12.1,61.5,99.36,69.46
2018,5,30,19,0,53.0,24.0,4.2,11.7,27.0,40.09,0.0
2018,5,30,19,15,26.5,12.0,4.25,11.7,13.5,15.73,0.0
2018,5,30,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,31,4,45,4.5,5.0,3.7,12.1,5.0,0.0,0.0
2018,5,31,5,0,9.0,10.0,3.7,12.1,10.0,9.1,0.0
2018,5,31,5,15,63.5,25.5,3.75,12.25,32.5,20.6,5.94
2018,5,31,5,30,118.0,41.0,3.8,12.4,55.0,32.62,22.23
2018,5,31,5,45,171.0,56.5,3.85,12.5,87.0,44.39,33.56
2018,5,31,6,0,224.0,72.0,3.9,12.6,119.0,55.87,44.29
2018,5,31,6,15,231.0,87.0,3.95,12.95,147.0,66.48,53.99
2018,5,31,6,30,238.0,102.0,4.0,13.3,175.0,76.71,63.13
2018,5,31,6,45,153.5,121.5,4.05,13.6,172.0,93.95,78.27
2018,5,31,7,0,69.0,141.0,4.1,13.9,169.0,111.88,93.76
2018,5,31,7,15,171.5,164.5,4.1,14.3,246.0,122.67,102.74
2018,5,31,7,30,274.0,188.0,4.1,14.7,323.0,135.59,104.9
2018,5,31,7,45,238.5,213.0,4.15,15.05,339.5,170.47,127.4
2018,5,31,8,0,203.0,238.0,4.2,15.4,356.0,209.05,158.27
2018,5,31,8,15,190.0,260.5,4.2,15.85,378.0,238.94,182.7
2018,5,31,8,30,177.0,283.0,4.2,16.3,400.0,267.59,206.5
2018,5,31,8,45,175.5,303.5,4.2,16.7,426.0,297.29,230.63
2018,5,31,9,0,174.0,324.0,4.2,17.1,452.0,327.0,254.45
2018,5,31,9,15,174.5,343.5,4.25,17.4,477.5,356.81,278.08
2018,5,31,9,30,175.0,363.0,4.3,17.7,503.0,386.78,301.44
2018,5,31,9,45,162.5,374.5,4.35,18.0,508.5,403.53,314.32
2018,5,31,10,0,150.0,386.0,4.4,18.3,514.0,418.78,325.76
2018,5,31,10,15,139.5,395.5,4.4,18.45,517.5,432.28,335.76
2018,5,31,10,30,129.0,405.0,4.4,18.6,521.0,444.57,344.67
2018,5,31,10,45,126.0,414.5,4.45,18.75,530.0,461.25,356.99
2018,5,31,11,0,123.0,424.0,4.5,18.9,539.0,477.52,368.89
2018,5,31,11,15,175.5,420.0,4.55,18.95,586.5,526.44,406.75
2018,5,31,11,30,228.0,416.0,4.6,19.0,634.0,583.22,449.99
2018,5,31,11,45,223.0,408.5,4.6,19.05,622.5,585.15,451.21
2018,5,31,12,0,218.0,401.0,4.6,19.1,611.0,585.62,451.58
2018,5,31,12,15,302.0,389.5,4.6,19.1,680.0,663.51,511.02
2018,5,31,12,30,386.0,378.0,4.6,19.1,749.0,753.09,577.41
2018,5,31,12,45,439.5,359.5,4.55,19.1,777.5,799.17,611.28
2018,5,31,13,0,493.0,341.0,4.5,19.1,806.0,844.14,644.31
2018,5,31,13,15,547.5,311.5,4.45,19.05,819.5,877.39,669.34
2018,5,31,13,30,602.0,282.0,4.4,19.0,833.0,910.65,694.27
2018,5,31,13,45,608.0,270.0,4.35,18.95,814.0,908.8,693.57
2018,5,31,14,0,614.0,258.0,4.3,18.9,795.0,903.88,691.24
2018,5,31,14,15,732.0,198.0,4.25,18.8,816.0,956.71,730.21
2018,5,31,14,30,850.0,138.0,4.2,18.7,837.0,995.21,757.48
2018,5,31,14,45,779.0,159.0,4.15,18.6,778.0,938.34,719.12
2018,5,31,15,0,708.0,180.0,4.1,18.5,719.0,887.3,685.11
2018,5,31,15,15,591.0,207.5,4.1,18.5,640.5,793.76,619.23
2018,5,31,15,30,474.0,235.0,4.1,18.5,562.0,697.97,548.61
2018,5,31,15,45,402.0,229.5,4.05,18.05,494.0,616.4,489.15
2018,5,31,16,0,330.0,224.0,4.0,17.6,426.0,522.9,419.27
2018,5,31,16,15,517.5,170.0,3.9,17.3,456.5,616.39,496.23
2018,5,31,16,30,705.0,116.0,3.8,17.0,487.0,685.14,552.01
2018,5,31,16,45,681.0,110.0,3.75,16.65,438.5,631.29,511.83
2018,5,31,17,0,657.0,104.0,3.7,16.3,390.0,577.43,471.1
2018,5,31,17,15,615.5,98.0,3.6,15.85,339.0,512.98,420.75
2018,5,31,17,30,574.0,92.0,3.5,15.4,288.0,450.82,370.67
2018,5,31,17,45,516.0,84.0,3.4,14.95,238.5,380.63,312.49
2018,5,31,18,0,458.0,76.0,3.3,14.5,189.0,312.44,254.32
2018,5,31,18,15,374.0,66.0,3.0,14.05,144.5,241.15,192.36
2018,5,31,18,30,290.0,56.0,2.7,13.6,100.0,178.92,137.51
2018,5,31,18,45,187.0,40.5,2.4,13.1,65.0,114.4,80.32
2018,5,31,19,0,84.0,25.0,2.1,12.6,30.0,51.79,3.13
2018,5,31,19,15,42.0,12.5,2.05,12.45,15.0,19.03,0.0
2018,5,31,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,1,4,45,22.5,6.5,1.8,11.9,7.0,0.0,0.0
2018,6,1,5,0,45.0,13.0,1.9,12.0,14.0,11.82,0.0
2018,6,1,5,15,143.0,28.5,1.85,12.2,43.0,22.43,7.44
2018,6,1,5,30,241.0,44.0,1.8,12.4,72.0,34.2,23.65
2018,6,1,5,45,333.5,55.0,1.8,12.65,114.0,42.13,31.6
2018,6,1,6,0,426.0,66.0,1.8,12.9,156.0,49.87,38.94
2018,6,1,6,15,490.5,73.5,1.7,13.4,204.0,55.79,44.4
2018,6,1,6,30,555.0,81.0,1.6,13.9,252.0,59.68,47.85
2018,6,1,6,45,602.5,86.0,1.55,14.4,302.0,61.36,49.2
2018,6,1,7,0,650.0,91.0,1.5,14.9,352.0,63.01,50.43
2018,6,1,7,15,684.5,95.5,1.45,15.65,403.5,64.13,51.1
2018,6,1,7,30,719.0,100.0,1.4,16.4,455.0,77.6,50.66
2018,6,1,7,45,746.0,103.0,1.35,17.15,505.0,134.74,77.77
2018,6,1,8,0,773.0,106.0,1.3,17.9,555.0,188.38,114.6
2018,6,1,8,15,793.0,108.0,1.45,18.9,602.0,242.86,158.56
2018,6,1,8,30,813.0,110.0,1.6,19.9,649.0,299.29,206.47
2018,6,1,8,45,830.0,111.5,1.7,20.9,693.0,356.05,254.9
2018,6,1,9,0,847.0,113.0,1.8,21.9,737.0,418.21,306.41
2018,6,1,9,15,862.5,113.0,1.85,22.55,777.0,474.23,352.23
2018,6,1,9,30,878.0,113.0,1.9,23.2,817.0,530.49,396.77
2018,6,1,9,45,892.0,111.5,2.0,23.8,851.5,584.7,438.65
2018,6,1,10,0,906.0,110.0,2.1,24.4,886.0,638.44,478.88
2018,6,1,10,15,912.0,110.5,2.15,24.85,912.5,687.99,514.97
2018,6,1,10,30,918.0,111.0,2.2,25.3,939.0,735.86,548.87
2018,6,1,10,45,922.0,112.0,2.25,25.75,959.0,780.8,579.01
2018,6,1,11,0,926.0,113.0,2.3,26.2,979.0,823.5,606.21
2018,6,1,11,15,928.5,113.5,2.4,26.55,991.5,862.12,631.06
2018,6,1,11,30,931.0,114.0,2.5,26.9,1004.0,898.05,654.02
2018,6,1,11,45,932.0,114.0,2.6,27.25,1009.0,929.4,673.87
2018,6,1,12,0,933.0,114.0,2.7,27.6,1014.0,957.7,691.74
2018,6,1,12,15,930.5,116.0,2.75,27.8,1011.5,981.47,706.68
2018,6,1,12,30,928.0,118.0,2.8,28.0,1009.0,1001.86,719.52
2018,6,1,12,45,924.0,118.0,2.85,28.25,998.0,1015.41,727.94
2018,6,1,13,0,920.0,118.0,2.9,28.5,987.0,1025.33,734.19
2018,6,1,13,15,916.5,117.5,3.0,28.55,970.0,1031.56,739.26
2018,6,1,13,30,913.0,117.0,3.1,28.6,953.0,1034.09,742.12
2018,6,1,13,45,908.5,115.5,3.15,28.65,929.0,1030.91,741.05
2018,6,1,14,0,904.0,114.0,3.2,28.7,905.0,1024.03,737.77
2018,6,1,14,15,897.0,112.5,3.25,28.65,874.5,1011.06,730.99
2018,6,1,14,30,890.0,111.0,3.3,28.6,844.0,994.59,722.05
2018,6,1,14,45,880.5,109.0,3.35,28.5,807.5,971.8,709.18
2018,6,1,15,0,871.0,107.0,3.4,28.4,771.0,945.85,694.24
2018,6,1,15,15,859.0,105.0,3.4,28.4,729.5,914.62,675.13
2018,6,1,15,30,847.0,103.0,3.4,28.4,688.0,880.73,654.16
2018,6,1,15,45,831.0,100.5,3.55,27.85,642.5,848.12,636.12
2018,6,1,16,0,815.0,98.0,3.7,27.3,597.0,805.35,610.59
2018,6,1,16,15,795.0,94.0,3.7,26.8,548.0,755.95,579.07
2018,6,1,16,30,775.0,90.0,3.7,26.3,499.0,705.4,546.07
2018,6,1,16,45,748.0,86.5,3.75,25.8,448.5,649.58,508.59
2018,6,1,17,0,721.0,83.0,3.8,25.3,398.0,593.82,468.66
2018,6,1,17,15,685.5,78.5,3.7,24.45,347.5,534.47,424.51
2018,6,1,17,30,650.0,74.0,3.6,23.6,297.0,474.5,378.27
2018,6,1,17,45,598.0,67.5,3.5,22.75,247.0,405.66,323.33
2018,6,1,18,0,546.0,61.0,3.4,21.9,197.0,341.0,269.75
2018,6,1,18,15,470.0,53.5,3.1,20.85,151.5,269.92,209.62
2018,6,1,18,30,394.0,46.0,2.8,19.8,106.0,206.45,154.61
2018,6,1,18,45,279.0,34.5,2.45,18.8,69.5,135.65,93.08
2018,6,1,19,0,164.0,23.0,2.1,17.8,33.0,72.3,11.12
2018,6,1,19,15,82.0,11.5,1.9,17.25,16.5,25.47,0.0
2018,6,1,19,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
