Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,14,0,872.0,142.0,3.5,27.8,916.0,1016.02,737.03
2018,6,21,14,15,843.5,149.0,3.5,27.65,877.5,1003.67,730.5
2018,6,21,14,30,815.0,156.0,3.5,27.5,839.0,976.95,714.57
2018,6,21,14,45,826.5,141.5,3.5,27.35,809.0,963.21,707.3
2018,6,21,15,0,838.0,127.0,3.5,27.2,779.0,945.36,697.27
2018,6,21,15,15,841.5,117.5,3.5,27.2,743.0,921.6,682.93
2018,6,21,15,30,845.0,108.0,3.5,27.2,707.0,886.01,660.62
2018,6,21,15,45,845.0,101.5,3.4,26.65,668.0,863.91,648.3
2018,6,21,16,0,845.0,95.0,3.3,26.1,629.0,830.44,627.98
2018,6,21,16,15,833.0,88.5,3.25,25.7,581.0,784.38,598.6
2018,6,21,16,30,821.0,82.0,3.2,25.3,533.0,736.43,567.45
2018,6,21,16,45,799.0,81.0,3.1,24.9,485.0,686.05,533.73
2018,6,21,17,0,777.0,80.0,3.0,24.5,437.0,635.09,498.15
2018,6,21,17,15,745.5,76.0,2.9,23.8,385.5,574.41,453.72
2018,6,21,17,30,714.0,72.0,2.8,23.1,334.0,514.73,408.45
2018,6,21,17,45,669.5,67.0,2.7,22.4,283.5,450.45,357.84
2018,6,21,18,0,625.0,62.0,2.6,21.7,233.0,387.35,306.28
2018,6,21,18,15,556.5,55.5,2.25,20.65,184.5,315.81,246.43
2018,6,21,18,30,488.0,49.0,1.9,19.6,136.0,250.79,190.42
2018,6,21,18,45,382.5,40.0,1.55,18.5,95.5,178.48,128.66
2018,6,21,19,0,277.0,31.0,1.2,17.4,55.0,117.54,70.11
2018,6,21,19,15,155.0,18.0,1.2,16.9,30.0,47.27,0.0
2018,6,21,19,30,33.0,5.0,1.2,16.4,5.0,9.32,0.0
2018,6,21,19,45,16.5,2.5,1.2,15.85,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,22,4,45,45.0,6.5,1.55,12.85,8.0,0.0,0.0
2018,6,22,5,0,90.0,13.0,1.7,13.3,16.0,11.82,0.0
2018,6,22,5,15,217.0,25.5,1.8,13.95,47.5,21.14,7.25
2018,6,22,5,30,344.0,38.0,1.9,14.6,79.0,31.05,20.78
2018,6,22,5,45,434.0,46.5,2.05,15.3,122.5,36.84,26.63
2018,6,22,6,0,524.0,55.0,2.2,16.0,166.0,42.48,31.94
2018,6,22,6,15,582.5,61.5,2.1,16.8,215.5,46.17,35.31
2018,6,22,6,30,641.0,68.0,2.0,17.6,265.0,49.76,38.41
2018,6,22,6,45,682.0,73.0,1.9,18.45,316.5,51.96,40.18
2018,6,22,7,0,723.0,78.0,1.8,19.3,368.0,59.43,46.44
2018,6,22,7,15,753.0,82.5,1.7,20.35,420.0,61.24,47.64
2018,6,22,7,30,783.0,87.0,1.6,21.4,472.0,65.42,50.84
2018,6,22,7,45,805.5,90.0,1.5,22.5,522.0,118.44,63.55
2018,6,22,8,0,828.0,93.0,1.4,23.6,572.0,174.17,98.85
2018,6,22,8,15,845.5,95.5,1.4,24.5,620.0,231.06,142.94
2018,6,22,8,30,863.0,98.0,1.4,25.4,668.0,295.92,196.08
2018,6,22,8,45,876.5,100.5,1.4,26.3,712.5,354.0,244.57
2018,6,22,9,0,890.0,103.0,1.4,27.2,757.0,412.69,292.61
2018,6,22,9,15,898.0,106.0,1.45,28.1,795.5,469.81,338.22
2018,6,22,9,30,906.0,109.0,1.5,29.0,834.0,526.44,381.79
2018,6,22,9,45,911.5,111.5,1.6,29.85,867.0,580.62,422.31
2018,6,22,10,0,917.0,114.0,1.7,30.7,900.0,633.59,460.53
2018,6,22,10,15,923.5,115.5,1.75,31.55,928.0,684.91,496.02
2018,6,22,10,30,930.0,117.0,1.8,32.4,956.0,734.65,529.25
2018,6,22,10,45,933.5,117.5,1.85,33.2,976.0,779.6,558.29
2018,6,22,11,0,937.0,118.0,1.9,34.0,996.0,822.28,583.57
2018,6,22,11,15,939.0,118.5,1.95,34.55,1009.0,861.33,606.8
2018,6,22,11,30,941.0,119.0,2.0,35.1,1022.0,897.7,628.12
2018,6,22,11,45,943.0,118.5,2.1,35.6,1028.0,930.35,647.57
2018,6,22,12,0,945.0,118.0,2.2,36.1,1034.0,960.05,665.13
2018,6,22,12,15,943.0,119.0,2.3,36.3,1032.5,984.39,680.21
2018,6,22,12,30,941.0,120.0,2.4,36.5,1031.0,1005.38,693.32
2018,6,22,12,45,937.5,121.0,2.55,36.65,1021.5,1021.49,704.16
2018,6,22,13,0,934.0,122.0,2.7,36.8,1012.0,1034.02,712.92
2018,6,22,13,15,930.5,121.5,2.8,36.75,996.0,1041.43,718.82
2018,6,22,13,30,927.0,121.0,2.9,36.7,980.0,1045.12,722.59
2018,6,22,13,45,922.0,120.5,3.0,36.6,957.0,1043.6,723.45
2018,6,22,14,0,917.0,120.0,3.1,36.5,934.0,1038.39,722.16
2018,6,22,14,15,909.5,118.0,3.2,36.25,903.0,1025.52,716.68
2018,6,22,14,30,902.0,116.0,3.3,36.0,872.0,1009.1,709.05
2018,6,22,14,45,891.5,114.5,3.35,35.75,835.5,986.89,697.42
2018,6,22,15,0,881.0,113.0,3.4,35.5,799.0,961.51,683.76
2018,6,22,15,15,869.5,110.5,3.4,35.5,758.0,931.14,665.81
2018,6,22,15,30,858.0,108.0,3.4,35.5,717.0,897.99,646.0
2018,6,22,15,45,843.0,105.5,3.45,34.75,672.0,867.11,629.79
2018,6,22,16,0,828.0,103.0,3.5,34.0,627.0,825.79,606.26
2018,6,22,16,15,809.5,99.0,3.45,33.4,578.5,778.06,577.1
2018,6,22,16,30,791.0,95.0,3.4,32.8,530.0,728.97,546.44
2018,6,22,16,45,766.0,91.5,3.35,32.2,479.5,674.65,511.41
2018,6,22,17,0,741.0,88.0,3.3,31.6,429.0,620.09,474.23
2018,6,22,17,15,707.0,83.0,3.1,30.55,377.5,560.63,432.02
2018,6,22,17,30,673.0,78.0,2.9,29.5,326.0,500.22,387.62
2018,6,22,17,45,627.0,72.5,2.7,28.5,276.0,434.56,337.43
2018,6,22,18,0,581.0,67.0,2.5,27.5,226.0,372.22,287.93
2018,6,22,18,15,513.0,59.5,2.15,26.1,179.0,301.97,230.92
2018,6,22,18,30,445.0,52.0,1.8,24.7,132.0,238.25,177.61
2018,6,22,18,45,342.0,42.0,1.45,23.3,92.5,167.92,119.07
2018,6,22,19,0,239.0,32.0,1.1,21.9,53.0,109.24,64.48
2018,6,22,19,15,132.5,18.5,1.1,21.25,29.0,43.34,0.0
2018,6,22,19,30,26.0,5.0,1.1,20.6,5.0,8.33,0.0
2018,6,22,19,45,13.0,2.5,1.15,20.0,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,23,4,45,42.5,6.5,1.3,15.2,7.5,0.0,0.0
2018,6,23,5,0,85.0,13.0,1.4,15.6,15.0,11.82,0.0
2018,6,23,5,15,211.0,25.5,1.55,16.3,46.0,21.17,6.87
2018,6,23,5,30,337.0,38.0,1.7,17.0,77.0,31.07,20.54
2018,6,23,5,45,429.0,45.5,1.8,17.65,120.0,35.97,25.59
2018,6,23,6,0,521.0,53.0,1.9,18.3,163.0,40.8,30.15
2018,6,23,6,15,581.5,58.5,1.85,19.2,211.5,43.76,32.84
2018,6,23,6,30,642.0,64.0,1.8,20.1,260.0,46.68,35.32
2018,6,23,6,45,685.0,68.0,1.75,21.0,311.5,52.93,40.58
2018,6,23,7,0,728.0,72.0,1.7,21.9,363.0,54.7,41.85
2018,6,23,7,15,758.0,75.0,1.75,23.15,414.0,55.56,42.23
2018,6,23,7,30,788.0,78.0,1.8,24.4,465.0,58.09,44.0
2018,6,23,7,45,811.0,80.5,1.9,25.65,515.0,111.0,56.87
2018,6,23,8,0,834.0,83.0,2.0,26.9,565.0,174.18,97.53
2018,6,23,8,15,850.5,85.5,2.1,27.8,612.5,230.66,140.92
2018,6,23,8,30,867.0,88.0,2.2,28.7,660.0,288.56,188.64
2018,6,23,8,45,880.5,89.5,2.3,29.6,703.5,345.95,236.74
2018,6,23,9,0,894.0,91.0,2.4,30.5,747.0,403.94,284.58
2018,6,23,9,15,903.5,93.0,2.5,31.3,786.0,460.99,330.58
2018,6,23,9,30,913.0,95.0,2.6,32.1,825.0,517.7,374.79
2018,6,23,9,45,920.5,96.0,2.65,32.9,858.5,571.95,415.57
2018,6,23,10,0,928.0,97.0,2.7,33.7,892.0,625.16,454.14
2018,6,23,10,15,933.0,98.5,2.8,34.4,919.0,675.94,490.09
2018,6,23,10,30,938.0,100.0,2.9,35.1,946.0,724.99,523.77
2018,6,23,10,45,940.5,101.5,2.95,35.8,966.0,770.3,553.21
2018,6,23,11,0,943.0,103.0,3.0,36.5,986.0,813.26,579.24
2018,6,23,11,15,946.0,103.5,3.1,36.85,1000.0,853.23,604.14
2018,6,23,11,30,949.0,104.0,3.2,37.2,1014.0,890.56,627.18
2018,6,23,11,45,950.5,104.5,3.25,37.55,1021.0,923.81,647.2
2018,6,23,12,0,952.0,105.0,3.3,37.9,1028.0,954.06,665.24
2018,6,23,12,15,950.5,106.0,3.35,38.0,1026.5,978.91,680.58
2018,6,23,12,30,949.0,107.0,3.4,38.1,1025.0,1000.4,693.9
2018,6,23,12,45,946.0,107.5,3.45,38.2,1016.0,1016.52,703.96
2018,6,23,13,0,943.0,108.0,3.5,38.3,1007.0,1029.02,711.91
2018,6,23,13,15,939.5,107.5,3.55,38.25,990.5,1036.36,717.25
2018,6,23,13,30,936.0,107.0,3.6,38.2,974.0,1039.95,720.44
2018,6,23,13,45,932.5,106.0,3.65,38.15,952.0,1039.27,721.15
2018,6,23,14,0,929.0,105.0,3.7,38.1,930.0,1034.85,719.68
2018,6,23,14,15,923.0,104.0,3.7,37.95,901.0,1024.27,714.47
2018,6,23,14,30,917.0,103.0,3.7,37.8,872.0,1010.11,707.16
2018,6,23,14,45,908.5,101.5,3.7,37.6,836.5,989.51,696.03
2018,6,23,15,0,900.0,100.0,3.7,37.4,801.0,965.63,682.87
2018,6,23,15,15,889.0,98.0,3.7,37.4,760.5,935.77,665.3
2018,6,23,15,30,878.0,96.0,3.7,37.4,720.0,903.06,645.85
2018,6,23,15,45,864.5,94.0,3.6,36.8,675.5,865.56,624.19
2018,6,23,16,0,851.0,92.0,3.5,36.2,631.0,825.81,600.8
2018,6,23,16,15,834.0,89.0,3.45,35.7,583.0,786.69,577.49
2018,6,23,16,30,817.0,86.0,3.4,35.2,535.0,739.02,547.94
2018,6,23,16,45,793.5,82.5,3.3,34.7,484.5,684.82,513.08
2018,6,23,17,0,770.0,79.0,3.2,34.2,434.0,630.22,476.52
2018,6,23,17,15,738.0,75.0,3.1,33.15,382.5,569.57,434.36
2018,6,23,17,30,706.0,71.0,3.0,32.1,331.0,509.99,391.29
2018,6,23,17,45,661.0,66.0,2.85,31.1,280.5,445.74,342.72
2018,6,23,18,0,616.0,61.0,2.7,30.1,230.0,382.84,293.28
2018,6,23,18,15,550.0,54.0,2.6,28.6,182.0,312.25,236.8
2018,6,23,18,30,484.0,47.0,2.5,27.1,134.0,248.01,183.48
2018,6,23,18,45,382.0,38.5,2.35,25.65,94.0,177.52,124.89
2018,6,23,19,0,280.0,30.0,2.2,24.2,54.0,118.29,69.48
2018,6,23,19,15,157.5,17.5,2.35,23.5,29.5,47.55,0.0
2018,6,23,19,30,35.0,5.0,2.5,22.8,5.0,9.66,0.0
2018,6,23,19,45,17.5,2.5,2.65,22.05,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,21.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.8,20.9,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.8,20.15,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.85,18.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.0,2.95,15.6,6.0,0.0,0.0
2018,6,24,5,0,63.0,10.0,3.0,15.8,12.0,9.1,0.0
2018,6,24,5,15,153.0,25.0,3.1,16.3,40.0,19.64,5.64
2018,6,24,5,30,243.0,40.0,3.2,16.8,68.0,31.07,20.5
2018,6,24,5,45,316.5,52.5,3.3,17.3,107.5,40.18,29.25
2018,6,24,6,0,390.0,65.0,3.4,17.8,147.0,49.01,37.37
2018,6,24,6,15,446.0,75.5,3.45,18.45,193.0,56.0,43.65
2018,6,24,6,30,502.0,86.0,3.5,19.1,239.0,63.71,50.35
2018,6,24,6,45,544.0,94.5,3.5,19.75,288.0,67.93,53.84
2018,6,24,7,0,586.0,103.0,3.5,20.4,337.0,71.9,57.01
2018,6,24,7,15,620.0,109.0,3.5,21.05,386.5,73.68,58.21
2018,6,24,7,30,654.0,115.0,3.5,21.7,436.0,76.13,59.95
2018,6,24,7,45,679.0,120.0,3.5,22.4,484.0,123.76,72.64
2018,6,24,8,0,704.0,125.0,3.5,23.1,532.0,174.49,105.05
2018,6,24,8,15,727.5,129.0,3.55,23.7,580.0,227.11,145.88
2018,6,24,8,30,751.0,133.0,3.6,24.3,628.0,282.22,191.71
2018,6,24,8,45,769.0,136.0,3.6,24.9,672.0,342.06,242.08
2018,6,24,9,0,787.0,139.0,3.6,25.5,716.0,397.68,288.75
2018,6,24,9,15,806.0,138.5,3.6,26.0,756.5,452.01,333.58
2018,6,24,9,30,825.0,138.0,3.6,26.5,797.0,507.25,377.84
2018,6,24,9,45,844.0,135.0,3.65,27.0,834.0,561.02,419.87
2018,6,24,10,0,863.0,132.0,3.7,27.5,871.0,615.62,461.27
2018,6,24,10,15,869.5,133.5,3.7,27.85,898.0,664.55,497.54
2018,6,24,10,30,876.0,135.0,3.7,28.2,925.0,712.03,531.8
2018,6,24,10,45,882.0,136.5,3.75,28.55,947.0,757.49,563.96
2018,6,24,11,0,888.0,138.0,3.8,28.9,969.0,801.07,593.12
2018,6,24,11,15,892.0,138.5,3.8,29.05,983.5,840.14,618.61
2018,6,24,11,30,896.0,139.0,3.8,29.2,998.0,876.82,642.3
2018,6,24,11,45,898.0,138.5,3.85,29.35,1004.5,908.38,662.72
2018,6,24,12,0,900.0,138.0,3.9,29.5,1011.0,937.16,681.26
2018,6,24,12,15,903.0,135.5,3.9,29.6,1010.5,962.16,697.18
2018,6,24,12,30,906.0,133.0,3.9,29.7,1010.0,984.11,711.12
2018,6,24,12,45,908.5,130.5,3.95,29.8,1003.0,1002.35,723.02
2018,6,24,13,0,911.0,128.0,4.0,29.9,996.0,1017.2,732.82
2018,6,24,13,15,907.5,127.0,4.0,29.8,980.0,1024.1,737.89
2018,6,24,13,30,904.0,126.0,4.0,29.7,964.0,1027.35,740.77
2018,6,24,13,45,898.0,125.0,4.0,29.6,940.0,1024.46,739.84
2018,6,24,14,0,892.0,124.0,4.0,29.5,916.0,1017.95,736.72
2018,6,24,14,15,884.5,122.5,4.05,29.25,886.5,1005.9,730.87
2018,6,24,14,30,877.0,121.0,4.1,29.0,857.0,990.39,722.86
2018,6,24,14,45,867.5,119.0,4.1,28.7,821.5,969.1,710.93
2018,6,24,15,0,858.0,117.0,4.1,28.4,786.0,944.68,696.94
2018,6,24,15,15,846.0,115.0,4.1,28.4,746.0,914.98,678.56
2018,6,24,15,30,834.0,113.0,4.1,28.4,706.0,891.14,664.12
2018,6,24,15,45,817.0,110.5,4.15,27.6,660.5,850.98,640.66
2018,6,24,16,0,800.0,108.0,4.2,26.8,615.0,808.85,615.46
2018,6,24,16,15,779.0,104.5,4.2,26.2,566.5,760.68,584.78
2018,6,24,16,30,758.0,101.0,4.2,25.6,518.0,711.39,552.67
2018,6,24,16,45,730.5,97.0,4.2,25.0,468.0,658.67,517.3
2018,6,24,17,0,703.0,93.0,4.2,24.4,418.0,603.41,477.65
2018,6,24,17,15,667.0,88.0,4.15,23.6,367.0,542.05,432.2
2018,6,24,17,30,631.0,83.0,4.1,22.8,316.0,482.31,386.41
2018,6,24,17,45,582.5,76.5,4.05,22.0,266.5,416.17,333.91
2018,6,24,18,0,534.0,70.0,4.0,21.2,217.0,353.7,282.5
2018,6,24,18,15,467.0,62.0,3.85,20.4,171.5,285.71,225.11
2018,6,24,18,30,400.0,54.0,3.7,19.6,126.0,224.18,171.83
2018,6,24,18,45,307.0,42.5,3.6,18.8,88.0,156.44,113.67
2018,6,24,19,0,214.0,31.0,3.5,18.0,50.0,102.11,61.96
2018,6,24,19,15,120.0,18.0,3.4,17.65,27.5,40.58,0.0
2018,6,24,19,30,26.0,5.0,3.3,17.3,5.0,8.37,0.0
2018,6,24,19,45,13.0,2.5,3.2,16.9,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,25,4,45,26.5,5.5,3.2,14.15,6.0,0.0,0.0
2018,6,25,5,0,53.0,11.0,3.3,14.3,12.0,10.01,0.0
2018,6,25,5,15,102.5,20.5,3.4,14.65,30.0,16.01,3.33
2018,6,25,5,30,152.0,30.0,3.5,15.0,48.0,23.09,13.9
2018,6,25,5,45,138.5,35.0,3.65,15.35,57.0,26.34,17.41
2018,6,25,6,0,125.0,40.0,3.8,15.7,66.0,32.16,22.84
2018,6,25,6,15,62.5,45.0,3.75,16.1,58.0,38.23,28.36
2018,6,25,6,30,0.0,50.0,3.7,16.5,50.0,44.12,33.6
2018,6,25,6,45,0.0,70.5,3.65,16.9,70.5,62.2,49.45
2018,6,25,7,0,0.0,91.0,3.6,17.3,91.0,79.16,64.09
2018,6,25,7,15,15.0,123.5,3.55,17.95,131.0,105.08,86.16
2018,6,25,7,30,30.0,156.0,3.5,18.6,171.0,123.75,101.63
2018,6,25,7,45,49.5,193.5,3.5,19.2,221.0,155.12,120.29
2018,6,25,8,0,69.0,231.0,3.5,19.8,271.0,189.49,145.78
2018,6,25,8,15,269.5,213.0,3.45,20.4,387.5,209.17,152.33
2018,6,25,8,30,470.0,195.0,3.4,21.0,504.0,259.69,186.06
2018,6,25,8,45,634.5,163.5,3.4,21.55,610.5,316.45,228.85
2018,6,25,9,0,799.0,132.0,3.4,22.1,717.0,395.73,290.75
2018,6,25,9,15,815.5,132.0,3.45,22.65,757.0,450.05,336.18
2018,6,25,9,30,832.0,132.0,3.5,23.2,797.0,504.98,380.88
2018,6,25,9,45,847.0,130.5,3.5,23.75,831.5,559.81,424.04
2018,6,25,10,0,862.0,129.0,3.5,24.3,866.0,612.04,464.01
2018,6,25,10,15,869.0,130.0,3.6,24.7,893.5,660.83,500.85
2018,6,25,10,30,876.0,131.0,3.7,25.1,921.0,708.21,535.74
2018,6,25,10,45,882.0,132.0,3.75,25.45,942.5,753.26,568.08
2018,6,25,11,0,888.0,133.0,3.8,25.8,964.0,796.42,597.26
2018,6,25,11,15,892.0,133.5,3.85,25.9,978.5,835.48,623.45
2018,6,25,11,30,896.0,134.0,3.9,26.0,993.0,872.15,647.88
2018,6,25,11,45,898.0,134.0,4.0,26.1,999.5,904.13,669.28
2018,6,25,12,0,900.0,134.0,4.1,26.2,1006.0,933.34,688.82
2018,6,25,12,15,903.0,131.5,4.15,26.15,1006.0,958.33,705.7
2018,6,25,12,30,906.0,129.0,4.2,26.1,1006.0,980.25,720.61
2018,6,25,12,45,908.5,126.0,4.25,26.0,998.5,998.0,732.99
2018,6,25,13,0,911.0,123.0,4.3,25.9,991.0,1012.34,743.24
2018,6,25,13,15,908.5,121.5,4.35,25.75,975.5,1019.7,749.16
2018,6,25,13,30,906.0,120.0,4.4,25.6,960.0,1023.41,752.84
2018,6,25,13,45,902.0,118.5,4.4,25.45,937.5,1021.97,752.97
2018,6,25,14,0,898.0,117.0,4.4,25.3,915.0,1016.87,750.84
2018,6,25,14,15,892.0,115.0,4.4,25.05,885.5,1005.69,745.09
2018,6,25,14,30,886.0,113.0,4.4,24.8,856.0,991.0,737.1
2018,6,25,14,45,878.5,110.0,4.4,24.55,821.0,970.39,725.2
2018,6,25,15,0,871.0,107.0,4.4,24.3,786.0,946.52,711.13
2018,6,25,15,15,859.5,105.0,4.4,24.3,746.0,916.96,692.45
2018,6,25,15,30,848.0,103.0,4.4,24.3,706.0,884.66,671.84
2018,6,25,15,45,836.0,99.5,4.25,23.5,662.5,847.76,649.26
2018,6,25,16,0,824.0,96.0,4.1,22.7,619.0,815.76,629.91
2018,6,25,16,15,809.5,92.5,4.05,22.2,573.0,772.04,601.54
2018,6,25,16,30,795.0,89.0,4.0,21.7,527.0,726.67,571.55
2018,6,25,16,45,773.0,85.0,3.95,21.15,477.5,673.89,535.58
2018,6,25,17,0,751.0,81.0,3.9,20.6,428.0,620.63,497.67
2018,6,25,17,15,720.5,76.5,3.85,20.05,377.5,561.22,452.86
2018,6,25,17,30,690.0,72.0,3.8,19.5,327.0,504.72,408.73
2018,6,25,17,45,646.0,67.0,3.75,18.9,277.5,439.9,356.48
2018,6,25,18,0,602.0,62.0,3.7,18.3,228.0,378.22,304.87
2018,6,25,18,15,537.5,55.5,3.6,17.7,181.0,309.48,245.94
2018,6,25,18,30,473.0,49.0,3.5,17.1,134.0,246.86,190.69
2018,6,25,18,45,373.5,40.0,3.4,16.5,94.5,177.02,129.69
2018,6,25,19,0,274.0,31.0,3.3,15.9,55.0,118.23,72.62
2018,6,25,19,15,154.5,18.5,3.2,15.6,30.5,48.11,0.0
2018,6,25,19,30,35.0,6.0,3.1,15.3,6.0,10.62,0.0
2018,6,25,19,45,17.5,3.0,3.05,14.95,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,26,4,45,46.5,7.0,2.7,12.65,8.0,0.0,0.0
2018,6,26,5,0,93.0,14.0,2.8,12.9,16.0,12.73,0.0
2018,6,26,5,15,226.0,26.0,2.85,13.5,47.5,21.81,6.2
2018,6,26,5,30,359.0,38.0,2.9,14.1,79.0,31.26,20.85
2018,6,26,5,45,453.5,45.0,3.0,14.7,122.5,35.71,25.66
2018,6,26,6,0,548.0,52.0,3.1,15.3,166.0,40.16,29.95
2018,6,26,6,15,608.0,57.5,3.05,15.95,216.0,43.18,32.76
2018,6,26,6,30,668.0,63.0,3.0,16.6,266.0,46.14,35.37
2018,6,26,6,45,710.0,67.0,3.0,17.25,318.0,52.36,40.72
2018,6,26,7,0,752.0,71.0,3.0,17.9,370.0,54.17,42.11
2018,6,26,7,15,781.0,74.5,3.0,18.65,422.0,55.45,42.96
2018,6,26,7,30,810.0,78.0,3.0,19.4,474.0,56.68,43.73
2018,6,26,7,45,832.0,80.5,3.0,20.15,524.5,110.11,57.52
2018,6,26,8,0,854.0,83.0,3.0,20.9,575.0,174.4,99.54
2018,6,26,8,15,870.5,85.5,3.0,21.6,623.0,232.08,144.93
2018,6,26,8,30,887.0,88.0,3.0,22.3,671.0,291.17,195.09
2018,6,26,8,45,900.0,90.0,3.0,22.95,715.5,350.01,246.04
2018,6,26,9,0,913.0,92.0,3.0,23.6,760.0,409.38,296.76
2018,6,26,9,15,920.0,94.5,3.05,24.15,798.5,466.93,345.05
2018,6,26,9,30,927.0,97.0,3.1,24.7,837.0,523.87,391.32
2018,6,26,9,45,931.5,100.5,3.15,25.3,870.5,579.46,434.91
2018,6,26,10,0,936.0,104.0,3.2,25.9,904.0,633.73,476.03
2018,6,26,10,15,940.0,105.5,3.3,26.2,930.5,684.46,514.11
2018,6,26,10,30,944.0,107.0,3.4,26.5,957.0,733.34,549.89
2018,6,26,10,45,948.0,107.0,3.55,26.8,977.5,778.89,582.38
2018,6,26,11,0,952.0,107.0,3.7,27.1,998.0,822.18,611.27
2018,6,26,11,15,955.0,107.5,3.8,27.15,1012.0,862.67,638.46
2018,6,26,11,30,958.0,108.0,3.9,27.2,1026.0,900.5,663.73
2018,6,26,11,45,959.5,108.0,4.0,27.2,1032.5,933.77,686.02
2018,6,26,12,0,961.0,108.0,4.1,27.2,1039.0,964.02,706.3
2018,6,26,12,15,962.0,107.0,4.15,27.15,1038.5,989.71,723.47
2018,6,26,12,30,963.0,106.0,4.2,27.1,1038.0,1012.07,738.51
2018,6,26,12,45,963.0,105.0,4.25,27.0,1030.0,1030.0,750.9
2018,6,26,13,0,963.0,104.0,4.3,26.9,1022.0,1044.3,761.03
2018,6,26,13,15,960.5,103.0,4.35,26.75,1006.0,1052.42,767.43
2018,6,26,13,30,958.0,102.0,4.4,26.6,990.0,1056.7,771.5
2018,6,26,13,45,954.5,100.5,4.45,26.45,967.0,1055.64,772.22
2018,6,26,14,0,951.0,99.0,4.5,26.3,944.0,1050.74,770.58
2018,6,26,14,15,945.0,98.0,4.5,26.0,914.5,1040.11,765.47
2018,6,26,14,30,939.0,97.0,4.5,25.7,885.0,1025.81,758.04
2018,6,26,14,45,932.0,95.0,4.55,25.4,849.5,1005.88,747.2
2018,6,26,15,0,925.0,93.0,4.6,25.1,814.0,982.52,734.3
2018,6,26,15,15,914.5,91.0,4.6,25.1,773.0,952.63,715.64
2018,6,26,15,30,904.0,89.0,4.6,25.1,732.0,919.8,694.91
2018,6,26,15,45,891.5,86.5,4.5,24.25,687.0,881.9,672.15
2018,6,26,16,0,879.0,84.0,4.4,23.4,642.0,841.6,647.54
2018,6,26,16,15,862.5,81.5,4.3,22.8,593.5,795.93,618.12
2018,6,26,16,30,846.0,79.0,4.2,22.2,545.0,748.64,587.05
2018,6,26,16,45,824.0,75.5,4.15,21.6,494.0,700.37,554.81
2018,6,26,17,0,802.0,72.0,4.1,21.0,443.0,645.56,516.7
2018,6,26,17,15,772.0,69.0,4.0,20.35,391.5,585.97,471.98
2018,6,26,17,30,742.0,66.0,3.9,19.7,340.0,527.17,426.29
2018,6,26,17,45,700.0,61.0,3.8,19.1,288.5,460.77,372.84
2018,6,26,18,0,658.0,56.0,3.7,18.5,237.0,397.13,319.61
2018,6,26,18,15,595.0,50.5,3.55,17.9,189.0,329.04,261.0
2018,6,26,18,30,532.0,45.0,3.4,17.3,141.0,265.12,204.35
2018,6,26,18,45,416.5,37.5,3.25,16.7,98.5,188.54,137.85
2018,6,26,19,0,301.0,30.0,3.1,16.1,56.0,124.72,76.65
2018,6,26,19,15,159.5,16.5,3.05,15.7,29.5,47.42,0.0
2018,6,26,19,30,18.0,3.0,3.0,15.3,3.0,5.4,0.0
2018,6,26,19,45,9.0,1.5,2.95,14.95,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,27,4,45,41.5,6.5,3.2,13.2,7.5,0.0,0.0
2018,6,27,5,0,83.0,13.0,3.3,13.3,15.0,11.82,0.0
2018,6,27,5,15,209.5,26.0,3.3,13.65,46.0,20.55,5.01
2018,6,27,5,30,336.0,39.0,3.3,14.0,77.0,32.23,21.63
2018,6,27,5,45,388.0,45.0,3.35,14.3,109.5,35.57,25.56
2018,6,27,6,0,440.0,51.0,3.4,14.6,142.0,38.95,28.96
2018,6,27,6,15,221.5,67.5,3.4,15.15,113.5,49.17,38.19
2018,6,27,6,30,3.0,84.0,3.4,15.7,85.0,72.02,58.4
2018,6,27,6,45,67.5,115.0,3.35,16.25,141.5,93.16,76.77
2018,6,27,7,0,132.0,146.0,3.3,16.8,198.0,110.1,91.16
2018,6,27,7,15,409.5,124.5,3.3,17.45,318.0,84.01,68.03
2018,6,27,7,30,687.0,103.0,3.3,18.1,438.0,67.3,53.18
2018,6,27,7,45,768.5,93.0,3.3,18.75,505.0,114.38,63.72
2018,6,27,8,0,850.0,83.0,3.3,19.4,572.0,173.08,99.33
2018,6,27,8,15,866.5,85.5,3.35,20.0,620.0,230.53,144.84
2018,6,27,8,30,883.0,88.0,3.4,20.6,668.0,289.4,195.27
2018,6,27,8,45,896.0,89.5,3.4,21.2,712.0,347.63,246.25
2018,6,27,9,0,909.0,91.0,3.4,21.8,756.0,406.39,297.07
2018,6,27,9,15,910.5,97.5,3.45,22.25,793.5,464.65,346.58
2018,6,27,9,30,912.0,104.0,3.5,22.7,831.0,521.78,393.62
2018,6,27,9,45,909.0,111.5,3.55,23.1,862.0,575.99,436.98
2018,6,27,10,0,906.0,119.0,3.6,23.5,893.0,628.18,477.41
2018,6,27,10,15,911.5,120.0,3.7,23.8,920.0,678.15,515.46
2018,6,27,10,30,917.0,121.0,3.8,24.1,947.0,726.48,551.35
2018,6,27,10,45,922.0,122.0,3.85,24.35,968.5,772.61,584.77
2018,6,27,11,0,927.0,123.0,3.9,24.6,990.0,816.64,614.43
2018,6,27,11,15,930.5,123.0,4.0,24.65,1004.0,856.36,641.44
2018,6,27,11,30,934.0,123.0,4.1,24.7,1018.0,893.52,666.6
2018,6,27,11,45,936.0,123.0,4.2,24.7,1025.0,926.69,689.13
2018,6,27,12,0,938.0,123.0,4.3,24.7,1032.0,956.95,709.69
2018,6,27,12,15,937.5,123.0,4.4,24.55,1030.5,981.88,727.14
2018,6,27,12,30,937.0,123.0,4.5,24.4,1029.0,1003.54,742.51
2018,6,27,12,45,935.0,123.0,4.6,24.25,1020.5,1020.38,755.02
2018,6,27,13,0,933.0,123.0,4.7,24.1,1012.0,1033.66,765.42
2018,6,27,13,15,930.0,121.5,4.7,23.9,995.5,1040.85,771.18
2018,6,27,13,30,927.0,120.0,4.7,23.7,979.0,1044.31,774.61
2018,6,27,13,45,923.0,117.5,4.75,23.45,955.5,1042.0,774.97
2018,6,27,14,0,919.0,115.0,4.8,23.2,932.0,1035.94,772.96
2018,6,27,14,15,913.0,114.0,4.8,22.85,903.0,1025.75,768.16
2018,6,27,14,30,907.0,113.0,4.8,22.5,874.0,1011.99,761.07
2018,6,27,14,45,899.5,110.5,4.85,22.15,839.0,991.72,750.02
2018,6,27,15,0,892.0,108.0,4.9,21.8,804.0,968.13,736.68
2018,6,27,15,15,881.0,105.5,4.9,21.8,763.0,938.13,717.45
2018,6,27,15,30,870.0,103.0,4.9,21.8,722.0,905.28,696.18
2018,6,27,15,45,857.0,100.0,4.9,20.9,677.5,867.51,673.69
2018,6,27,16,0,844.0,97.0,4.9,20.0,633.0,834.69,654.41
2018,6,27,16,15,828.5,93.0,4.85,19.5,585.0,788.94,624.02
2018,6,27,16,30,813.0,89.0,4.8,19.0,537.0,741.54,591.97
2018,6,27,16,45,790.5,85.0,4.8,18.5,486.5,687.68,554.64
2018,6,27,17,0,768.0,81.0,4.8,18.0,436.0,633.34,515.41
2018,6,27,17,15,735.0,76.5,4.7,17.45,384.0,571.55,467.76
2018,6,27,17,30,702.0,72.0,4.6,16.9,332.0,510.91,419.5
2018,6,27,17,45,657.5,67.0,4.55,16.4,281.5,447.13,367.03
2018,6,27,18,0,613.0,62.0,4.5,15.9,231.0,384.55,313.76
2018,6,27,18,15,546.0,55.5,4.35,15.4,183.5,314.05,252.41
2018,6,27,18,30,479.0,49.0,4.2,14.9,136.0,249.93,195.13
2018,6,27,18,45,376.5,40.5,4.1,14.45,96.0,179.13,132.62
2018,6,27,19,0,274.0,32.0,4.0,14.0,56.0,119.54,74.48
2018,6,27,19,15,154.0,19.0,3.9,13.8,31.0,48.69,0.0
2018,6,27,19,30,34.0,6.0,3.8,13.6,6.0,10.53,0.0
2018,6,27,19,45,17.0,3.0,3.7,13.4,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,28,4,45,20.0,6.0,3.75,14.25,6.5,0.0,0.0
2018,6,28,5,0,40.0,12.0,3.8,14.4,13.0,10.91,0.0
2018,6,28,5,15,138.0,26.5,3.85,14.75,40.5,20.87,4.57
2018,6,28,5,30,236.0,41.0,3.9,15.1,68.0,31.91,21.19
2018,6,28,5,45,332.0,51.5,4.0,15.5,109.0,39.53,28.85
2018,6,28,6,0,428.0,62.0,4.1,15.9,150.0,48.55,37.23
2018,6,28,6,15,494.0,68.5,4.1,16.35,197.0,51.87,40.37
2018,6,28,6,30,560.0,75.0,4.1,16.8,244.0,55.15,43.28
2018,6,28,6,45,608.5,79.5,4.1,17.3,294.0,56.68,44.52
2018,6,28,7,0,657.0,84.0,4.1,17.8,344.0,58.2,45.66
2018,6,28,7,15,693.0,88.0,4.1,18.25,395.5,59.23,46.32
2018,6,28,7,30,729.0,92.0,4.1,18.7,447.0,66.5,52.38
2018,6,28,7,45,756.5,94.5,4.1,19.15,497.0,113.98,63.94
2018,6,28,8,0,784.0,97.0,4.1,19.6,547.0,167.0,97.3
2018,6,28,8,15,804.5,99.5,4.1,20.0,595.0,221.86,140.64
2018,6,28,8,30,825.0,102.0,4.1,20.4,643.0,278.77,189.33
2018,6,28,8,45,841.5,103.0,4.1,20.85,687.0,340.76,243.1
2018,6,28,9,0,858.0,104.0,4.1,21.3,731.0,397.48,292.38
2018,6,28,9,15,869.0,106.0,4.05,21.6,770.0,453.41,340.22
2018,6,28,9,30,880.0,108.0,4.0,21.9,809.0,509.23,386.57
2018,6,28,9,45,889.5,109.0,4.0,22.25,843.0,563.1,430.06
2018,6,28,10,0,899.0,110.0,4.0,22.6,877.0,616.18,471.62
2018,6,28,10,15,905.5,110.5,4.05,22.85,904.5,665.97,509.89
2018,6,28,10,30,912.0,111.0,4.1,23.1,932.0,714.21,546.05
2018,6,28,10,45,916.5,112.0,4.1,23.4,953.0,759.7,579.0
2018,6,28,11,0,921.0,113.0,4.1,23.7,974.0,803.09,608.06
2018,6,28,11,15,923.0,113.5,4.15,23.75,987.0,841.76,634.38
2018,6,28,11,30,925.0,114.0,4.2,23.8,1000.0,877.79,658.75
2018,6,28,11,45,925.5,114.5,4.2,23.9,1006.0,909.77,679.9
2018,6,28,12,0,926.0,115.0,4.2,24.0,1012.0,938.79,698.98
2018,6,28,12,15,927.0,114.0,4.2,24.0,1011.5,963.82,715.62
2018,6,28,12,30,928.0,113.0,4.2,24.0,1011.0,985.64,730.15
2018,6,28,12,45,928.0,111.5,4.2,23.95,1002.5,1002.68,741.71
2018,6,28,13,0,928.0,110.0,4.2,23.9,994.0,1016.22,751.04
2018,6,28,13,15,924.5,108.5,4.2,23.85,977.5,1022.7,755.82
2018,6,28,13,30,921.0,107.0,4.2,23.8,961.0,1025.46,758.3
2018,6,28,13,45,916.5,106.0,4.2,23.7,938.5,1024.02,758.29
2018,6,28,14,0,912.0,105.0,4.2,23.6,916.0,1018.89,755.98
2018,6,28,14,15,906.0,104.0,4.15,23.45,887.5,1008.65,750.23
2018,6,28,14,30,900.0,103.0,4.1,23.3,859.0,994.87,742.26
2018,6,28,14,45,892.0,101.5,4.1,23.1,824.5,975.2,730.85
2018,6,28,15,0,884.0,100.0,4.1,22.9,790.0,952.28,717.28
2018,6,28,15,15,873.5,98.0,4.1,22.9,750.0,923.4,699.08
2018,6,28,15,30,863.0,96.0,4.1,22.9,710.0,891.69,678.89
2018,6,28,15,45,848.0,94.0,4.0,22.3,665.5,853.45,655.07
2018,6,28,16,0,833.0,92.0,3.9,21.7,621.0,813.09,629.49
2018,6,28,16,15,814.0,89.0,3.9,21.2,573.0,773.13,604.03
2018,6,28,16,30,795.0,86.0,3.9,20.7,525.0,724.78,571.96
2018,6,28,16,45,770.5,84.0,3.85,20.2,476.0,672.53,536.18
2018,6,28,17,0,746.0,82.0,3.8,19.7,427.0,619.97,498.61
2018,6,28,17,15,711.5,78.0,3.75,19.05,376.0,558.78,452.47
2018,6,28,17,30,677.0,74.0,3.7,18.4,325.0,501.02,407.38
2018,6,28,17,45,629.0,69.5,3.65,17.75,275.0,435.19,354.24
2018,6,28,18,0,581.0,65.0,3.6,17.1,225.0,372.86,302.05
2018,6,28,18,15,510.0,58.5,3.55,16.5,178.0,302.21,241.54
2018,6,28,18,30,439.0,52.0,3.5,15.9,131.0,238.33,185.34
2018,6,28,18,45,334.5,42.5,3.4,15.35,92.0,167.89,123.99
2018,6,28,19,0,230.0,33.0,3.3,14.8,53.0,109.55,68.25
2018,6,28,19,15,127.0,19.0,3.3,14.6,29.0,43.27,0.0
2018,6,28,19,30,24.0,5.0,3.3,14.4,5.0,8.14,0.0
2018,6,28,19,45,12.0,2.5,3.35,14.2,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,29,4,45,41.0,6.0,2.05,13.2,7.0,0.0,0.0
2018,6,29,5,0,82.0,12.0,2.2,13.4,14.0,10.91,0.0
2018,6,29,5,15,206.0,23.5,2.25,14.0,43.0,19.51,3.33
2018,6,29,5,30,330.0,35.0,2.3,14.6,72.0,28.53,18.38
2018,6,29,5,45,420.5,43.0,2.3,15.2,114.0,33.98,24.06
2018,6,29,6,0,511.0,51.0,2.3,15.8,156.0,39.31,29.12
2018,6,29,6,15,571.0,57.0,2.3,16.5,204.0,42.72,32.28
2018,6,29,6,30,631.0,63.0,2.3,17.2,252.0,46.05,35.21
2018,6,29,6,45,673.0,67.0,2.3,17.9,302.5,47.68,36.51
2018,6,29,7,0,715.0,71.0,2.3,18.6,353.0,54.02,41.86
2018,6,29,7,15,745.0,74.5,2.3,19.4,403.5,55.27,42.68
2018,6,29,7,30,775.0,78.0,2.3,20.2,454.0,56.47,43.42
2018,6,29,7,45,797.5,81.0,2.3,21.0,504.0,105.78,55.67
2018,6,29,8,0,820.0,84.0,2.3,21.8,554.0,160.91,89.9
2018,6,29,8,15,837.0,86.5,2.4,22.65,601.0,224.22,139.23
2018,6,29,8,30,854.0,89.0,2.5,23.5,648.0,281.52,187.33
2018,6,29,8,45,867.5,90.0,2.6,24.35,691.0,337.88,235.75
2018,6,29,9,0,881.0,91.0,2.7,25.2,734.0,394.83,284.07
2018,6,29,9,15,888.5,94.5,2.8,25.9,772.5,451.68,331.3
2018,6,29,9,30,896.0,98.0,2.9,26.6,811.0,508.04,376.62
2018,6,29,9,45,900.5,101.5,3.0,27.3,844.0,562.12,418.75
2018,6,29,10,0,905.0,105.0,3.1,28.0,877.0,614.93,458.53
2018,6,29,10,15,911.0,106.0,3.2,28.55,904.5,665.11,495.5
2018,6,29,10,30,917.0,107.0,3.3,29.1,932.0,713.7,530.32
2018,6,29,10,45,921.5,107.5,3.35,29.65,952.5,758.99,561.54
2018,6,29,11,0,926.0,108.0,3.4,30.2,973.0,802.15,589.05
2018,6,29,11,15,928.5,108.5,3.5,30.65,987.0,841.41,614.11
2018,6,29,11,30,931.0,109.0,3.6,31.1,1001.0,878.06,637.26
2018,6,29,11,45,932.5,109.0,3.65,31.55,1007.5,910.64,657.31
2018,6,29,12,0,934.0,109.0,3.7,32.0,1014.0,940.27,675.35
2018,6,29,12,15,932.0,111.0,3.8,32.1,1013.0,965.51,691.76
2018,6,29,12,30,930.0,113.0,3.9,32.2,1012.0,987.46,706.13
2018,6,29,12,45,926.0,113.5,3.95,32.35,1002.5,1002.69,715.81
2018,6,29,13,0,922.0,114.0,4.0,32.5,993.0,1014.34,723.32
2018,6,29,13,15,919.0,114.0,4.1,32.45,978.0,1022.86,729.86
2018,6,29,13,30,916.0,114.0,4.2,32.4,963.0,1027.73,734.2
2018,6,29,13,45,911.5,112.5,4.25,32.3,940.0,1025.92,734.25
2018,6,29,14,0,907.0,111.0,4.3,32.2,917.0,1020.42,732.09
2018,6,29,14,15,901.0,109.0,4.3,32.0,888.0,1009.28,726.42
2018,6,29,14,30,895.0,107.0,4.3,31.8,859.0,994.6,718.57
2018,6,29,14,45,887.5,104.5,4.3,31.6,824.0,974.49,707.25
2018,6,29,15,0,880.0,102.0,4.3,31.4,789.0,951.09,693.81
2018,6,29,15,15,869.0,100.0,4.3,31.4,749.0,921.88,675.95
2018,6,29,15,30,858.0,98.0,4.3,31.4,709.0,889.89,656.18
2018,6,29,15,45,845.5,95.5,4.2,30.75,665.5,853.44,634.51
2018,6,29,16,0,833.0,93.0,4.1,30.1,622.0,814.73,611.04
2018,6,29,16,15,817.0,89.5,4.0,29.55,575.0,776.67,587.46
2018,6,29,16,30,801.0,86.0,3.9,29.0,528.0,729.94,557.38
2018,6,29,16,45,778.5,82.0,3.8,28.45,478.0,676.59,521.99
2018,6,29,17,0,756.0,78.0,3.7,27.9,428.0,622.79,484.99
2018,6,29,17,15,725.0,74.0,3.5,27.05,377.5,563.42,441.77
2018,6,29,17,30,694.0,70.0,3.3,26.2,327.0,505.03,397.8
2018,6,29,17,45,651.0,64.5,3.15,25.4,277.0,441.69,348.36
2018,6,29,18,0,608.0,59.0,3.0,24.6,227.0,379.6,298.09
2018,6,29,18,15,543.5,53.0,2.75,23.55,180.5,311.03,241.23
2018,6,29,18,30,479.0,47.0,2.5,22.5,134.0,248.58,187.78
2018,6,29,18,45,380.0,38.0,2.25,21.5,94.0,178.38,128.07
2018,6,29,19,0,281.0,29.0,2.0,20.5,54.0,119.36,72.19
2018,6,29,19,15,159.0,17.5,2.1,19.95,30.0,48.55,0.0
2018,6,29,19,30,37.0,6.0,2.2,19.4,6.0,11.02,0.0
2018,6,29,19,45,18.5,3.0,2.3,18.85,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,30,4,45,54.0,6.0,1.55,14.45,7.0,0.0,0.0
2018,6,30,5,0,108.0,12.0,1.7,14.8,14.0,10.91,0.0
2018,6,30,5,15,244.0,22.0,1.8,15.45,44.0,18.17,2.01
2018,6,30,5,30,380.0,32.0,1.9,16.1,74.0,25.91,16.01
2018,6,30,5,45,468.5,39.0,2.0,16.75,116.5,30.65,21.0
2018,6,30,6,0,557.0,46.0,2.1,17.4,159.0,35.32,25.42
2018,6,30,6,15,613.5,51.0,2.0,18.35,207.5,41.66,31.09
2018,6,30,6,30,670.0,56.0,1.9,19.3,256.0,44.71,33.72
2018,6,30,6,45,709.0,60.0,1.8,20.3,307.0,46.78,35.36
2018,6,30,7,0,748.0,64.0,1.7,21.3,358.0,48.8,36.87
2018,6,30,7,15,776.5,67.0,1.6,22.5,409.0,49.92,37.53
2018,6,30,7,30,805.0,70.0,1.5,23.7,460.0,51.0,38.12
2018,6,30,7,45,826.5,73.0,1.4,24.9,510.5,109.0,56.68
2018,6,30,8,0,848.0,76.0,1.3,26.1,561.0,165.25,90.43
2018,6,30,8,15,863.5,78.0,1.4,27.1,608.0,221.93,133.4
2018,6,30,8,30,879.0,80.0,1.5,28.1,655.0,279.92,180.98
2018,6,30,8,45,890.5,82.0,1.6,29.1,698.5,337.8,229.38
2018,6,30,9,0,902.0,84.0,1.7,30.1,742.0,396.07,277.34
2018,6,30,9,15,910.5,86.0,1.85,30.9,780.5,453.26,323.56
2018,6,30,9,30,919.0,88.0,2.0,31.7,819.0,510.01,367.94
2018,6,30,9,45,925.5,90.0,2.1,32.5,852.5,565.06,409.4
2018,6,30,10,0,932.0,92.0,2.2,33.3,886.0,618.99,448.58
2018,6,30,10,15,937.0,93.0,2.3,33.85,913.5,669.77,484.8
2018,6,30,10,30,942.0,94.0,2.4,34.4,941.0,718.83,518.8
2018,6,30,10,45,944.5,95.5,2.55,34.95,961.0,764.59,549.38
2018,6,30,11,0,947.0,97.0,2.7,35.5,981.0,808.0,576.63
2018,6,30,11,15,949.0,97.5,2.8,35.7,994.5,847.62,601.72
2018,6,30,11,30,951.0,98.0,2.9,35.9,1008.0,884.51,624.94
2018,6,30,11,45,952.0,98.0,3.0,36.1,1014.5,917.23,645.41
2018,6,30,12,0,953.0,98.0,3.1,36.3,1021.0,946.9,663.93
2018,6,30,12,15,949.5,100.5,3.2,36.35,1019.5,971.64,679.78
2018,6,30,12,30,946.0,103.0,3.3,36.4,1018.0,992.96,693.57
2018,6,30,12,45,939.5,105.5,3.4,36.4,1007.5,1007.93,703.64
2018,6,30,13,0,933.0,108.0,3.5,36.4,997.0,1019.24,711.58
2018,6,30,13,15,929.0,108.0,3.55,36.3,981.0,1026.85,717.28
2018,6,30,13,30,925.0,108.0,3.6,36.2,965.0,1030.76,720.83
2018,6,30,13,45,919.5,107.5,3.65,36.05,942.0,1028.96,721.11
2018,6,30,14,0,914.0,107.0,3.7,35.9,919.0,1023.47,719.23
2018,6,30,14,15,908.5,106.0,3.75,35.7,891.0,1013.83,715.0
2018,6,30,14,30,903.0,105.0,3.8,35.5,863.0,1000.62,708.63
2018,6,30,14,45,894.0,103.5,3.8,35.25,828.0,980.06,697.46
2018,6,30,15,0,885.0,102.0,3.8,35.0,793.0,956.25,684.26
2018,6,30,15,15,874.0,100.0,3.8,35.0,752.5,926.96,666.8
2018,6,30,15,30,863.0,98.0,3.8,35.0,712.0,894.87,647.45
2018,6,30,15,45,846.5,96.5,3.85,34.2,667.0,855.94,625.74
2018,6,30,16,0,830.0,95.0,3.9,33.4,622.0,822.18,607.15
2018,6,30,16,15,810.0,92.5,3.9,32.75,574.0,775.06,578.39
2018,6,30,16,30,790.0,90.0,3.9,32.1,526.0,726.67,548.19
2018,6,30,16,45,765.5,86.5,3.95,31.4,476.0,672.86,513.69
2018,6,30,17,0,741.0,83.0,4.0,30.7,426.0,618.78,477.29
2018,6,30,17,15,708.0,78.5,3.9,29.65,375.0,558.17,434.12
2018,6,30,17,30,675.0,74.0,3.8,28.6,324.0,500.89,391.76
2018,6,30,17,45,629.5,69.0,3.7,27.6,274.5,435.87,341.72
2018,6,30,18,0,584.0,64.0,3.6,26.6,225.0,374.12,292.29
2018,6,30,18,15,516.0,57.0,3.4,25.55,178.0,304.0,234.64
2018,6,30,18,30,448.0,50.0,3.2,24.5,131.0,240.41,180.78
2018,6,30,18,45,348.5,40.0,3.0,23.4,91.5,170.57,121.95
2018,6,30,19,0,249.0,30.0,2.8,22.3,52.0,112.03,67.41
2018,6,30,19,15,140.0,17.5,2.75,21.8,28.5,44.74,0.0
2018,6,30,19,30,31.0,5.0,2.7,21.3,5.0,9.22,0.0
2018,6,30,19,45,15.5,2.5,2.7,20.75,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,19.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,19.05,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,17.3,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,1,4,45,28.5,5.0,3.15,15.6,5.5,0.0,0.0
2018,7,1,5,0,57.0,10.0,3.2,15.8,11.0,9.1,0.0
2018,7,1,5,15,150.5,23.5,3.3,16.35,37.0,18.52,1.36
2018,7,1,5,30,244.0,37.0,3.4,16.9,63.0,28.83,18.28
2018,7,1,5,45,323.5,48.5,3.45,17.45,102.5,37.26,26.59
2018,7,1,6,0,403.0,60.0,3.5,18.0,142.0,46.88,35.41
2018,7,1,6,15,461.5,69.5,3.5,18.6,188.0,52.78,40.77
2018,7,1,6,30,520.0,79.0,3.5,19.2,234.0,58.41,45.7
2018,7,1,6,45,563.0,87.0,3.45,19.85,283.0,62.47,49.09
2018,7,1,7,0,606.0,95.0,3.4,20.5,332.0,66.3,52.17
2018,7,1,7,15,638.5,101.0,3.35,21.2,381.5,68.33,53.61
2018,7,1,7,30,671.0,107.0,3.3,21.9,431.0,70.21,54.87
2018,7,1,7,45,696.5,112.0,3.25,22.6,480.0,114.4,65.97
2018,7,1,8,0,722.0,117.0,3.2,23.3,529.0,166.12,97.84
2018,7,1,8,15,741.5,121.0,3.2,24.0,575.5,218.98,138.43
