Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,8,30,761.0,125.0,3.2,24.7,622.0,279.18,188.04
2018,7,1,8,45,777.0,128.0,3.2,25.4,665.0,333.44,234.04
2018,7,1,9,0,793.0,131.0,3.2,26.1,708.0,388.86,280.49
2018,7,1,9,15,809.5,131.5,3.25,26.7,748.0,443.35,325.39
2018,7,1,9,30,826.0,132.0,3.3,27.3,788.0,498.51,369.5
2018,7,1,9,45,841.0,131.0,3.35,27.9,823.5,553.63,412.22
2018,7,1,10,0,856.0,130.0,3.4,28.5,859.0,606.16,451.81
2018,7,1,10,15,863.5,131.5,3.45,28.95,887.0,655.63,488.29
2018,7,1,10,30,871.0,133.0,3.5,29.4,915.0,703.77,522.83
2018,7,1,10,45,877.5,133.5,3.6,29.8,937.0,748.83,554.69
2018,7,1,11,0,884.0,134.0,3.7,30.2,959.0,792.05,583.64
2018,7,1,11,15,887.5,134.0,3.75,30.5,973.0,830.44,608.42
2018,7,1,11,30,891.0,134.0,3.8,30.8,987.0,866.41,631.4
2018,7,1,11,45,893.0,134.5,3.9,31.05,994.0,898.97,652.39
2018,7,1,12,0,895.0,135.0,4.0,31.3,1001.0,928.8,671.52
2018,7,1,12,15,892.0,136.5,4.05,31.35,999.0,952.08,686.65
2018,7,1,12,30,889.0,138.0,4.1,31.4,997.0,972.18,699.79
2018,7,1,12,45,884.0,140.0,4.15,31.5,988.0,987.56,709.81
2018,7,1,13,0,879.0,142.0,4.2,31.6,979.0,999.54,717.74
2018,7,1,13,15,875.5,141.0,4.25,31.4,963.5,1006.67,723.55
2018,7,1,13,30,872.0,140.0,4.3,31.2,948.0,1010.27,727.22
2018,7,1,13,45,866.5,139.0,4.3,31.0,925.5,1008.34,727.17
2018,7,1,14,0,861.0,138.0,4.3,30.8,903.0,1002.88,724.99
2018,7,1,14,15,854.0,136.0,4.3,30.45,874.0,991.47,719.48
2018,7,1,14,30,847.0,134.0,4.3,30.1,845.0,976.68,711.86
2018,7,1,14,45,837.5,131.5,4.3,29.75,810.0,966.01,707.06
2018,7,1,15,0,828.0,129.0,4.3,29.4,775.0,941.57,693.12
2018,7,1,15,15,815.5,126.0,4.3,29.4,735.0,910.86,674.04
2018,7,1,15,30,803.0,123.0,4.3,29.4,695.0,877.51,653.12
2018,7,1,15,45,788.5,119.0,4.2,28.6,651.0,838.89,630.04
2018,7,1,16,0,774.0,115.0,4.1,27.8,607.0,798.2,605.2
2018,7,1,16,15,755.0,111.0,4.05,27.3,560.0,752.06,575.59
2018,7,1,16,30,736.0,107.0,4.0,26.8,513.0,707.8,546.83
2018,7,1,16,45,711.0,102.0,3.95,26.25,464.0,653.97,510.5
2018,7,1,17,0,686.0,97.0,3.9,25.7,415.0,600.06,471.94
2018,7,1,17,15,651.5,91.5,3.85,24.95,365.0,539.74,427.61
2018,7,1,17,30,617.0,86.0,3.8,24.2,315.0,480.91,382.88
2018,7,1,17,45,570.5,79.0,3.75,23.4,266.0,415.75,331.65
2018,7,1,18,0,524.0,72.0,3.7,22.6,217.0,354.05,281.33
2018,7,1,18,15,457.0,63.0,3.6,21.75,171.0,285.17,223.8
2018,7,1,18,30,390.0,54.0,3.5,20.9,125.0,222.82,170.31
2018,7,1,18,45,296.5,42.5,3.45,20.0,87.0,154.92,112.46
2018,7,1,19,0,203.0,31.0,3.4,19.1,49.0,100.59,61.35
2018,7,1,19,15,113.0,18.0,3.35,18.55,27.0,39.71,0.0
2018,7,1,19,30,23.0,5.0,3.3,18.0,5.0,8.03,0.0
2018,7,1,19,45,11.5,2.5,3.3,17.4,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,2,4,45,13.0,3.0,1.85,14.9,3.0,0.0,0.0
2018,7,2,5,0,26.0,6.0,2.0,15.1,6.0,5.46,0.0
2018,7,2,5,15,79.5,20.0,2.1,15.6,27.0,16.39,0.0
2018,7,2,5,30,133.0,34.0,2.2,16.1,48.0,27.42,17.14
2018,7,2,5,45,176.0,51.5,2.25,16.65,80.5,40.74,29.69
2018,7,2,6,0,219.0,69.0,2.3,17.2,113.0,53.68,41.47
2018,7,2,6,15,143.0,88.5,2.3,17.8,120.5,69.87,55.86
2018,7,2,6,30,67.0,108.0,2.3,18.4,128.0,86.61,70.44
2018,7,2,6,45,61.5,129.0,2.3,19.05,150.0,101.98,83.5
2018,7,2,7,0,56.0,150.0,2.3,19.7,172.0,117.02,96.0
2018,7,2,7,15,69.5,173.0,2.3,20.25,204.0,133.07,109.14
2018,7,2,7,30,83.0,196.0,2.3,20.8,236.0,148.76,121.73
2018,7,2,7,45,153.5,216.0,2.25,21.4,300.0,167.28,125.66
2018,7,2,8,0,224.0,236.0,2.2,22.0,364.0,203.39,148.65
2018,7,2,8,15,271.0,250.0,2.2,22.65,417.5,232.58,168.63
2018,7,2,8,30,318.0,264.0,2.2,23.3,471.0,275.07,200.35
2018,7,2,8,45,372.0,269.5,2.2,23.9,528.0,319.03,233.79
2018,7,2,9,0,426.0,275.0,2.2,24.5,585.0,364.17,268.52
2018,7,2,9,15,513.0,261.0,2.25,25.05,654.0,419.0,310.28
2018,7,2,9,30,600.0,247.0,2.3,25.6,723.0,481.58,357.65
2018,7,2,9,45,587.0,268.0,2.35,26.2,750.0,528.97,393.23
2018,7,2,10,0,574.0,289.0,2.4,26.8,777.0,573.77,425.82
2018,7,2,10,15,584.5,293.5,2.5,27.2,804.5,617.71,457.71
2018,7,2,10,30,595.0,298.0,2.6,27.6,832.0,659.63,487.55
2018,7,2,10,45,604.0,301.0,2.65,28.0,854.0,700.38,515.76
2018,7,2,11,0,613.0,304.0,2.7,28.4,876.0,740.42,542.94
2018,7,2,11,15,618.0,306.0,2.8,28.65,890.0,775.51,566.9
2018,7,2,11,30,623.0,308.0,2.9,28.9,904.0,809.19,589.64
2018,7,2,11,45,627.5,308.0,3.0,29.1,912.0,839.11,609.81
2018,7,2,12,0,632.0,308.0,3.1,29.3,920.0,867.18,628.62
2018,7,2,12,15,633.0,307.0,3.2,29.4,919.5,889.11,643.51
2018,7,2,12,30,634.0,306.0,3.3,29.5,919.0,908.58,656.81
2018,7,2,12,45,632.5,303.5,3.35,29.6,910.5,921.67,665.64
2018,7,2,13,0,631.0,301.0,3.4,29.7,902.0,931.89,672.67
2018,7,2,13,15,626.5,298.5,3.5,29.5,887.0,936.21,677.01
2018,7,2,13,30,622.0,296.0,3.6,29.3,872.0,937.51,679.49
2018,7,2,13,45,614.5,292.0,3.65,29.15,849.5,931.4,676.75
2018,7,2,14,0,607.0,288.0,3.7,29.0,827.0,922.32,672.15
2018,7,2,14,15,597.5,282.0,3.75,28.6,798.5,906.47,663.8
2018,7,2,14,30,588.0,276.0,3.8,28.2,770.0,884.99,651.77
2018,7,2,14,45,575.5,270.0,3.85,27.8,736.5,860.86,637.77
2018,7,2,15,0,563.0,264.0,3.9,27.4,703.0,834.54,622.14
2018,7,2,15,15,547.5,255.5,3.9,27.4,664.5,800.83,600.1
2018,7,2,15,30,532.0,247.0,3.9,27.4,626.0,765.47,576.74
2018,7,2,15,45,514.0,236.5,3.95,26.25,583.5,724.4,551.8
2018,7,2,16,0,496.0,226.0,4.0,25.1,541.0,682.33,525.49
2018,7,2,16,15,476.0,212.5,3.95,24.45,496.0,634.73,493.21
2018,7,2,16,30,456.0,199.0,3.9,23.8,451.0,586.82,460.0
2018,7,2,16,45,431.0,184.0,3.9,23.2,404.0,533.63,421.98
2018,7,2,17,0,406.0,169.0,3.9,22.6,357.0,481.14,383.49
2018,7,2,17,15,375.0,153.0,3.8,21.8,310.5,424.74,340.96
2018,7,2,17,30,344.0,137.0,3.7,21.0,264.0,359.73,290.55
2018,7,2,17,45,308.0,119.0,3.65,20.2,220.0,303.43,245.49
2018,7,2,18,0,272.0,101.0,3.6,19.4,176.0,250.18,201.58
2018,7,2,18,15,228.0,81.5,3.55,18.65,135.5,194.99,154.99
2018,7,2,18,30,184.0,62.0,3.5,17.9,95.0,144.16,111.33
2018,7,2,18,45,135.0,43.0,3.4,17.2,63.5,96.78,70.44
2018,7,2,19,0,86.0,24.0,3.3,16.5,32.0,54.24,31.59
2018,7,2,19,15,47.0,13.0,3.25,16.2,17.0,21.56,0.0
2018,7,2,19,30,8.0,2.0,3.2,15.9,2.0,3.04,0.0
2018,7,2,19,45,4.0,1.0,3.2,15.55,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,3,4,45,21.5,5.0,3.15,14.25,5.5,0.0,0.0
2018,7,3,5,0,43.0,10.0,3.2,14.4,11.0,9.1,0.0
2018,7,3,5,15,144.0,24.5,3.2,14.75,38.0,19.35,0.0
2018,7,3,5,30,245.0,39.0,3.2,15.1,65.0,30.45,19.64
2018,7,3,5,45,339.5,49.5,3.25,15.45,106.0,38.12,27.54
2018,7,3,6,0,434.0,60.0,3.3,15.8,147.0,47.14,35.95
2018,7,3,6,15,497.5,68.5,3.3,16.25,194.5,52.22,40.67
2018,7,3,6,30,561.0,77.0,3.3,16.7,242.0,57.11,45.03
2018,7,3,6,45,605.0,83.5,3.35,17.1,292.5,60.09,47.56
2018,7,3,7,0,649.0,90.0,3.4,17.5,343.0,62.93,49.87
2018,7,3,7,15,685.5,94.5,3.4,18.15,394.5,64.09,50.6
2018,7,3,7,30,722.0,99.0,3.4,18.8,446.0,65.19,51.24
2018,7,3,7,45,751.5,101.5,3.4,19.45,497.0,115.3,66.39
2018,7,3,8,0,781.0,104.0,3.4,20.1,548.0,168.27,98.47
2018,7,3,8,15,802.0,105.5,3.4,20.75,595.5,222.35,140.35
2018,7,3,8,30,823.0,107.0,3.4,21.4,643.0,278.57,187.8
2018,7,3,8,45,840.5,108.0,3.4,22.0,687.5,335.25,236.9
2018,7,3,9,0,858.0,109.0,3.4,22.6,732.0,397.97,290.17
2018,7,3,9,15,866.0,113.0,3.4,23.1,771.0,454.47,337.79
2018,7,3,9,30,874.0,117.0,3.4,23.6,810.0,510.58,383.64
2018,7,3,9,45,878.5,120.5,3.45,24.1,842.5,563.84,425.99
2018,7,3,10,0,883.0,124.0,3.5,24.6,875.0,615.87,466.06
2018,7,3,10,15,891.0,125.0,3.55,25.0,903.5,666.6,504.19
2018,7,3,10,30,899.0,126.0,3.6,25.4,932.0,715.99,540.3
2018,7,3,10,45,905.5,126.0,3.65,25.75,954.0,761.9,573.2
2018,7,3,11,0,912.0,126.0,3.7,26.1,976.0,805.89,602.72
2018,7,3,11,15,915.5,126.0,3.75,26.3,990.5,845.38,628.81
2018,7,3,11,30,919.0,126.0,3.8,26.5,1005.0,882.37,653.04
2018,7,3,11,45,921.0,126.0,3.9,26.7,1012.0,915.42,674.77
2018,7,3,12,0,923.0,126.0,4.0,26.9,1019.0,945.61,694.56
2018,7,3,12,15,920.5,127.5,4.0,26.95,1017.5,970.06,710.39
2018,7,3,12,30,918.0,129.0,4.0,27.0,1016.0,991.24,724.12
2018,7,3,12,45,912.5,131.0,4.05,27.05,1006.5,1006.66,734.43
2018,7,3,13,0,907.0,133.0,4.1,27.1,997.0,1018.55,742.57
2018,7,3,13,15,905.0,131.5,4.15,27.05,981.5,1026.92,748.83
2018,7,3,13,30,903.0,130.0,4.2,27.0,966.0,1031.65,752.87
2018,7,3,13,45,899.0,128.0,4.2,26.9,943.5,1030.24,752.86
2018,7,3,14,0,895.0,126.0,4.2,26.8,921.0,1025.14,750.62
2018,7,3,14,15,888.5,123.5,4.2,26.65,891.5,1013.45,744.31
2018,7,3,14,30,882.0,121.0,4.2,26.5,862.0,998.22,735.79
2018,7,3,14,45,873.5,119.0,4.15,26.35,827.0,978.17,723.85
2018,7,3,15,0,865.0,117.0,4.1,26.2,792.0,954.9,709.83
2018,7,3,15,15,853.0,114.5,4.1,26.2,751.5,924.8,691.05
2018,7,3,15,30,841.0,112.0,4.1,26.2,711.0,900.54,676.25
2018,7,3,15,45,827.5,109.0,4.0,25.7,667.0,862.88,652.93
2018,7,3,16,0,814.0,106.0,3.9,25.2,623.0,822.98,627.87
2018,7,3,16,15,796.5,102.0,3.85,24.8,575.5,776.71,597.95
2018,7,3,16,30,779.0,98.0,3.8,24.4,528.0,729.0,566.51
2018,7,3,16,45,754.0,94.0,3.7,24.0,478.0,674.63,529.42
2018,7,3,17,0,729.0,90.0,3.6,23.6,428.0,622.55,492.24
2018,7,3,17,15,695.5,85.5,3.55,23.05,377.0,562.09,447.42
2018,7,3,17,30,662.0,81.0,3.5,22.5,326.0,502.93,402.07
2018,7,3,17,45,615.0,74.5,3.45,21.9,275.5,435.81,348.96
2018,7,3,18,0,568.0,68.0,3.4,21.3,225.0,372.15,296.7
2018,7,3,18,15,500.0,61.0,3.3,20.55,178.5,302.59,238.24
2018,7,3,18,30,432.0,54.0,3.2,19.8,132.0,239.44,183.64
2018,7,3,18,45,332.5,43.5,3.05,19.1,92.5,169.54,123.59
2018,7,3,19,0,233.0,33.0,2.9,18.4,53.0,111.5,68.19
2018,7,3,19,15,129.5,19.0,2.9,17.9,29.0,44.18,0.0
2018,7,3,19,30,26.0,5.0,2.9,17.4,5.0,8.52,0.0
2018,7,3,19,45,13.0,2.5,2.9,16.85,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,4,4,45,21.5,4.5,2.75,13.5,5.0,0.0,0.0
2018,7,4,5,0,43.0,9.0,2.9,13.7,10.0,8.19,0.0
2018,7,4,5,15,150.0,23.5,3.0,14.15,37.5,18.57,0.0
2018,7,4,5,30,257.0,38.0,3.1,14.6,65.0,29.7,18.97
2018,7,4,5,45,351.5,48.0,3.15,15.05,105.5,38.66,28.03
2018,7,4,6,0,446.0,58.0,3.2,15.5,146.0,45.47,34.52
2018,7,4,6,15,509.5,65.5,3.2,16.05,193.5,49.78,38.55
2018,7,4,6,30,573.0,73.0,3.2,16.6,241.0,53.97,42.27
2018,7,4,6,45,619.0,78.0,3.2,17.15,291.0,55.93,43.9
2018,7,4,7,0,665.0,83.0,3.2,17.7,341.0,57.85,45.39
2018,7,4,7,15,698.5,87.5,3.2,18.25,392.0,59.24,46.35
2018,7,4,7,30,732.0,92.0,3.2,18.8,443.0,60.53,47.21
2018,7,4,7,45,758.5,94.5,3.15,19.35,493.0,109.59,61.79
2018,7,4,8,0,785.0,97.0,3.1,19.9,543.0,162.62,93.85
2018,7,4,8,15,805.0,100.0,3.1,20.45,591.0,217.9,136.76
2018,7,4,8,30,825.0,103.0,3.1,21.0,639.0,275.22,185.21
2018,7,4,8,45,841.5,104.0,3.1,21.6,683.0,337.32,238.53
2018,7,4,9,0,858.0,105.0,3.1,22.2,727.0,394.23,287.4
2018,7,4,9,15,867.5,107.5,3.1,22.7,766.0,450.17,334.64
2018,7,4,9,30,877.0,110.0,3.1,23.2,805.0,505.85,380.2
2018,7,4,9,45,882.5,113.0,3.1,23.75,837.5,559.37,422.58
2018,7,4,10,0,888.0,116.0,3.1,24.3,870.0,611.76,462.65
2018,7,4,10,15,896.0,116.0,3.15,24.75,898.0,661.88,500.2
2018,7,4,10,30,904.0,116.0,3.2,25.2,926.0,710.62,535.71
2018,7,4,10,45,911.5,115.0,3.3,25.6,948.0,756.56,568.7
2018,7,4,11,0,919.0,114.0,3.4,26.0,970.0,800.62,598.0
2018,7,4,11,15,923.0,113.5,3.5,26.2,984.5,840.26,624.39
2018,7,4,11,30,927.0,113.0,3.6,26.4,999.0,877.4,648.95
2018,7,4,11,45,930.0,112.0,3.65,26.65,1006.0,910.57,670.34
2018,7,4,12,0,933.0,111.0,3.7,26.9,1013.0,940.87,689.75
2018,7,4,12,15,933.0,111.0,3.8,27.0,1012.5,966.35,706.66
2018,7,4,12,30,933.0,111.0,3.9,27.1,1012.0,988.58,721.51
2018,7,4,12,45,931.5,111.0,3.95,27.2,1004.0,1006.0,732.97
2018,7,4,13,0,930.0,111.0,4.0,27.3,996.0,1019.88,742.24
2018,7,4,13,15,929.0,110.0,4.0,27.3,982.0,1029.66,748.93
2018,7,4,13,30,928.0,109.0,4.0,27.3,968.0,1035.74,753.35
2018,7,4,13,45,925.0,106.5,4.0,27.3,945.5,1034.57,753.21
2018,7,4,14,0,922.0,104.0,4.0,27.3,923.0,1029.62,750.77
2018,7,4,14,15,917.5,102.5,4.0,27.2,895.0,1020.51,746.06
2018,7,4,14,30,913.0,101.0,4.0,27.1,867.0,1007.77,739.1
2018,7,4,14,45,906.0,99.0,3.95,27.0,832.5,988.54,727.64
2018,7,4,15,0,899.0,97.0,3.9,26.9,798.0,965.95,714.03
2018,7,4,15,15,888.5,95.0,3.9,26.9,758.0,936.89,696.14
2018,7,4,15,30,878.0,93.0,3.9,26.9,718.0,904.94,676.26
2018,7,4,15,45,866.0,90.5,3.9,26.35,674.0,868.42,654.57
2018,7,4,16,0,854.0,88.0,3.9,25.8,630.0,829.52,630.94
2018,7,4,16,15,838.0,85.0,3.85,25.35,582.5,784.67,602.27
2018,7,4,16,30,822.0,82.0,3.8,24.9,535.0,744.34,576.41
2018,7,4,16,45,799.5,78.5,3.8,24.45,485.0,690.72,540.54
2018,7,4,17,0,777.0,75.0,3.8,24.0,435.0,636.59,503.3
2018,7,4,17,15,747.0,71.5,3.7,23.3,384.0,577.44,459.65
2018,7,4,17,30,717.0,68.0,3.6,22.6,333.0,519.1,415.06
2018,7,4,17,45,675.0,63.0,3.55,21.85,282.5,453.71,363.43
2018,7,4,18,0,633.0,58.0,3.5,21.1,232.0,393.11,313.52
2018,7,4,18,15,569.5,52.0,3.35,20.25,184.5,323.4,254.65
2018,7,4,18,30,506.0,46.0,3.2,19.4,137.0,259.69,199.07
2018,7,4,18,45,407.0,37.5,3.05,18.55,96.5,188.17,137.01
2018,7,4,19,0,308.0,29.0,2.9,17.7,56.0,127.66,77.63
2018,7,4,19,15,176.0,17.5,2.75,17.25,31.0,52.58,0.0
2018,7,4,19,30,44.0,6.0,2.6,16.8,6.0,12.2,0.0
2018,7,4,19,45,22.0,3.0,2.5,16.35,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,5,4,45,24.5,3.0,1.2,12.45,3.5,0.0,0.0
2018,7,5,5,0,49.0,6.0,1.3,12.8,7.0,5.46,0.0
2018,7,5,5,15,187.5,17.5,1.5,13.55,35.0,14.15,0.0
2018,7,5,5,30,326.0,29.0,1.7,14.3,63.0,23.33,13.67
2018,7,5,5,45,270.5,28.5,1.9,15.0,66.5,21.47,13.09
2018,7,5,6,0,215.0,28.0,2.1,15.7,70.0,20.0,12.06
2018,7,5,6,15,107.5,34.0,2.1,16.35,55.0,27.41,18.73
2018,7,5,6,30,0.0,40.0,2.1,17.0,40.0,35.26,25.7
2018,7,5,6,45,0.0,61.0,2.05,17.65,61.0,53.89,42.03
2018,7,5,7,0,0.0,82.0,2.0,18.3,82.0,71.87,57.51
2018,7,5,7,15,7.5,118.5,1.95,18.95,122.0,101.02,82.33
2018,7,5,7,30,15.0,155.0,1.9,19.6,162.0,129.03,105.64
2018,7,5,7,45,51.5,194.5,1.8,20.3,223.0,154.64,119.27
2018,7,5,8,0,88.0,234.0,1.7,21.0,284.0,192.23,146.06
2018,7,5,8,15,343.0,203.0,1.65,21.75,422.0,212.53,150.34
2018,7,5,8,30,598.0,172.0,1.6,22.5,560.0,268.01,185.36
2018,7,5,8,45,751.5,128.0,1.5,23.25,650.0,323.36,226.93
2018,7,5,9,0,905.0,84.0,1.4,24.0,740.0,393.7,281.28
2018,7,5,9,15,915.0,85.5,1.3,24.8,779.5,451.47,328.07
2018,7,5,9,30,925.0,87.0,1.2,25.6,819.0,508.98,372.71
2018,7,5,9,45,932.0,89.0,1.15,26.4,853.5,564.84,414.43
2018,7,5,10,0,939.0,91.0,1.1,27.2,888.0,619.63,453.53
2018,7,5,10,15,944.0,91.5,1.1,27.9,915.0,670.59,489.01
2018,7,5,10,30,949.0,92.0,1.1,28.6,942.0,719.8,522.03
2018,7,5,10,45,952.5,93.0,1.1,29.25,963.0,766.41,551.72
2018,7,5,11,0,956.0,94.0,1.1,29.9,984.0,810.74,577.85
2018,7,5,11,15,959.0,93.5,1.25,30.45,998.0,850.85,603.07
2018,7,5,11,30,962.0,93.0,1.4,31.0,1012.0,888.27,626.42
2018,7,5,11,45,963.0,93.0,1.5,31.5,1018.5,921.57,646.57
2018,7,5,12,0,964.0,93.0,1.6,32.0,1025.0,951.78,664.73
2018,7,5,12,15,958.5,96.5,1.75,32.3,1022.5,976.15,680.45
2018,7,5,12,30,953.0,100.0,1.9,32.6,1020.0,996.98,694.05
2018,7,5,12,45,945.5,103.5,2.05,32.9,1010.0,1012.32,704.32
2018,7,5,13,0,938.0,107.0,2.2,33.2,1000.0,1023.96,712.43
2018,7,5,13,15,934.5,106.0,2.35,33.25,983.5,1031.34,718.73
2018,7,5,13,30,931.0,105.0,2.5,33.3,967.0,1034.97,722.82
2018,7,5,13,45,927.0,103.5,2.6,33.35,944.5,1033.82,723.56
2018,7,5,14,0,923.0,102.0,2.7,33.4,922.0,1028.92,722.1
2018,7,5,14,15,916.5,100.5,2.8,33.25,892.5,1017.84,717.48
2018,7,5,14,30,910.0,99.0,2.9,33.1,863.0,1003.17,710.67
2018,7,5,14,45,903.0,96.5,2.95,32.95,828.0,983.43,700.27
2018,7,5,15,0,896.0,94.0,3.0,32.8,793.0,960.33,687.74
2018,7,5,15,15,885.0,92.5,3.0,32.8,753.0,931.41,670.64
2018,7,5,15,30,874.0,91.0,3.0,32.8,713.0,899.64,651.66
2018,7,5,15,45,860.0,88.5,3.0,32.25,668.0,861.47,629.75
2018,7,5,16,0,846.0,86.0,3.0,31.7,623.0,821.06,606.03
2018,7,5,16,15,826.5,83.5,3.0,31.25,574.5,774.21,577.25
2018,7,5,16,30,807.0,81.0,3.0,30.8,526.0,732.16,551.28
2018,7,5,16,45,782.0,78.0,2.95,30.35,475.5,677.9,515.89
2018,7,5,17,0,757.0,75.0,2.9,29.9,425.0,623.38,479.3
2018,7,5,17,15,713.0,71.0,2.8,29.15,369.5,555.53,430.65
2018,7,5,17,30,669.0,67.0,2.7,28.4,314.0,489.93,381.99
2018,7,5,17,45,564.0,59.0,2.65,27.65,245.5,390.7,306.05
2018,7,5,18,0,459.0,51.0,2.6,26.9,177.0,299.5,234.02
2018,7,5,18,15,319.5,36.0,2.45,26.05,115.0,194.56,149.69
2018,7,5,18,30,180.0,21.0,2.3,25.2,53.0,103.29,75.72
2018,7,5,18,45,170.5,19.0,2.1,24.3,42.0,88.21,61.03
2018,7,5,19,0,161.0,17.0,1.9,23.4,31.0,74.5,42.52
2018,7,5,19,15,92.0,10.5,1.9,22.9,17.5,28.76,0.0
2018,7,5,19,30,23.0,4.0,1.9,22.4,4.0,7.17,0.0
2018,7,5,19,45,11.5,2.0,1.9,21.85,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.9,20.95,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.8,18.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,17.75,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,17.9,1.0,0.91,0.0
2018,7,6,5,15,0.0,3.0,1.7,18.1,3.0,2.63,0.0
2018,7,6,5,30,0.0,5.0,1.7,18.3,5.0,4.38,0.0
2018,7,6,5,45,0.0,6.0,1.7,18.55,6.0,5.26,0.0
2018,7,6,6,0,0.0,7.0,1.7,18.8,7.0,6.14,0.0
2018,7,6,6,15,0.0,13.0,1.75,19.1,13.0,11.42,4.42
2018,7,6,6,30,0.0,19.0,1.8,19.4,19.0,16.71,9.11
2018,7,6,6,45,0.5,53.5,1.85,19.75,53.5,47.23,35.87
2018,7,6,7,0,1.0,88.0,1.9,20.1,88.0,76.62,61.21
2018,7,6,7,15,0.5,91.0,1.95,20.55,91.0,79.6,63.44
2018,7,6,7,30,0.0,94.0,2.0,21.0,94.0,82.47,65.57
2018,7,6,7,45,1.0,100.0,2.05,21.5,100.5,87.85,66.57
2018,7,6,8,0,2.0,106.0,2.1,22.0,107.0,93.34,70.59
2018,7,6,8,15,2.5,121.0,2.05,22.8,122.5,106.33,80.52
2018,7,6,8,30,3.0,136.0,2.0,23.6,138.0,119.47,90.42
2018,7,6,8,45,6.5,164.0,1.95,24.4,168.5,144.41,109.37
2018,7,6,9,0,10.0,192.0,1.9,25.2,199.0,169.88,128.44
2018,7,6,9,15,161.0,245.5,1.95,26.15,372.5,269.81,202.32
2018,7,6,9,30,312.0,299.0,2.0,27.1,546.0,389.89,290.06
2018,7,6,9,45,522.0,236.5,2.05,28.05,670.5,468.72,347.52
2018,7,6,10,0,732.0,174.0,2.1,29.0,795.0,569.34,420.41
2018,7,6,10,15,800.5,143.0,2.2,30.15,842.5,624.77,459.7
2018,7,6,10,30,869.0,112.0,2.3,31.3,890.0,683.22,500.42
2018,7,6,10,45,875.5,112.0,2.4,32.4,911.5,727.81,529.89
2018,7,6,11,0,882.0,112.0,2.5,33.5,933.0,770.56,555.9
2018,7,6,11,15,886.5,112.0,2.6,33.95,947.5,809.7,580.48
2018,7,6,11,30,891.0,112.0,2.7,34.4,962.0,846.49,603.36
2018,7,6,11,45,894.0,112.0,2.8,34.8,970.0,879.49,623.78
2018,7,6,12,0,897.0,112.0,2.9,35.2,978.0,909.77,642.38
2018,7,6,12,15,848.5,142.5,3.0,35.35,961.5,917.85,647.53
2018,7,6,12,30,800.0,173.0,3.1,35.5,945.0,932.69,657.24
2018,7,6,12,45,851.5,139.5,3.25,35.6,955.0,956.74,673.26
2018,7,6,13,0,903.0,106.0,3.4,35.7,965.0,989.21,694.57
2018,7,6,13,15,902.5,104.0,3.5,35.65,951.0,998.19,701.18
2018,7,6,13,30,902.0,102.0,3.6,35.6,937.0,1003.56,705.81
2018,7,6,13,45,899.5,100.0,3.7,35.5,915.5,1003.29,707.18
2018,7,6,14,0,897.0,98.0,3.8,35.4,894.0,999.36,706.36
2018,7,6,14,15,853.0,120.0,3.9,35.15,857.5,976.11,693.76
2018,7,6,14,30,809.0,142.0,4.0,34.9,821.0,961.03,686.49
2018,7,6,14,45,722.5,174.0,4.05,34.65,761.5,908.95,654.75
2018,7,6,15,0,636.0,206.0,4.1,34.4,702.0,850.44,618.45
2018,7,6,15,15,667.0,182.0,4.1,34.4,678.0,841.89,614.35
2018,7,6,15,30,698.0,158.0,4.1,34.4,654.0,828.57,606.83
2018,7,6,15,45,739.0,129.5,4.15,33.6,625.0,809.7,597.79
2018,7,6,16,0,780.0,101.0,4.2,32.8,596.0,790.3,588.34
2018,7,6,16,15,789.0,88.5,4.15,32.2,556.0,756.84,568.18
2018,7,6,16,30,798.0,76.0,4.1,31.6,516.0,713.82,541.04
2018,7,6,16,45,723.0,86.0,4.1,31.0,456.0,644.55,494.66
2018,7,6,17,0,648.0,96.0,4.1,30.4,396.0,575.38,445.62
2018,7,6,17,15,584.5,95.0,3.95,29.6,341.0,503.15,392.57
2018,7,6,17,30,521.0,94.0,3.8,28.8,286.0,435.01,341.02
2018,7,6,17,45,537.5,76.5,3.65,28.0,248.5,397.25,311.8
2018,7,6,18,0,554.0,59.0,3.5,27.2,211.0,356.31,278.3
2018,7,6,18,15,487.0,53.0,3.25,26.35,166.5,289.23,222.82
2018,7,6,18,30,420.0,47.0,3.0,25.5,122.0,228.62,171.36
2018,7,6,18,45,309.0,38.0,2.8,24.65,84.0,157.37,111.91
2018,7,6,19,0,198.0,29.0,2.6,23.8,46.0,97.47,57.06
2018,7,6,19,15,115.5,17.0,2.5,23.3,25.5,39.63,0.0
2018,7,6,19,30,33.0,5.0,2.4,22.8,5.0,9.64,0.0
2018,7,6,19,45,16.5,2.5,2.35,22.35,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.05,21.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,20.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,19.8,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,19.55,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,7,4,45,41.0,4.5,1.6,17.1,5.0,0.0,0.0
2018,7,7,5,0,82.0,9.0,1.8,17.4,10.0,8.19,0.0
2018,7,7,5,15,221.0,19.5,1.95,17.9,38.0,16.16,0.0
2018,7,7,5,30,360.0,30.0,2.1,18.4,66.0,24.44,14.06
2018,7,7,5,45,426.0,38.5,2.25,18.95,104.0,30.46,20.48
2018,7,7,6,0,492.0,47.0,2.4,19.5,142.0,36.27,25.93
2018,7,7,6,15,548.5,53.5,2.45,20.3,188.5,40.18,29.5
2018,7,7,6,30,605.0,60.0,2.5,21.1,235.0,43.96,32.79
2018,7,7,6,45,652.5,63.5,2.5,21.95,285.5,49.6,37.55
2018,7,7,7,0,700.0,67.0,2.5,22.8,336.0,51.1,38.63
2018,7,7,7,15,737.0,70.0,2.6,23.5,388.5,52.14,39.28
2018,7,7,7,30,774.0,73.0,2.7,24.2,441.0,53.16,39.89
2018,7,7,7,45,804.0,73.5,2.75,24.95,493.0,94.29,47.61
2018,7,7,8,0,834.0,74.0,2.8,25.7,545.0,156.45,85.0
2018,7,7,8,15,850.0,76.5,2.9,26.35,592.0,212.91,127.76
2018,7,7,8,30,866.0,79.0,3.0,27.0,639.0,270.79,175.87
2018,7,7,8,45,878.5,80.5,3.05,27.65,682.5,328.05,224.81
2018,7,7,9,0,891.0,82.0,3.1,28.3,726.0,385.84,273.75
2018,7,7,9,15,901.5,83.5,3.15,28.85,765.5,443.1,321.25
2018,7,7,9,30,912.0,85.0,3.2,29.4,805.0,500.17,367.15
2018,7,7,9,45,919.5,87.0,3.3,29.9,839.5,555.68,410.57
2018,7,7,10,0,927.0,89.0,3.4,30.4,874.0,610.21,451.88
2018,7,7,10,15,913.5,101.5,3.45,30.8,896.5,659.47,488.02
2018,7,7,10,30,900.0,114.0,3.5,31.2,919.0,705.36,520.66
2018,7,7,10,45,873.0,134.5,3.55,31.55,930.5,744.87,547.87
2018,7,7,11,0,846.0,155.0,3.6,31.9,942.0,784.56,574.31
2018,7,7,11,15,816.5,176.0,3.6,32.2,945.0,815.76,593.91
2018,7,7,11,30,787.0,197.0,3.6,32.5,948.0,842.46,610.44
2018,7,7,11,45,865.5,147.5,3.65,32.8,978.5,886.37,638.48
2018,7,7,12,0,944.0,98.0,3.7,33.1,1009.0,938.76,671.63
2018,7,7,12,15,917.0,116.5,3.7,33.2,1001.0,957.11,682.78
2018,7,7,12,30,890.0,135.0,3.7,33.3,993.0,971.08,691.4
2018,7,7,12,45,906.5,122.0,3.75,33.45,990.0,993.2,705.5
2018,7,7,13,0,923.0,109.0,3.8,33.6,987.0,1011.88,717.4
2018,7,7,13,15,885.0,129.5,3.85,33.55,960.5,1006.48,714.68
2018,7,7,13,30,847.0,150.0,3.9,33.5,934.0,996.96,709.61
2018,7,7,13,45,826.0,157.5,3.95,33.45,906.5,1000.65,713.12
2018,7,7,14,0,805.0,165.0,4.0,33.4,879.0,989.0,706.8
2018,7,7,14,15,773.0,175.0,4.05,33.1,842.5,965.72,693.85
2018,7,7,14,30,741.0,185.0,4.1,32.8,806.0,946.98,683.89
2018,7,7,14,45,702.5,192.0,4.2,32.5,761.5,909.58,661.8
2018,7,7,15,0,664.0,199.0,4.3,32.2,717.0,870.17,638.17
2018,7,7,15,15,712.0,167.0,4.3,32.2,696.0,867.92,638.2
2018,7,7,15,30,760.0,135.0,4.3,32.2,675.0,854.93,630.86
2018,7,7,15,45,770.5,120.5,4.35,31.25,638.0,828.07,616.77
2018,7,7,16,0,781.0,106.0,4.4,30.3,601.0,797.41,599.9
2018,7,7,16,15,793.5,92.5,4.35,29.6,562.0,765.75,581.09
2018,7,7,16,30,806.0,79.0,4.3,28.9,523.0,730.19,559.24
2018,7,7,16,45,785.0,75.5,4.3,28.2,474.0,678.3,525.29
2018,7,7,17,0,764.0,72.0,4.3,27.5,425.0,625.8,490.05
2018,7,7,17,15,735.5,68.0,4.15,26.55,375.0,567.59,447.77
2018,7,7,17,30,707.0,64.0,4.0,25.6,325.0,510.12,404.47
2018,7,7,17,45,667.0,59.0,3.9,24.7,275.5,446.29,354.52
2018,7,7,18,0,627.0,54.0,3.8,23.8,226.0,385.08,304.63
2018,7,7,18,15,567.0,48.5,3.65,22.9,179.5,319.45,249.38
2018,7,7,18,30,507.0,43.0,3.5,22.0,133.0,257.8,195.81
2018,7,7,18,45,413.5,35.5,3.35,21.1,94.0,189.05,136.22
2018,7,7,19,0,320.0,28.0,3.2,20.2,55.0,130.19,77.12
2018,7,7,19,15,183.5,16.5,3.1,19.75,30.0,53.5,0.0
2018,7,7,19,30,47.0,5.0,3.0,19.3,5.0,4.55,0.0
2018,7,7,19,45,23.5,2.5,2.95,18.8,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.85,18.1,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,8,4,45,39.5,4.5,2.55,14.6,5.0,0.0,0.0
2018,7,8,5,0,79.0,9.0,2.7,14.8,10.0,8.19,0.0
2018,7,8,5,15,215.5,20.0,2.75,15.35,37.5,16.7,0.0
2018,7,8,5,30,352.0,31.0,2.8,15.9,65.0,25.42,14.91
2018,7,8,5,45,441.0,38.0,2.85,16.45,106.0,30.12,20.4
2018,7,8,6,0,530.0,45.0,2.9,17.0,147.0,34.77,24.89
2018,7,8,6,15,587.5,50.5,2.95,17.75,194.5,37.99,27.89
2018,7,8,6,30,645.0,56.0,3.0,18.5,242.0,44.94,34.02
2018,7,8,6,45,684.5,60.5,3.1,19.2,292.0,47.37,36.05
2018,7,8,7,0,724.0,65.0,3.2,19.9,342.0,49.74,37.93
2018,7,8,7,15,752.0,69.0,3.2,20.6,392.5,51.54,39.26
2018,7,8,7,30,780.0,73.0,3.2,21.3,443.0,53.25,40.48
2018,7,8,7,45,801.0,75.5,3.2,22.0,492.0,94.79,49.02
2018,7,8,8,0,822.0,78.0,3.2,22.7,541.0,157.22,87.28
2018,7,8,8,15,837.5,80.5,3.2,23.4,587.5,212.98,129.9
2018,7,8,8,30,853.0,83.0,3.2,24.1,634.0,270.11,177.85
2018,7,8,8,45,864.5,85.5,3.25,24.8,677.0,327.2,227.16
2018,7,8,9,0,876.0,88.0,3.3,25.5,720.0,384.75,276.38
2018,7,8,9,15,883.0,91.5,3.35,26.1,758.5,441.47,323.97
2018,7,8,9,30,890.0,95.0,3.4,26.7,797.0,497.69,369.67
2018,7,8,9,45,894.5,98.5,3.45,27.3,830.0,551.88,412.32
2018,7,8,10,0,899.0,102.0,3.5,27.9,863.0,604.83,452.62
2018,7,8,10,15,906.5,103.0,3.55,28.25,891.5,656.09,490.93
2018,7,8,10,30,914.0,104.0,3.6,28.6,920.0,705.93,527.17
2018,7,8,10,45,919.5,104.0,3.65,28.95,942.0,751.84,559.64
2018,7,8,11,0,925.0,104.0,3.7,29.3,964.0,795.71,588.35
2018,7,8,11,15,928.0,104.5,3.75,29.5,978.0,835.81,614.58
2018,7,8,11,30,931.0,105.0,3.8,29.7,992.0,873.33,638.91
2018,7,8,11,45,933.5,105.0,3.85,29.95,1000.0,907.24,660.57
2018,7,8,12,0,936.0,105.0,3.9,30.2,1008.0,938.26,680.23
2018,7,8,12,15,935.5,105.5,3.95,30.35,1007.5,963.96,696.67
2018,7,8,12,30,935.0,106.0,4.0,30.5,1007.0,986.38,711.01
2018,7,8,12,45,931.5,107.0,4.05,30.65,998.5,1003.01,721.67
2018,7,8,13,0,928.0,108.0,4.1,30.8,990.0,1016.07,730.14
2018,7,8,13,15,924.5,107.0,4.15,30.85,974.0,1023.49,735.4
2018,7,8,13,30,921.0,106.0,4.2,30.9,958.0,1027.19,738.41
2018,7,8,13,45,917.0,104.5,4.25,31.0,935.5,1026.15,738.36
2018,7,8,14,0,913.0,103.0,4.3,31.1,913.0,1021.38,736.05
2018,7,8,14,15,907.0,102.0,4.3,30.9,884.5,1011.49,731.16
2018,7,8,14,30,901.0,101.0,4.3,30.7,856.0,998.04,724.07
2018,7,8,14,45,892.5,99.0,4.3,30.55,821.0,977.62,712.35
2018,7,8,15,0,884.0,97.0,4.3,30.4,786.0,953.91,698.52
2018,7,8,15,15,873.0,95.0,4.3,30.4,746.0,924.76,680.63
2018,7,8,15,30,862.0,93.0,4.3,30.4,706.0,892.78,660.81
2018,7,8,15,45,848.5,91.0,4.3,29.6,662.0,855.99,639.66
2018,7,8,16,0,835.0,89.0,4.3,28.8,618.0,816.96,616.62
2018,7,8,16,15,818.0,85.5,4.3,28.25,570.5,778.03,592.64
2018,7,8,16,30,801.0,82.0,4.3,27.7,523.0,730.49,562.06
2018,7,8,16,45,778.5,78.5,4.25,27.1,473.5,677.67,526.99
2018,7,8,17,0,756.0,75.0,4.2,26.5,424.0,624.38,490.58
2018,7,8,17,15,726.5,71.0,4.15,25.65,374.0,565.83,447.94
2018,7,8,17,30,697.0,67.0,4.1,24.8,324.0,508.12,404.31
2018,7,8,17,45,655.0,62.0,4.0,23.9,274.5,443.6,353.64
2018,7,8,18,0,613.0,57.0,3.9,23.0,225.0,383.91,304.75
2018,7,8,18,15,550.5,51.0,3.8,22.1,178.5,315.55,247.28
2018,7,8,18,30,488.0,45.0,3.7,21.2,132.0,253.12,193.05
2018,7,8,18,45,392.5,36.5,3.6,20.25,92.5,183.55,132.8
2018,7,8,19,0,297.0,28.0,3.5,19.3,53.0,124.03,73.19
2018,7,8,19,15,169.5,16.5,3.45,18.85,29.0,50.64,0.0
2018,7,8,19,30,42.0,5.0,3.4,18.4,5.0,4.55,0.0
2018,7,8,19,45,21.0,2.5,3.35,17.9,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,2.6,14.45,4.5,0.0,0.0
2018,7,9,5,0,74.0,8.0,2.8,14.7,9.0,7.28,0.0
2018,7,9,5,15,208.0,19.0,2.85,15.25,36.0,15.8,0.0
2018,7,9,5,30,342.0,30.0,2.9,15.8,63.0,24.54,14.07
2018,7,9,5,45,433.5,37.5,2.95,16.35,104.0,29.72,20.04
2018,7,9,6,0,525.0,45.0,3.0,16.9,145.0,34.81,24.92
2018,7,9,6,15,584.0,51.0,3.05,17.7,193.0,38.42,28.27
2018,7,9,6,30,643.0,57.0,3.1,18.5,241.0,45.84,34.81
2018,7,9,6,45,683.0,61.5,3.2,19.3,291.0,48.24,36.79
2018,7,9,7,0,723.0,66.0,3.3,20.1,341.0,50.57,38.62
2018,7,9,7,15,750.5,69.5,3.25,20.85,391.0,51.96,39.58
2018,7,9,7,30,778.0,73.0,3.2,21.6,441.0,53.28,40.46
2018,7,9,7,45,799.0,76.0,3.15,22.4,490.5,94.25,48.87
2018,7,9,8,0,820.0,79.0,3.1,23.2,540.0,156.95,87.04
2018,7,9,8,15,836.0,82.0,3.05,24.0,587.0,213.12,129.69
2018,7,9,8,30,852.0,85.0,3.0,24.8,634.0,270.72,177.7
2018,7,9,8,45,863.5,87.5,2.95,25.65,677.0,327.84,226.59
2018,7,9,9,0,875.0,90.0,2.9,26.5,720.0,385.4,275.27
2018,7,9,9,15,883.5,92.5,2.95,27.3,758.5,441.96,322.13
2018,7,9,9,30,892.0,95.0,3.0,28.1,797.0,498.15,367.13
2018,7,9,9,45,899.0,96.5,3.05,28.9,830.5,552.13,408.95
2018,7,9,10,0,906.0,98.0,3.1,29.7,864.0,605.11,448.54
2018,7,9,10,15,911.5,99.5,3.15,30.4,891.5,655.91,485.41
2018,7,9,10,30,917.0,101.0,3.2,31.1,919.0,705.11,519.99
2018,7,9,10,45,920.0,102.0,3.2,31.75,939.5,750.28,550.5
2018,7,9,11,0,923.0,103.0,3.2,32.4,960.0,793.21,577.14
2018,7,9,11,15,924.5,104.0,3.3,33.05,973.5,832.54,601.52
2018,7,9,11,30,926.0,105.0,3.4,33.7,987.0,869.2,623.92
2018,7,9,11,45,926.5,106.0,3.45,34.35,994.0,902.2,643.48
2018,7,9,12,0,927.0,107.0,3.5,35.0,1001.0,932.22,660.98
2018,7,9,12,15,926.5,107.0,3.6,35.2,1000.0,957.3,676.8
2018,7,9,12,30,926.0,107.0,3.7,35.4,999.0,979.12,690.59
2018,7,9,12,45,923.5,107.5,3.8,35.6,991.0,996.12,701.42
2018,7,9,13,0,921.0,108.0,3.9,35.8,983.0,1009.59,710.12
2018,7,9,13,15,919.0,106.5,4.0,35.7,968.0,1017.96,716.61
2018,7,9,13,30,917.0,105.0,4.1,35.6,953.0,1022.63,720.92
2018,7,9,13,45,913.0,104.0,4.2,35.55,931.0,1022.11,721.94
2018,7,9,14,0,909.0,103.0,4.3,35.5,909.0,1017.9,720.75
2018,7,9,14,15,903.5,101.0,4.4,35.2,880.5,1007.48,716.46
2018,7,9,14,30,898.0,99.0,4.5,34.9,852.0,993.48,709.96
2018,7,9,14,45,891.0,98.0,4.55,34.65,818.5,975.64,700.61
2018,7,9,15,0,884.0,97.0,4.6,34.4,785.0,954.49,689.14
2018,7,9,15,15,873.5,95.0,4.6,34.4,745.5,925.81,671.77
2018,7,9,15,30,863.0,93.0,4.6,34.4,706.0,894.28,652.5
2018,7,9,15,45,851.0,89.5,4.7,33.5,662.0,857.08,631.99
2018,7,9,16,0,839.0,86.0,4.8,32.6,618.0,817.51,609.76
2018,7,9,16,15,825.0,82.5,4.75,31.95,571.5,774.19,582.97
2018,7,9,16,30,811.0,79.0,4.7,31.3,525.0,735.26,558.84
2018,7,9,16,45,790.5,75.5,4.7,30.6,476.0,683.5,525.29
2018,7,9,17,0,770.0,72.0,4.7,29.9,427.0,631.07,490.44
2018,7,9,17,15,741.0,68.0,4.55,28.9,376.5,572.21,447.99
2018,7,9,17,30,712.0,64.0,4.4,27.9,326.0,514.11,404.59
2018,7,9,17,45,671.5,59.5,4.25,26.95,276.5,450.24,354.95
2018,7,9,18,0,631.0,55.0,4.1,26.0,227.0,389.0,305.38
2018,7,9,18,15,569.5,49.0,3.85,25.0,180.0,321.93,249.42
2018,7,9,18,30,508.0,43.0,3.6,24.0,133.0,258.87,195.14
2018,7,9,18,45,412.5,35.5,3.35,23.05,93.5,189.28,135.26
2018,7,9,19,0,317.0,28.0,3.1,22.1,54.0,129.37,74.77
2018,7,9,19,15,182.0,16.5,3.0,21.55,29.5,53.33,0.0
2018,7,9,19,30,47.0,5.0,2.9,21.0,5.0,4.55,0.0
2018,7,9,19,45,23.5,2.5,2.85,20.5,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.75,19.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.65,19.1,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.3,18.75,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.95,18.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,10,4,45,44.5,4.0,1.65,15.95,4.5,0.0,0.0
2018,7,10,5,0,89.0,8.0,1.9,16.2,9.0,7.28,0.0
2018,7,10,5,15,234.5,18.0,2.1,16.7,36.5,14.93,0.0
2018,7,10,5,30,380.0,28.0,2.3,17.2,64.0,22.82,12.46
2018,7,10,5,45,470.0,35.0,2.5,17.7,106.0,27.69,18.14
2018,7,10,6,0,560.0,42.0,2.7,18.2,148.0,35.42,25.29
2018,7,10,6,15,617.5,47.0,2.7,19.0,196.0,38.62,28.28
2018,7,10,6,30,675.0,52.0,2.7,19.8,244.0,41.79,31.07
2018,7,10,6,45,714.5,56.0,2.7,20.6,295.0,43.98,32.88
2018,7,10,7,0,754.0,60.0,2.7,21.4,346.0,46.12,34.56
2018,7,10,7,15,781.5,63.0,2.75,22.25,397.0,47.36,35.39
2018,7,10,7,30,809.0,66.0,2.8,23.1,448.0,56.51,42.97
2018,7,10,7,45,829.5,69.0,2.8,23.9,498.0,98.02,51.09
2018,7,10,8,0,850.0,72.0,2.8,24.7,548.0,154.48,83.36
2018,7,10,8,15,865.5,74.0,2.8,25.45,595.5,211.51,126.38
2018,7,10,8,30,881.0,76.0,2.8,26.2,643.0,269.89,174.91
2018,7,10,8,45,893.0,78.0,2.8,26.9,687.0,328.38,224.91
2018,7,10,9,0,905.0,80.0,2.8,27.6,731.0,387.35,274.81
2018,7,10,9,15,910.0,84.0,2.8,28.35,769.5,445.35,322.69
2018,7,10,9,30,915.0,88.0,2.8,29.1,808.0,502.59,368.31
2018,7,10,9,45,917.0,92.5,2.85,29.8,840.5,557.72,410.88
2018,7,10,10,0,919.0,97.0,2.9,30.5,873.0,611.34,450.81
2018,7,10,10,15,925.5,98.0,2.95,31.2,901.5,663.03,488.06
2018,7,10,10,30,932.0,99.0,3.0,31.9,930.0,713.18,523.05
2018,7,10,10,45,937.5,100.0,3.05,32.6,953.0,760.84,555.01
2018,7,10,11,0,943.0,101.0,3.1,33.3,976.0,806.44,583.26
2018,7,10,11,15,945.5,101.5,3.2,33.55,990.0,846.94,609.16
2018,7,10,11,30,948.0,102.0,3.3,33.8,1004.0,884.77,633.17
2018,7,10,11,45,949.5,102.5,3.35,34.05,1011.5,918.92,654.39
2018,7,10,12,0,951.0,103.0,3.4,34.3,1019.0,950.07,673.59
2018,7,10,12,15,950.0,103.0,3.5,34.25,1018.0,975.31,690.19
2018,7,10,12,30,949.0,103.0,3.6,34.2,1017.0,997.17,704.74
2018,7,10,12,45,946.0,104.5,3.7,34.15,1009.0,1015.08,716.89
2018,7,10,13,0,943.0,106.0,3.8,34.1,1001.0,1029.39,726.89
2018,7,10,13,15,940.5,104.5,3.9,33.85,985.5,1037.51,733.73
2018,7,10,13,30,938.0,103.0,4.0,33.6,970.0,1041.84,738.34
2018,7,10,13,45,934.5,102.0,4.05,33.35,948.0,1041.88,740.06
2018,7,10,14,0,931.0,101.0,4.1,33.1,926.0,1038.15,739.54
2018,7,10,14,15,925.0,99.0,4.15,32.7,896.5,1027.13,734.93
2018,7,10,14,30,919.0,97.0,4.2,32.3,867.0,1012.45,728.08
2018,7,10,14,45,911.0,95.0,4.25,31.9,831.5,992.27,717.7
2018,7,10,15,0,903.0,93.0,4.3,31.5,796.0,968.71,705.12
2018,7,10,15,15,892.5,91.5,4.3,31.5,756.0,940.18,687.82
2018,7,10,15,30,882.0,90.0,4.3,31.5,716.0,908.72,668.54
2018,7,10,15,45,870.0,87.0,4.3,30.3,671.5,871.54,648.41
2018,7,10,16,0,858.0,84.0,4.3,29.1,627.0,831.92,626.21
2018,7,10,16,15,842.5,81.0,4.25,28.3,579.5,787.28,598.8
2018,7,10,16,30,827.0,78.0,4.2,27.5,532.0,740.96,569.67
2018,7,10,16,45,806.0,74.5,4.2,26.75,482.0,694.29,539.67
2018,7,10,17,0,785.0,71.0,4.2,26.0,432.0,640.83,503.86
2018,7,10,17,15,756.0,67.0,4.1,25.0,381.0,581.25,460.85
2018,7,10,17,30,727.0,63.0,4.0,24.0,330.0,522.4,416.55
2018,7,10,17,45,687.0,58.5,3.95,23.0,280.0,458.03,366.14
2018,7,10,18,0,647.0,54.0,3.9,22.0,230.0,396.22,315.6
2018,7,10,18,15,585.5,48.5,3.85,21.15,182.5,328.77,258.46
2018,7,10,18,30,524.0,43.0,3.8,20.3,135.0,265.36,202.95
2018,7,10,18,45,426.5,35.0,3.7,19.4,94.5,193.59,140.3
2018,7,10,19,0,329.0,27.0,3.6,18.5,54.0,131.67,76.37
2018,7,10,19,15,188.5,16.0,3.6,18.05,29.5,54.32,0.0
2018,7,10,19,30,48.0,5.0,3.6,17.6,5.0,4.55,0.0
2018,7,10,19,45,24.0,2.5,3.6,17.1,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,2.1,14.1,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,2.3,14.4,8.0,7.28,0.0
2018,7,11,5,15,220.5,18.0,2.4,15.05,35.0,14.98,0.0
2018,7,11,5,30,362.0,28.0,2.5,15.7,62.0,22.86,12.42
2018,7,11,5,45,455.5,35.0,2.6,16.3,103.5,27.71,18.26
2018,7,11,6,0,549.0,42.0,2.7,16.9,145.0,32.48,22.86
2018,7,11,6,15,446.0,61.5,2.65,17.55,161.5,46.66,35.52
2018,7,11,6,30,343.0,81.0,2.6,18.2,178.0,58.88,46.29
