Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,6,45,319.0,106.0,2.55,18.8,210.0,75.16,60.39
2018,7,11,7,0,295.0,131.0,2.5,19.4,242.0,95.88,78.05
2018,7,11,7,15,534.5,102.5,2.45,20.25,340.0,69.48,54.82
2018,7,11,7,30,774.0,74.0,2.4,21.1,438.0,54.08,41.23
2018,7,11,7,45,809.5,73.0,2.35,21.9,491.0,91.08,46.71
2018,7,11,8,0,845.0,72.0,2.3,22.7,544.0,153.15,83.21
2018,7,11,8,15,861.0,74.0,2.3,23.5,591.5,210.0,126.2
2018,7,11,8,30,877.0,76.0,2.3,24.3,639.0,268.28,174.78
2018,7,11,8,45,889.5,78.0,2.3,25.15,683.0,326.73,224.79
2018,7,11,9,0,902.0,80.0,2.3,26.0,727.0,385.73,274.66
2018,7,11,9,15,907.0,84.0,2.3,26.85,765.5,443.61,322.4
2018,7,11,9,30,912.0,88.0,2.3,27.7,804.0,500.75,367.81
2018,7,11,9,45,914.0,93.0,2.35,28.6,837.0,556.21,410.27
2018,7,11,10,0,916.0,98.0,2.4,29.5,870.0,610.16,449.99
2018,7,11,10,15,921.5,99.0,2.45,30.2,898.0,661.16,486.66
2018,7,11,10,30,927.0,100.0,2.5,30.9,926.0,710.53,521.02
2018,7,11,10,45,931.5,100.5,2.6,31.65,947.5,756.89,552.23
2018,7,11,11,0,936.0,101.0,2.7,32.4,969.0,801.11,579.7
2018,7,11,11,15,938.5,101.5,2.75,32.9,983.0,841.4,604.55
2018,7,11,11,30,941.0,102.0,2.8,33.4,997.0,879.04,627.44
2018,7,11,11,45,942.5,102.5,2.9,33.85,1004.5,913.02,648.26
2018,7,11,12,0,944.0,103.0,3.0,34.3,1012.0,944.02,667.1
2018,7,11,12,15,943.5,103.5,3.05,34.55,1011.5,970.07,682.96
2018,7,11,12,30,943.0,104.0,3.1,34.8,1011.0,992.79,696.76
2018,7,11,12,45,941.0,104.0,3.15,35.05,1003.0,1010.15,707.27
2018,7,11,13,0,939.0,104.0,3.2,35.3,995.0,1023.91,715.63
2018,7,11,13,15,936.0,103.5,3.3,35.3,979.5,1032.5,722.04
2018,7,11,13,30,933.0,103.0,3.4,35.3,964.0,1037.35,726.27
2018,7,11,13,45,928.5,102.0,3.45,35.25,941.5,1036.42,726.81
2018,7,11,14,0,924.0,101.0,3.5,35.2,919.0,1031.73,725.16
2018,7,11,14,15,917.5,99.5,3.6,34.9,890.0,1020.81,720.82
2018,7,11,14,30,911.0,98.0,3.7,34.6,861.0,1006.27,714.27
2018,7,11,14,45,902.5,97.0,3.8,34.3,826.0,986.83,704.61
2018,7,11,15,0,894.0,96.0,3.9,34.0,791.0,964.08,692.81
2018,7,11,15,15,883.0,94.5,3.9,34.0,751.0,935.3,675.61
2018,7,11,15,30,872.0,93.0,3.9,34.0,711.0,903.66,656.49
2018,7,11,15,45,857.0,90.5,4.0,32.8,666.0,864.71,635.99
2018,7,11,16,0,842.0,88.0,4.1,31.6,621.0,823.55,613.46
2018,7,11,16,15,822.0,86.0,4.1,30.75,572.5,783.7,589.99
2018,7,11,16,30,802.0,84.0,4.1,29.9,524.0,735.41,560.03
2018,7,11,16,45,777.0,81.0,4.1,29.05,474.0,681.22,525.11
2018,7,11,17,0,752.0,78.0,4.1,28.2,424.0,626.75,488.79
2018,7,11,17,15,718.5,74.0,3.95,27.2,372.5,565.67,444.66
2018,7,11,17,30,685.0,70.0,3.8,26.2,321.0,505.77,399.81
2018,7,11,17,45,638.0,65.5,3.7,25.15,271.0,441.65,349.99
2018,7,11,18,0,591.0,61.0,3.6,24.1,221.0,378.97,299.34
2018,7,11,18,15,524.5,54.0,3.45,23.2,174.0,308.63,240.71
2018,7,11,18,30,458.0,47.0,3.3,22.3,127.0,244.69,185.74
2018,7,11,18,45,356.5,37.5,3.15,21.35,88.0,173.52,124.8
2018,7,11,19,0,255.0,28.0,3.0,20.4,49.0,112.51,63.84
2018,7,11,19,15,142.5,16.0,2.9,19.95,26.5,44.66,0.0
2018,7,11,19,30,30.0,4.0,2.8,19.5,4.0,3.64,0.0
2018,7,11,19,45,15.0,2.0,2.7,19.1,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.05,17.7,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,12,4,45,12.0,2.5,1.65,15.6,2.5,0.0,0.0
2018,7,12,5,0,24.0,5.0,1.8,15.8,5.0,4.55,0.0
2018,7,12,5,15,57.0,18.0,1.9,16.35,22.0,14.7,0.0
2018,7,12,5,30,90.0,31.0,2.0,16.9,39.0,24.96,13.78
2018,7,12,5,45,138.0,47.5,2.05,17.45,68.5,37.6,26.59
2018,7,12,6,0,186.0,64.0,2.1,18.0,98.0,49.93,37.9
2018,7,12,6,15,224.5,80.0,2.15,18.85,134.0,61.55,48.28
2018,7,12,6,30,263.0,96.0,2.2,19.7,170.0,72.82,58.1
2018,7,12,6,45,336.5,106.5,2.25,20.55,220.5,75.68,60.39
2018,7,12,7,0,410.0,117.0,2.3,21.4,271.0,81.69,65.25
2018,7,12,7,15,452.5,127.0,2.3,22.15,320.0,86.88,69.29
2018,7,12,7,30,495.0,137.0,2.3,22.9,369.0,91.79,73.02
2018,7,12,7,45,407.0,166.5,2.3,23.65,371.5,130.96,89.61
2018,7,12,8,0,319.0,196.0,2.3,24.4,374.0,177.62,123.61
2018,7,12,8,15,231.5,239.5,2.35,25.1,374.5,215.93,155.95
2018,7,12,8,30,144.0,283.0,2.4,25.8,375.0,251.25,186.45
2018,7,12,8,45,227.0,294.0,2.5,26.55,451.0,297.3,219.07
2018,7,12,9,0,310.0,305.0,2.6,27.3,527.0,347.16,255.39
2018,7,12,9,15,311.0,324.5,2.6,27.85,558.0,385.38,284.63
2018,7,12,9,30,312.0,344.0,2.6,28.4,589.0,423.71,313.28
2018,7,12,9,45,326.0,356.0,2.65,28.9,621.5,462.94,342.09
2018,7,12,10,0,340.0,368.0,2.7,29.4,654.0,503.27,371.14
2018,7,12,10,15,343.0,380.5,2.7,29.8,677.5,538.16,395.75
2018,7,12,10,30,346.0,393.0,2.7,30.2,701.0,572.85,419.71
2018,7,12,10,45,301.5,419.0,2.7,30.65,692.0,584.89,426.66
2018,7,12,11,0,257.0,445.0,2.7,31.1,683.0,592.98,430.59
2018,7,12,11,15,278.0,446.0,2.75,31.5,707.0,627.5,454.17
2018,7,12,11,30,299.0,447.0,2.8,31.9,731.0,662.7,477.83
2018,7,12,11,45,336.0,435.0,2.9,32.3,756.5,700.26,503.57
2018,7,12,12,0,373.0,423.0,3.0,32.7,782.0,738.44,529.52
2018,7,12,12,15,455.5,376.0,3.05,32.9,814.0,793.36,567.9
2018,7,12,12,30,538.0,329.0,3.1,33.1,846.0,842.98,602.48
2018,7,12,12,45,617.5,278.5,3.15,33.3,867.5,886.69,633.03
2018,7,12,13,0,697.0,228.0,3.2,33.5,889.0,929.01,661.74
2018,7,12,13,15,678.0,232.5,3.2,33.3,867.0,926.35,660.61
2018,7,12,13,30,659.0,237.0,3.2,33.1,845.0,920.4,657.8
2018,7,12,13,45,603.0,261.5,3.2,32.85,807.5,894.35,640.92
2018,7,12,14,0,547.0,286.0,3.2,32.6,770.0,862.24,620.01
2018,7,12,14,15,499.0,299.0,3.1,32.3,729.5,828.1,597.52
2018,7,12,14,30,451.0,312.0,3.0,32.0,689.0,792.24,573.73
2018,7,12,14,45,514.0,270.5,2.95,31.7,683.0,806.36,586.78
2018,7,12,15,0,577.0,229.0,2.9,31.4,677.0,820.97,599.72
2018,7,12,15,15,623.5,195.0,2.9,31.4,656.5,818.44,600.38
2018,7,12,15,30,670.0,161.0,2.9,31.4,636.0,809.86,595.98
2018,7,12,15,45,619.0,166.5,2.8,30.75,583.5,753.03,559.87
2018,7,12,16,0,568.0,172.0,2.7,30.1,531.0,696.39,522.59
2018,7,12,16,15,624.5,141.0,2.75,29.6,507.0,689.42,521.82
2018,7,12,16,30,681.0,110.0,2.8,29.1,483.0,674.85,514.43
2018,7,12,16,45,656.0,104.5,2.8,28.55,436.0,622.47,479.39
2018,7,12,17,0,631.0,99.0,2.8,28.0,389.0,570.13,442.75
2018,7,12,17,15,596.5,93.5,2.8,27.2,341.0,512.0,400.89
2018,7,12,17,30,562.0,88.0,2.8,26.4,293.0,455.45,358.69
2018,7,12,17,45,452.5,86.5,2.85,25.65,235.5,358.87,283.78
2018,7,12,18,0,343.0,85.0,2.9,24.9,178.0,279.07,219.9
2018,7,12,18,15,267.5,72.0,2.8,24.2,135.0,212.19,164.95
2018,7,12,18,30,192.0,59.0,2.7,23.5,92.0,145.67,109.81
2018,7,12,18,45,135.0,43.5,2.6,22.8,63.0,99.38,70.54
2018,7,12,19,0,78.0,28.0,2.5,22.1,34.0,58.28,31.09
2018,7,12,19,15,45.0,15.5,2.45,21.75,18.5,23.62,0.0
2018,7,12,19,30,12.0,3.0,2.4,21.4,3.0,0.0,0.0
2018,7,12,19,45,6.0,1.5,2.3,21.05,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.9,20.15,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,19.65,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,18.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.25,18.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.5,2.25,17.25,1.5,0.0,0.0
2018,7,13,5,0,4.0,3.0,2.2,17.3,3.0,2.73,0.0
2018,7,13,5,15,4.5,14.0,2.2,17.7,14.0,12.34,0.0
2018,7,13,5,30,5.0,25.0,2.2,18.1,25.0,21.87,11.09
2018,7,13,5,45,21.5,42.0,2.2,18.5,45.5,35.62,24.74
2018,7,13,6,0,38.0,59.0,2.2,18.9,66.0,49.28,37.16
2018,7,13,6,15,28.0,54.0,2.2,19.45,60.0,46.71,35.25
2018,7,13,6,30,18.0,49.0,2.2,20.0,54.0,43.24,32.31
2018,7,13,6,45,9.0,44.0,2.15,20.5,46.5,39.29,28.81
2018,7,13,7,0,0.0,39.0,2.1,21.0,39.0,34.38,24.43
2018,7,13,7,15,28.0,94.0,2.15,21.6,107.0,79.32,63.03
2018,7,13,7,30,56.0,149.0,2.2,22.2,175.0,118.86,96.16
2018,7,13,7,45,106.0,189.5,2.25,22.85,246.0,145.99,110.1
2018,7,13,8,0,156.0,230.0,2.3,23.5,317.0,188.84,139.6
2018,7,13,8,15,236.5,241.0,2.35,24.15,386.0,217.6,157.6
2018,7,13,8,30,317.0,252.0,2.4,24.8,455.0,263.4,190.34
2018,7,13,8,45,185.5,244.5,2.45,25.5,365.5,249.78,185.08
2018,7,13,9,0,54.0,237.0,2.5,26.2,276.0,216.81,163.15
2018,7,13,9,15,310.0,219.5,2.5,26.75,460.5,301.22,224.3
2018,7,13,9,30,566.0,202.0,2.5,27.3,645.0,426.58,316.9
2018,7,13,9,45,646.5,190.0,2.55,27.85,717.5,493.11,366.77
2018,7,13,10,0,727.0,178.0,2.6,28.4,790.0,566.62,421.01
2018,7,13,10,15,618.5,240.5,2.6,28.9,773.0,592.22,438.43
2018,7,13,10,30,510.0,303.0,2.6,29.4,756.0,607.63,447.63
2018,7,13,10,45,627.5,248.0,2.65,29.9,819.0,672.0,494.25
2018,7,13,11,0,745.0,193.0,2.7,30.4,882.0,741.59,543.49
2018,7,13,11,15,778.5,175.5,2.75,30.8,905.5,785.45,573.08
2018,7,13,11,30,812.0,158.0,2.8,31.2,929.0,828.79,600.59
2018,7,13,11,45,784.5,178.0,2.9,31.65,927.5,853.34,615.7
2018,7,13,12,0,757.0,198.0,3.0,32.1,926.0,873.72,628.2
2018,7,13,12,15,678.0,240.0,3.05,32.3,892.0,871.06,625.78
2018,7,13,12,30,599.0,282.0,3.1,32.5,858.0,856.31,614.18
2018,7,13,12,45,637.0,258.5,3.2,32.7,866.5,886.86,635.7
2018,7,13,13,0,675.0,235.0,3.3,32.9,875.0,914.95,654.94
2018,7,13,13,15,646.0,248.5,3.3,32.95,853.0,911.15,652.14
2018,7,13,13,30,617.0,262.0,3.3,33.0,831.0,903.95,647.09
2018,7,13,13,45,726.0,194.5,3.3,33.05,848.5,949.05,677.84
2018,7,13,14,0,835.0,127.0,3.3,33.1,866.0,971.22,692.28
2018,7,13,14,15,828.5,125.0,3.3,32.95,838.0,960.62,686.58
2018,7,13,14,30,822.0,123.0,3.3,32.8,810.0,946.71,679.08
2018,7,13,14,45,813.5,120.5,3.3,32.7,776.5,927.12,667.85
2018,7,13,15,0,805.0,118.0,3.3,32.6,743.0,914.06,660.96
2018,7,13,15,15,792.5,116.0,3.3,32.6,704.5,885.03,643.32
2018,7,13,15,30,780.0,114.0,3.3,32.6,666.0,853.43,624.0
2018,7,13,15,45,765.5,110.5,3.25,32.15,623.5,816.03,601.5
2018,7,13,16,0,751.0,107.0,3.2,31.7,581.0,776.61,577.38
2018,7,13,16,15,732.0,103.0,3.2,31.25,535.0,731.19,548.98
2018,7,13,16,30,713.0,99.0,3.2,30.8,489.0,684.6,519.23
2018,7,13,16,45,688.0,94.5,3.2,30.35,441.5,634.82,486.53
2018,7,13,17,0,663.0,90.0,3.2,29.9,394.0,582.31,449.98
2018,7,13,17,15,629.0,85.0,3.2,29.15,345.5,523.69,407.88
2018,7,13,17,30,595.0,80.0,3.2,28.4,297.0,466.56,365.36
2018,7,13,17,45,548.5,73.5,3.2,27.65,249.5,402.7,316.02
2018,7,13,18,0,502.0,67.0,3.2,26.9,202.0,342.36,267.62
2018,7,13,18,15,436.0,58.5,3.15,26.0,158.0,275.14,212.39
2018,7,13,18,30,370.0,50.0,3.1,25.1,114.0,214.41,161.06
2018,7,13,18,45,278.0,39.0,3.05,24.2,78.5,147.78,104.87
2018,7,13,19,0,186.0,28.0,3.0,23.3,43.0,93.05,50.13
2018,7,13,19,15,102.0,16.0,3.0,22.7,23.5,36.16,0.0
2018,7,13,19,30,18.0,4.0,3.0,22.1,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,2.95,21.5,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,20.9,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,20.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,20.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,19.95,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,19.45,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,14,4,45,13.0,2.5,2.5,16.25,2.5,0.0,0.0
2018,7,14,5,0,26.0,5.0,2.5,16.3,5.0,4.55,0.0
2018,7,14,5,15,123.5,17.5,2.55,16.75,27.0,15.92,0.0
2018,7,14,5,30,221.0,30.0,2.6,17.2,49.0,23.53,12.15
2018,7,14,5,45,313.0,40.5,2.65,17.7,86.5,32.52,22.14
2018,7,14,6,0,405.0,51.0,2.7,18.2,124.0,39.96,29.17
2018,7,14,6,15,340.5,50.5,2.7,18.75,125.5,37.29,27.11
2018,7,14,6,30,276.0,50.0,2.7,19.3,127.0,36.38,26.39
2018,7,14,6,45,138.0,59.0,2.65,19.85,97.5,45.78,34.57
2018,7,14,7,0,0.0,68.0,2.6,20.4,68.0,60.11,46.88
2018,7,14,7,15,1.0,98.5,2.6,21.1,99.0,85.37,68.35
2018,7,14,7,30,2.0,129.0,2.6,21.8,130.0,109.55,88.47
2018,7,14,7,45,6.0,153.5,2.6,22.5,157.0,129.68,99.98
2018,7,14,8,0,10.0,178.0,2.6,23.2,184.0,150.82,115.92
2018,7,14,8,15,22.0,211.0,2.65,23.95,225.0,180.52,138.01
2018,7,14,8,30,34.0,244.0,2.7,24.7,266.0,204.77,155.67
2018,7,14,8,45,71.0,282.0,2.75,25.4,331.5,248.75,187.78
2018,7,14,9,0,108.0,320.0,2.8,26.1,397.0,297.84,223.72
2018,7,14,9,15,255.0,302.0,2.85,26.7,497.5,345.51,257.66
2018,7,14,9,30,402.0,284.0,2.9,27.3,598.0,415.94,309.7
2018,7,14,9,45,626.0,198.0,3.0,27.9,712.0,488.92,364.63
2018,7,14,10,0,850.0,112.0,3.1,28.5,826.0,583.57,435.53
2018,7,14,10,15,795.0,147.5,3.2,28.9,833.0,623.65,464.77
2018,7,14,10,30,740.0,183.0,3.3,29.3,840.0,658.13,489.13
2018,7,14,10,45,739.5,190.5,3.35,29.7,860.5,700.75,519.04
2018,7,14,11,0,739.0,198.0,3.4,30.1,881.0,741.47,546.9
2018,7,14,11,15,690.5,234.5,3.5,30.2,880.5,771.56,566.65
2018,7,14,11,30,642.0,271.0,3.6,30.3,880.0,793.89,580.86
2018,7,14,11,45,604.5,290.5,3.7,30.4,867.5,805.56,588.23
2018,7,14,12,0,567.0,310.0,3.8,30.5,855.0,814.38,593.59
2018,7,14,12,15,699.5,229.0,3.9,30.4,901.0,880.72,642.39
2018,7,14,12,30,832.0,148.0,4.0,30.3,947.0,930.55,675.76
2018,7,14,12,45,840.5,142.5,4.05,30.15,944.0,951.59,690.1
2018,7,14,13,0,849.0,137.0,4.1,30.0,941.0,969.57,702.71
2018,7,14,13,15,861.5,126.5,4.1,29.8,931.0,983.35,712.55
2018,7,14,13,30,874.0,116.0,4.1,29.6,921.0,993.49,720.17
2018,7,14,13,45,869.5,114.5,4.15,29.4,899.5,992.15,720.72
2018,7,14,14,0,865.0,113.0,4.2,29.2,878.0,987.25,719.13
2018,7,14,14,15,858.5,111.5,4.2,28.9,850.0,976.84,714.05
2018,7,14,14,30,852.0,110.0,4.2,28.6,822.0,963.03,706.84
2018,7,14,14,45,843.5,108.5,4.2,28.3,788.5,943.97,696.2
2018,7,14,15,0,835.0,107.0,4.2,28.0,755.0,921.8,683.51
2018,7,14,15,15,823.5,105.0,4.2,28.0,716.0,893.32,665.74
2018,7,14,15,30,812.0,103.0,4.2,28.0,677.0,862.18,646.12
2018,7,14,15,45,798.0,100.0,4.2,26.9,634.0,833.23,630.67
2018,7,14,16,0,784.0,97.0,4.2,25.8,591.0,793.79,607.52
2018,7,14,16,15,765.5,94.0,4.15,25.0,545.0,748.79,579.07
2018,7,14,16,30,747.0,91.0,4.1,24.2,499.0,702.5,549.12
2018,7,14,16,45,723.0,87.0,4.05,23.4,450.5,649.99,513.86
2018,7,14,17,0,699.0,83.0,4.0,22.6,402.0,597.24,476.95
2018,7,14,17,15,666.5,78.0,3.9,21.95,353.0,540.13,434.07
2018,7,14,17,30,634.0,73.0,3.8,21.3,304.0,482.15,389.1
2018,7,14,17,45,589.5,67.5,3.7,20.7,256.0,418.65,338.08
2018,7,14,18,0,545.0,62.0,3.6,20.1,208.0,358.41,287.89
2018,7,14,18,15,479.5,54.5,3.55,19.65,163.0,290.26,229.75
2018,7,14,18,30,414.0,47.0,3.5,19.2,118.0,228.5,175.61
2018,7,14,18,45,318.5,37.5,3.4,18.8,81.5,161.61,117.14
2018,7,14,19,0,223.0,28.0,3.3,18.4,45.0,103.01,55.58
2018,7,14,19,15,123.5,16.0,3.3,18.15,24.5,40.75,0.0
2018,7,14,19,30,24.0,4.0,3.3,17.9,4.0,0.0,0.0
2018,7,14,19,45,12.0,2.0,3.3,17.65,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,15,4,45,19.0,2.5,2.4,14.5,2.5,0.0,0.0
2018,7,15,5,0,38.0,5.0,2.5,14.6,5.0,4.55,0.0
2018,7,15,5,15,161.5,17.0,2.55,15.1,29.0,15.46,0.0
2018,7,15,5,30,285.0,29.0,2.6,15.6,53.0,24.01,12.31
2018,7,15,5,45,384.5,37.0,2.65,16.05,92.5,29.58,19.75
2018,7,15,6,0,484.0,45.0,2.7,16.5,132.0,35.06,25.09
2018,7,15,6,15,282.0,48.5,2.75,17.05,103.0,36.04,26.21
2018,7,15,6,30,80.0,52.0,2.8,17.6,74.0,43.8,33.13
2018,7,15,6,45,40.0,71.0,2.8,18.2,82.0,61.03,48.2
2018,7,15,7,0,0.0,90.0,2.8,18.8,90.0,77.97,62.75
2018,7,15,7,15,8.0,124.0,2.8,19.5,127.5,104.78,85.5
2018,7,15,7,30,16.0,158.0,2.8,20.2,165.0,130.71,107.03
2018,7,15,7,45,42.5,184.5,2.8,20.95,207.0,146.44,113.14
2018,7,15,8,0,69.0,211.0,2.8,21.7,249.0,173.58,132.29
2018,7,15,8,15,122.0,243.0,2.8,22.4,317.5,206.13,154.76
2018,7,15,8,30,175.0,275.0,2.8,23.1,386.0,252.62,188.66
2018,7,15,8,45,468.5,205.0,2.85,23.85,532.0,291.09,210.46
2018,7,15,9,0,762.0,135.0,2.9,24.6,678.0,374.07,270.65
2018,7,15,9,15,832.0,114.0,2.9,25.15,737.5,435.43,320.24
2018,7,15,9,30,902.0,93.0,2.9,25.7,797.0,498.73,370.67
2018,7,15,9,45,903.5,98.0,2.95,26.3,830.0,553.7,413.94
2018,7,15,10,0,905.0,103.0,3.0,26.9,863.0,607.13,454.57
2018,7,15,10,15,912.5,104.0,3.05,27.4,892.0,659.14,493.09
2018,7,15,10,30,920.0,105.0,3.1,27.9,921.0,709.73,529.46
2018,7,15,10,45,926.0,105.0,3.2,28.4,943.5,756.73,562.5
2018,7,15,11,0,932.0,105.0,3.3,28.9,966.0,801.71,591.68
2018,7,15,11,15,935.5,105.5,3.4,29.1,981.0,842.94,618.77
2018,7,15,11,30,939.0,106.0,3.5,29.3,996.0,881.6,643.99
2018,7,15,11,45,941.0,106.0,3.6,29.55,1003.5,915.78,666.0
2018,7,15,12,0,943.0,106.0,3.7,29.8,1011.0,946.98,686.01
2018,7,15,12,15,941.5,106.5,3.8,29.7,1010.0,972.34,703.17
2018,7,15,12,30,940.0,107.0,3.9,29.6,1009.0,994.31,718.24
2018,7,15,12,45,937.0,107.5,4.0,29.55,1000.5,1011.36,730.08
2018,7,15,13,0,934.0,108.0,4.1,29.5,992.0,1024.79,739.71
2018,7,15,13,15,931.0,107.5,4.15,29.25,977.0,1033.54,746.75
2018,7,15,13,30,928.0,107.0,4.2,29.0,962.0,1038.54,751.52
2018,7,15,13,45,924.0,106.0,4.25,28.8,940.0,1038.27,752.88
2018,7,15,14,0,920.0,105.0,4.3,28.6,918.0,1034.24,751.95
2018,7,15,14,15,914.0,103.5,4.3,28.25,889.0,1023.97,747.23
2018,7,15,14,30,908.0,102.0,4.3,27.9,860.0,1010.07,740.26
2018,7,15,14,45,899.5,99.5,4.35,27.5,824.0,989.13,729.11
2018,7,15,15,0,891.0,97.0,4.4,27.1,788.0,964.83,715.73
2018,7,15,15,15,880.0,95.5,4.4,27.1,748.0,936.13,697.96
2018,7,15,15,30,869.0,94.0,4.4,27.1,708.0,904.55,678.2
2018,7,15,15,45,855.5,91.5,4.3,26.2,663.5,866.98,656.09
2018,7,15,16,0,842.0,89.0,4.2,25.3,619.0,827.11,632.06
2018,7,15,16,15,824.5,86.0,4.1,24.65,571.0,788.15,607.7
2018,7,15,16,30,807.0,83.0,4.0,24.0,523.0,740.44,576.6
2018,7,15,16,45,784.0,79.5,3.9,23.35,473.0,686.83,540.59
2018,7,15,17,0,761.0,76.0,3.8,22.7,423.0,632.74,503.37
2018,7,15,17,15,729.0,72.0,3.7,22.1,372.0,572.08,458.16
2018,7,15,17,30,697.0,68.0,3.6,21.5,321.0,512.45,412.16
2018,7,15,17,45,652.5,63.0,3.5,20.9,270.5,448.28,360.83
2018,7,15,18,0,608.0,58.0,3.4,20.3,220.0,385.38,308.63
2018,7,15,18,15,541.0,51.5,3.3,19.75,173.0,314.32,248.18
2018,7,15,18,30,474.0,45.0,3.2,19.2,126.0,249.73,191.52
2018,7,15,18,45,370.5,36.5,3.05,18.7,87.0,177.87,128.64
2018,7,15,19,0,267.0,28.0,2.9,18.2,48.0,114.93,60.55
2018,7,15,19,15,147.5,16.5,2.9,17.9,26.0,46.32,0.0
2018,7,15,19,30,28.0,5.0,2.9,17.6,4.0,0.0,0.0
2018,7,15,19,45,14.0,2.5,2.85,17.3,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,2.5,14.3,2.5,0.0,0.0
2018,7,16,5,0,40.0,5.0,2.6,14.5,5.0,4.55,0.0
2018,7,16,5,15,170.5,16.5,2.7,15.0,29.0,15.01,0.0
2018,7,16,5,30,301.0,28.0,2.8,15.5,53.0,23.17,11.34
2018,7,16,5,45,402.0,36.5,2.9,16.05,93.5,29.25,19.43
2018,7,16,6,0,503.0,45.0,3.0,16.6,134.0,35.19,25.17
2018,7,16,6,15,335.5,47.5,2.9,17.2,115.0,34.97,25.24
2018,7,16,6,30,168.0,50.0,2.8,17.8,96.0,35.9,26.14
2018,7,16,6,45,84.5,75.5,2.75,18.4,98.5,61.6,48.67
2018,7,16,7,0,1.0,101.0,2.7,19.0,101.0,86.39,70.01
2018,7,16,7,15,13.5,135.0,2.65,19.8,141.0,112.78,92.25
2018,7,16,7,30,26.0,169.0,2.6,20.6,181.0,131.27,107.32
2018,7,16,7,45,63.0,200.0,2.55,21.45,233.5,157.07,120.91
2018,7,16,8,0,100.0,231.0,2.5,22.3,286.0,189.75,143.42
2018,7,16,8,15,311.0,210.0,2.5,23.15,403.5,208.59,148.16
2018,7,16,8,30,522.0,189.0,2.5,24.0,521.0,259.08,180.38
2018,7,16,8,45,708.5,137.0,2.55,24.85,621.5,307.53,215.35
2018,7,16,9,0,895.0,85.0,2.6,25.7,722.0,384.79,274.63
2018,7,16,9,15,903.0,88.0,2.65,26.4,761.5,443.06,323.08
2018,7,16,9,30,911.0,91.0,2.7,27.1,801.0,500.91,369.67
2018,7,16,9,45,916.5,93.5,2.75,27.8,835.0,556.39,412.89
2018,7,16,10,0,922.0,96.0,2.8,28.5,869.0,610.7,453.69
2018,7,16,10,15,928.0,97.0,2.9,29.1,897.5,662.63,491.81
2018,7,16,10,30,934.0,98.0,3.0,29.7,926.0,712.95,527.68
2018,7,16,10,45,938.0,99.5,3.05,30.25,948.0,760.47,560.21
2018,7,16,11,0,942.0,101.0,3.1,30.8,970.0,805.79,588.93
2018,7,16,11,15,944.5,101.5,3.2,31.15,984.5,846.65,615.09
2018,7,16,11,30,947.0,102.0,3.3,31.5,999.0,884.82,639.31
2018,7,16,11,45,948.5,102.5,3.35,31.85,1006.5,919.31,660.68
2018,7,16,12,0,950.0,103.0,3.4,32.2,1014.0,950.76,679.99
2018,7,16,12,15,947.0,105.0,3.45,32.35,1013.0,976.36,696.05
2018,7,16,12,30,944.0,107.0,3.5,32.5,1012.0,998.51,709.96
2018,7,16,12,45,939.5,108.5,3.6,32.65,1003.0,1015.21,720.84
2018,7,16,13,0,935.0,110.0,3.7,32.8,994.0,1028.25,729.51
2018,7,16,13,15,932.0,109.5,3.75,32.8,979.0,1037.08,735.75
2018,7,16,13,30,929.0,109.0,3.8,32.8,964.0,1042.14,739.77
2018,7,16,13,45,924.5,108.0,3.85,32.75,941.5,1041.43,740.42
2018,7,16,14,0,920.0,107.0,3.9,32.7,919.0,1036.95,738.83
2018,7,16,14,15,914.0,105.5,3.9,32.5,890.0,1026.73,733.85
2018,7,16,14,30,908.0,104.0,3.9,32.3,861.0,1012.86,726.66
2018,7,16,14,45,901.0,102.5,3.9,32.1,827.0,994.5,716.66
2018,7,16,15,0,894.0,101.0,3.9,31.9,793.0,972.74,704.52
2018,7,16,15,15,883.0,99.0,3.9,31.9,752.5,943.46,686.88
2018,7,16,15,30,872.0,97.0,3.9,31.9,712.0,911.28,667.31
2018,7,16,15,45,858.0,94.5,3.85,31.05,667.0,873.2,645.64
2018,7,16,16,0,844.0,92.0,3.8,30.2,622.0,832.83,622.09
2018,7,16,16,15,826.5,88.5,3.75,29.65,573.5,793.33,598.0
2018,7,16,16,30,809.0,85.0,3.7,29.1,525.0,744.92,567.21
2018,7,16,16,45,785.0,81.5,3.6,28.6,474.5,690.44,531.18
2018,7,16,17,0,761.0,78.0,3.5,28.1,424.0,635.55,493.99
2018,7,16,17,15,728.5,74.0,3.4,27.2,372.5,574.49,450.16
2018,7,16,17,30,696.0,70.0,3.3,26.3,321.0,514.49,405.44
2018,7,16,17,45,650.5,64.5,3.2,25.45,270.5,449.36,354.84
2018,7,16,18,0,605.0,59.0,3.1,24.6,220.0,385.39,303.16
2018,7,16,18,15,537.0,52.5,3.0,23.55,172.5,313.97,244.01
2018,7,16,18,30,469.0,46.0,2.9,22.5,125.0,249.09,188.41
2018,7,16,18,45,364.0,36.5,2.8,21.5,85.5,175.88,125.57
2018,7,16,19,0,259.0,27.0,2.7,20.5,46.0,111.65,56.25
2018,7,16,19,15,138.5,14.5,2.65,19.9,24.0,42.61,0.0
2018,7,16,19,30,18.0,2.0,2.6,19.3,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,2.6,18.7,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.85,14.75,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,2.0,15.0,5.0,0.0,0.0
2018,7,17,5,15,169.5,17.0,2.1,15.55,28.5,15.46,0.0
2018,7,17,5,30,299.0,28.0,2.2,16.1,52.0,23.26,10.96
2018,7,17,5,45,400.0,36.0,2.35,16.7,92.0,28.88,19.01
2018,7,17,6,0,501.0,44.0,2.5,17.3,132.0,34.4,24.39
2018,7,17,6,15,334.0,38.5,2.5,18.0,105.0,27.92,18.96
2018,7,17,6,30,167.0,33.0,2.5,18.7,78.0,23.86,15.43
2018,7,17,6,45,83.5,49.0,2.55,19.45,71.5,38.16,27.96
2018,7,17,7,0,0.0,65.0,2.6,20.2,65.0,57.44,44.62
2018,7,17,7,15,1.5,97.5,2.6,20.9,98.0,84.52,67.7
2018,7,17,7,30,3.0,130.0,2.6,21.6,131.0,110.2,89.12
2018,7,17,7,45,11.5,162.5,2.6,22.35,168.5,136.41,105.35
2018,7,17,8,0,20.0,195.0,2.6,23.1,206.0,164.33,126.29
2018,7,17,8,15,87.0,230.5,2.6,23.9,285.0,198.02,148.99
2018,7,17,8,30,154.0,266.0,2.6,24.7,364.0,241.42,179.57
2018,7,17,8,45,449.0,205.5,2.65,25.5,518.5,285.37,205.15
2018,7,17,9,0,744.0,145.0,2.7,26.3,673.0,370.68,266.37
2018,7,17,9,15,824.5,120.5,2.75,26.95,736.5,433.18,316.12
2018,7,17,9,30,905.0,96.0,2.8,27.6,800.0,501.98,369.95
2018,7,17,9,45,908.5,100.0,2.8,28.3,833.5,557.47,412.89
2018,7,17,10,0,912.0,104.0,2.8,29.0,867.0,611.62,453.28
2018,7,17,10,15,918.5,104.5,2.85,29.5,895.5,663.09,490.99
2018,7,17,10,30,925.0,105.0,2.9,30.0,924.0,713.01,526.47
2018,7,17,10,45,930.0,106.0,2.9,30.55,946.5,760.53,558.87
2018,7,17,11,0,935.0,107.0,2.9,31.1,969.0,805.96,587.27
2018,7,17,11,15,938.5,107.5,2.95,31.45,984.0,847.46,613.46
2018,7,17,11,30,942.0,108.0,3.0,31.8,999.0,886.38,637.73
2018,7,17,11,45,944.5,108.0,3.05,32.2,1007.5,921.23,659.06
2018,7,17,12,0,947.0,108.0,3.1,32.6,1016.0,953.12,678.37
2018,7,17,12,15,944.0,110.5,3.15,32.8,1015.0,979.21,694.5
2018,7,17,12,30,941.0,113.0,3.2,33.0,1014.0,1001.88,708.51
2018,7,17,12,45,935.0,115.0,3.25,33.15,1004.5,1017.69,718.4
2018,7,17,13,0,929.0,117.0,3.3,33.3,995.0,1029.81,726.11
2018,7,17,13,15,925.5,116.5,3.35,33.4,979.5,1038.21,731.78
2018,7,17,13,30,922.0,116.0,3.4,33.5,964.0,1042.87,735.24
2018,7,17,13,45,917.5,115.0,3.4,33.6,941.5,1042.26,735.16
2018,7,17,14,0,913.0,114.0,3.4,33.7,919.0,1037.9,732.9
2018,7,17,14,15,906.5,112.5,3.45,33.55,890.0,1027.33,728.0
2018,7,17,14,30,900.0,111.0,3.5,33.4,861.0,1013.14,720.92
2018,7,17,14,45,891.0,110.0,3.5,33.3,826.0,993.56,709.99
2018,7,17,15,0,882.0,109.0,3.5,33.2,791.0,970.69,697.01
2018,7,17,15,15,870.5,106.5,3.5,33.2,750.0,940.71,679.15
2018,7,17,15,30,859.0,104.0,3.5,33.2,709.0,907.88,659.38
2018,7,17,15,45,844.5,101.0,3.5,32.4,664.0,877.27,643.07
2018,7,17,16,0,830.0,98.0,3.5,31.6,619.0,835.9,619.23
2018,7,17,16,15,810.0,95.5,3.45,31.0,570.5,788.6,590.17
2018,7,17,16,30,790.0,93.0,3.4,30.4,522.0,739.94,559.63
2018,7,17,16,45,764.5,89.0,3.4,29.75,471.0,684.46,523.83
2018,7,17,17,0,739.0,85.0,3.4,29.1,420.0,628.71,486.48
2018,7,17,17,15,704.0,80.5,3.3,28.1,368.5,568.84,443.81
2018,7,17,17,30,669.0,76.0,3.2,27.1,317.0,507.96,398.79
2018,7,17,17,45,620.5,70.0,3.1,26.1,266.0,439.69,346.26
2018,7,17,18,0,572.0,64.0,3.0,25.1,215.0,375.03,294.43
2018,7,17,18,15,500.5,56.5,2.95,24.05,168.0,302.5,234.72
2018,7,17,18,30,429.0,49.0,2.9,23.0,121.0,236.92,178.94
2018,7,17,18,45,322.0,38.5,2.8,21.9,82.5,164.09,116.88
2018,7,17,19,0,215.0,28.0,2.7,20.8,44.0,100.51,48.48
2018,7,17,19,15,113.5,15.0,2.7,20.2,23.0,37.77,0.0
2018,7,17,19,30,12.0,2.0,2.7,19.6,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.7,18.95,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.9,15.15,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,2.1,15.4,4.0,0.0,0.0
2018,7,18,5,15,124.5,16.5,2.2,15.95,25.5,15.01,0.0
2018,7,18,5,30,226.0,29.0,2.3,16.5,47.0,22.84,10.16
2018,7,18,5,45,328.0,39.5,2.4,17.05,86.0,32.02,21.59
2018,7,18,6,0,430.0,50.0,2.5,17.6,125.0,39.54,28.8
2018,7,18,6,15,289.0,49.5,2.5,18.3,107.0,36.88,26.78
2018,7,18,6,30,148.0,49.0,2.5,19.0,89.0,38.82,28.55
2018,7,18,6,45,98.0,65.0,2.45,19.7,94.0,53.91,41.7
2018,7,18,7,0,48.0,81.0,2.4,20.4,99.0,69.15,54.73
2018,7,18,7,15,28.0,114.5,2.4,21.1,125.5,94.06,75.81
2018,7,18,7,30,8.0,148.0,2.4,21.8,152.0,123.38,100.18
2018,7,18,7,45,24.0,179.0,2.35,22.5,192.0,148.81,114.85
2018,7,18,8,0,40.0,210.0,2.3,23.2,232.0,169.41,129.34
2018,7,18,8,15,252.0,199.5,2.35,23.9,357.0,190.95,136.43
2018,7,18,8,30,464.0,189.0,2.4,24.6,482.0,245.22,171.34
2018,7,18,8,45,656.5,146.5,2.4,25.35,594.0,299.15,209.86
2018,7,18,9,0,849.0,104.0,2.4,26.1,706.0,383.05,273.39
2018,7,18,9,15,857.5,107.5,2.45,26.85,745.0,439.65,320.02
2018,7,18,9,30,866.0,111.0,2.5,27.6,784.0,495.94,364.97
2018,7,18,9,45,871.5,115.0,2.55,28.35,818.0,550.56,407.1
2018,7,18,10,0,877.0,119.0,2.6,29.1,852.0,604.1,446.93
2018,7,18,10,15,884.5,120.0,2.65,29.7,880.5,655.09,483.94
2018,7,18,10,30,892.0,121.0,2.7,30.3,909.0,704.72,518.86
2018,7,18,10,45,814.0,172.0,2.75,30.95,905.0,738.23,540.05
2018,7,18,11,0,736.0,223.0,2.8,31.6,901.0,764.43,555.47
2018,7,18,11,15,782.5,197.5,2.9,31.95,928.5,809.03,586.53
2018,7,18,11,30,829.0,172.0,3.0,32.3,956.0,856.93,617.55
2018,7,18,11,45,766.5,212.5,3.1,32.65,941.5,870.35,625.44
2018,7,18,12,0,704.0,253.0,3.2,33.0,927.0,885.56,634.11
2018,7,18,12,15,758.5,220.5,3.3,33.15,946.5,928.51,662.68
2018,7,18,12,30,813.0,188.0,3.4,33.3,966.0,963.39,685.03
2018,7,18,12,45,710.0,249.5,3.45,33.5,925.0,950.71,676.57
2018,7,18,13,0,607.0,311.0,3.5,33.7,884.0,923.57,656.6
2018,7,18,13,15,606.0,304.5,3.5,33.75,869.0,927.9,660.02
2018,7,18,13,30,605.0,298.0,3.5,33.8,854.0,929.22,661.35
2018,7,18,13,45,730.5,219.0,3.55,33.85,874.0,982.03,698.29
2018,7,18,14,0,856.0,140.0,3.6,33.9,894.0,1008.23,715.5
2018,7,18,14,15,852.0,136.0,3.55,33.8,866.0,998.22,709.76
2018,7,18,14,30,848.0,132.0,3.5,33.7,838.0,984.68,702.15
2018,7,18,14,45,839.0,129.5,3.5,33.6,803.0,974.91,697.42
2018,7,18,15,0,830.0,127.0,3.5,33.5,768.0,951.12,683.69
2018,7,18,15,15,826.5,120.5,3.5,33.5,730.5,924.98,668.24
2018,7,18,15,30,823.0,114.0,3.5,33.5,693.0,895.65,650.67
2018,7,18,15,45,812.5,110.0,3.5,32.95,650.5,859.94,630.21
2018,7,18,16,0,802.0,106.0,3.5,32.4,608.0,821.81,607.85
2018,7,18,16,15,782.0,102.5,3.6,31.7,560.0,774.26,579.44
2018,7,18,16,30,762.0,99.0,3.7,31.0,512.0,725.43,549.42
2018,7,18,16,45,735.0,95.0,3.75,30.3,461.5,669.86,513.57
2018,7,18,17,0,708.0,91.0,3.8,29.6,411.0,617.19,477.96
2018,7,18,17,15,672.5,86.0,3.85,28.4,360.0,555.3,434.34
2018,7,18,17,30,637.0,81.0,3.9,27.2,309.0,494.91,389.99
2018,7,18,17,45,587.0,74.5,3.9,26.0,259.0,426.72,337.55
2018,7,18,18,0,537.0,68.0,3.9,24.8,209.0,362.31,285.89
2018,7,18,18,15,464.0,59.5,3.85,23.6,162.5,289.75,225.92
2018,7,18,18,30,391.0,51.0,3.8,22.4,116.0,224.33,170.21
2018,7,18,18,45,285.5,39.5,3.7,21.15,78.5,152.18,108.64
2018,7,18,19,0,180.0,28.0,3.6,19.9,41.0,90.87,41.68
2018,7,18,19,15,94.5,15.0,3.45,19.35,21.5,33.74,0.0
2018,7,18,19,30,9.0,2.0,3.3,18.8,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,3.15,18.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,19,4,45,5.0,1.5,3.25,15.05,1.5,0.0,0.0
2018,7,19,5,0,10.0,3.0,3.5,15.2,3.0,0.0,0.0
2018,7,19,5,15,69.5,15.5,3.6,15.75,20.5,14.1,0.0
2018,7,19,5,30,129.0,28.0,3.7,16.3,38.0,21.93,9.0
2018,7,19,5,45,206.5,44.0,3.75,16.8,73.5,34.01,23.23
2018,7,19,6,0,284.0,60.0,3.8,17.3,109.0,45.68,34.12
2018,7,19,6,15,207.0,75.0,3.65,18.0,117.0,57.94,45.2
2018,7,19,6,30,130.0,90.0,3.5,18.7,125.0,71.3,56.99
2018,7,19,6,45,99.0,114.0,3.35,19.35,144.0,87.98,71.4
2018,7,19,7,0,68.0,138.0,3.2,20.0,163.0,108.53,88.81
2018,7,19,7,15,103.0,163.0,3.05,20.8,207.0,120.54,98.53
2018,7,19,7,30,138.0,188.0,2.9,21.6,251.0,136.5,111.37
2018,7,19,7,45,197.0,206.0,2.75,22.35,307.5,159.17,119.01
2018,7,19,8,0,256.0,224.0,2.6,23.1,364.0,187.22,134.71
2018,7,19,8,15,307.5,235.5,2.5,24.05,418.5,224.72,160.34
2018,7,19,8,30,359.0,247.0,2.4,25.0,473.0,268.3,192.37
2018,7,19,8,45,380.5,260.5,2.35,25.9,515.5,310.68,225.33
2018,7,19,9,0,402.0,274.0,2.3,26.8,558.0,351.23,256.84
2018,7,19,9,15,456.0,269.5,2.25,27.75,609.5,398.32,292.32
2018,7,19,9,30,510.0,265.0,2.2,28.7,661.0,450.67,331.15
2018,7,19,9,45,548.0,261.5,2.15,29.65,704.0,500.46,367.42
2018,7,19,10,0,586.0,258.0,2.1,30.6,747.0,552.42,404.25
2018,7,19,10,15,714.0,201.5,2.15,31.35,817.5,618.76,451.96
2018,7,19,10,30,842.0,145.0,2.2,32.1,888.0,693.58,504.61
2018,7,19,10,45,849.0,145.5,2.25,32.85,910.5,736.74,533.23
2018,7,19,11,0,856.0,146.0,2.3,33.6,933.0,780.35,561.12
2018,7,19,11,15,858.0,147.5,2.45,34.05,947.0,818.93,585.53
2018,7,19,11,30,860.0,149.0,2.6,34.5,961.0,855.09,608.22
2018,7,19,11,45,859.0,151.0,2.7,34.9,967.5,886.55,627.57
2018,7,19,12,0,858.0,153.0,2.8,35.3,974.0,915.17,645.07
2018,7,19,12,15,854.0,155.5,2.95,35.4,972.5,938.57,660.43
2018,7,19,12,30,850.0,158.0,3.1,35.5,971.0,958.84,673.89
2018,7,19,12,45,844.0,160.5,3.25,35.6,962.0,985.88,691.7
2018,7,19,13,0,838.0,163.0,3.4,35.7,953.0,998.32,700.34
2018,7,19,13,15,831.0,164.0,3.55,35.45,937.0,1004.75,706.44
2018,7,19,13,30,824.0,165.0,3.7,35.2,921.0,1007.61,710.44
2018,7,19,13,45,814.0,165.5,3.85,34.95,897.5,1003.43,710.09
2018,7,19,14,0,804.0,166.0,4.0,34.7,874.0,995.76,707.63
2018,7,19,14,15,793.5,165.0,4.05,34.2,844.5,982.65,701.89
2018,7,19,14,30,783.0,164.0,4.1,33.7,815.0,966.27,694.1
2018,7,19,14,45,769.0,162.5,4.15,33.2,779.5,942.83,681.72
2018,7,19,15,0,755.0,161.0,4.2,32.7,744.0,922.77,671.54
2018,7,19,15,15,741.0,157.5,4.2,32.7,704.5,891.67,652.36
2018,7,19,15,30,727.0,154.0,4.2,32.7,665.0,858.15,631.52
2018,7,19,15,45,710.5,149.0,4.15,31.5,621.5,818.56,609.17
2018,7,19,16,0,694.0,144.0,4.1,30.3,578.0,777.18,585.13
2018,7,19,16,15,677.5,136.0,4.0,29.65,532.0,730.93,555.69
2018,7,19,16,30,661.0,128.0,3.9,29.0,486.0,683.45,524.85
2018,7,19,16,45,639.0,120.5,3.85,28.35,438.5,631.48,489.32
2018,7,19,17,0,617.0,113.0,3.8,27.7,391.0,579.31,452.54
2018,7,19,17,15,585.0,104.0,3.65,26.9,342.0,519.08,408.51
2018,7,19,17,30,553.0,95.0,3.5,26.1,293.0,460.24,364.06
2018,7,19,17,45,510.0,85.5,3.4,25.3,245.5,396.55,314.27
2018,7,19,18,0,467.0,76.0,3.3,24.5,198.0,336.09,265.23
2018,7,19,18,15,402.0,65.0,3.2,23.65,153.5,265.33,206.61
2018,7,19,18,30,337.0,54.0,3.1,22.8,109.0,205.12,155.16
2018,7,19,18,45,249.0,40.5,2.95,21.95,73.5,141.67,100.54
2018,7,19,19,0,161.0,27.0,2.8,21.1,38.0,84.31,35.78
2018,7,19,19,15,84.5,14.5,2.8,20.65,20.0,31.16,0.0
2018,7,19,19,30,8.0,2.0,2.8,20.2,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,2.75,19.75,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,18.65,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,18.25,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,17.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.5,16.0,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.6,16.2,1.0,0.0,0.0
2018,7,20,5,15,35.5,13.5,2.65,16.75,16.0,12.28,0.0
2018,7,20,5,30,68.0,26.0,2.7,17.3,31.0,21.03,7.76
2018,7,20,5,45,123.5,46.5,2.75,17.9,64.0,36.67,25.29
2018,7,20,6,0,179.0,67.0,2.8,18.5,97.0,51.86,39.25
2018,7,20,6,15,235.0,83.5,2.85,19.25,137.0,63.91,50.13
2018,7,20,6,30,291.0,100.0,2.9,20.0,177.0,75.63,60.43
2018,7,20,6,45,315.5,112.5,2.9,20.8,212.5,84.18,67.68
2018,7,20,7,0,340.0,125.0,2.9,21.6,248.0,87.42,70.17
2018,7,20,7,15,419.5,134.5,2.85,22.4,309.5,92.36,73.98
2018,7,20,7,30,499.0,144.0,2.8,23.2,371.0,97.11,77.52
2018,7,20,7,45,544.5,146.5,2.75,24.05,421.0,120.84,79.46
2018,7,20,8,0,590.0,149.0,2.7,24.9,471.0,164.17,102.27
2018,7,20,8,15,618.5,152.5,2.75,25.8,517.0,210.89,135.75
2018,7,20,8,30,647.0,156.0,2.8,26.7,563.0,260.97,175.51
2018,7,20,8,45,672.0,157.0,2.8,27.55,606.5,311.2,216.83
2018,7,20,9,0,697.0,158.0,2.8,28.4,650.0,363.83,259.89
2018,7,20,9,15,720.0,156.0,2.85,29.2,690.0,415.35,301.54
2018,7,20,9,30,743.0,154.0,2.9,30.0,730.0,471.53,345.41
2018,7,20,9,45,765.5,149.5,2.9,30.75,766.0,522.66,384.42
2018,7,20,10,0,788.0,145.0,2.9,31.5,802.0,574.64,422.82
2018,7,20,10,15,795.5,147.0,3.0,32.0,829.5,623.48,458.45
2018,7,20,10,30,803.0,149.0,3.1,32.5,857.0,671.24,492.37
2018,7,20,10,45,809.0,149.0,3.2,33.05,877.5,714.87,522.56
2018,7,20,11,0,815.0,149.0,3.3,33.6,898.0,756.81,550.94
2018,7,20,11,15,818.5,150.0,3.4,33.75,912.0,795.81,576.49
2018,7,20,11,30,822.0,151.0,3.5,33.9,926.0,825.61,595.8
2018,7,20,11,45,823.5,151.5,3.65,34.1,933.0,856.73,616.11
2018,7,20,12,0,825.0,152.0,3.8,34.3,940.0,885.26,634.69
2018,7,20,12,15,784.5,175.0,3.85,34.3,924.5,903.97,646.9
2018,7,20,12,30,744.0,198.0,3.9,34.3,909.0,908.8,650.22
2018,7,20,12,45,636.0,255.5,4.0,34.3,859.5,886.45,635.45
2018,7,20,13,0,528.0,313.0,4.1,34.3,810.0,849.29,608.98
2018,7,20,13,15,445.0,332.0,4.15,34.1,746.5,796.39,573.37
2018,7,20,13,30,362.0,351.0,4.2,33.9,683.0,739.93,534.81
2018,7,20,13,45,575.5,251.0,4.25,33.75,764.0,860.87,623.29
2018,7,20,14,0,789.0,151.0,4.3,33.6,845.0,965.81,694.17
2018,7,20,14,15,770.5,155.0,4.35,33.25,814.0,950.01,685.26
2018,7,20,14,30,752.0,159.0,4.4,32.9,783.0,931.16,675.17
2018,7,20,14,45,768.5,143.0,4.4,32.55,757.5,922.37,671.54
2018,7,20,15,0,785.0,127.0,4.4,32.2,732.0,909.39,665.15
2018,7,20,15,15,772.0,124.5,4.4,32.2,693.0,879.7,646.69
2018,7,20,15,30,759.0,122.0,4.4,32.2,654.0,847.49,626.54
2018,7,20,15,45,743.0,118.0,4.4,31.25,611.0,808.65,604.06
2018,7,20,16,0,727.0,114.0,4.4,30.3,568.0,767.92,579.84
2018,7,20,16,15,705.5,110.5,4.35,29.7,522.0,725.08,552.68
2018,7,20,16,30,684.0,107.0,4.3,29.1,476.0,677.86,521.88
2018,7,20,16,45,655.5,102.0,4.25,28.45,427.5,623.08,484.87
2018,7,20,17,0,627.0,97.0,4.2,27.8,379.0,568.64,446.0
2018,7,20,17,15,590.0,91.0,4.15,27.05,330.5,508.18,401.47
2018,7,20,17,30,553.0,85.0,4.1,26.3,282.0,449.57,356.83
2018,7,20,17,45,503.5,77.5,4.0,25.5,235.0,384.62,305.65
2018,7,20,18,0,454.0,70.0,3.9,24.7,188.0,323.59,255.84
2018,7,20,18,15,386.5,60.5,3.75,23.95,145.5,253.32,197.28
2018,7,20,18,30,319.0,51.0,3.6,23.2,103.0,194.78,147.07
2018,7,20,18,45,231.0,38.0,3.5,22.4,69.0,132.89,93.74
2018,7,20,19,0,143.0,25.0,3.4,21.6,35.0,76.74,29.48
2018,7,20,19,15,75.0,13.0,3.35,21.2,18.0,27.77,0.0
2018,7,20,19,30,7.0,1.0,3.3,20.8,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,3.2,20.35,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.1,19.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,19.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,19.3,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.95,19.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.85,19.15,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,19.05,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.5,18.95,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
