Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,0,15,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,18.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,2.05,17.4,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,2.1,17.5,2.0,0.0,0.0
2018,7,21,5,15,67.5,14.5,2.15,18.0,19.0,13.19,0.0
2018,7,21,5,30,129.0,27.0,2.2,18.5,36.0,21.19,7.08
2018,7,21,5,45,204.0,41.0,2.3,19.05,69.0,31.72,20.95
2018,7,21,6,0,279.0,55.0,2.4,19.6,102.0,41.91,30.5
2018,7,21,6,15,293.0,70.5,2.4,20.25,134.5,52.65,40.18
2018,7,21,6,30,307.0,86.0,2.4,20.9,167.0,62.89,49.19
2018,7,21,6,45,367.5,97.5,2.45,21.6,215.0,70.01,55.27
2018,7,21,7,0,428.0,109.0,2.5,22.3,263.0,76.84,60.91
2018,7,21,7,15,511.5,109.0,2.5,23.0,321.0,75.46,59.39
2018,7,21,7,30,595.0,109.0,2.5,23.7,379.0,72.89,56.85
2018,7,21,7,45,623.0,114.0,2.55,24.45,426.0,99.74,60.76
2018,7,21,8,0,651.0,119.0,2.6,25.2,473.0,147.72,86.76
2018,7,21,8,15,672.5,123.5,2.6,25.95,518.5,197.65,123.12
2018,7,21,8,30,694.0,128.0,2.6,26.7,564.0,249.98,165.35
2018,7,21,8,45,685.0,143.0,2.65,27.4,599.0,303.84,211.0
2018,7,21,9,0,676.0,158.0,2.7,28.1,634.0,356.38,255.01
2018,7,21,9,15,638.5,186.5,2.75,28.7,657.0,406.73,296.49
2018,7,21,9,30,601.0,215.0,2.8,29.3,680.0,452.49,332.82
2018,7,21,9,45,669.5,191.5,2.85,29.9,731.0,505.64,373.26
2018,7,21,10,0,738.0,168.0,2.9,30.5,782.0,565.75,417.95
2018,7,21,10,15,746.5,170.0,3.0,30.9,809.5,612.98,452.65
2018,7,21,10,30,755.0,172.0,3.1,31.3,837.0,659.36,485.93
2018,7,21,10,45,762.0,173.0,3.2,31.7,858.5,702.73,516.4
2018,7,21,11,0,769.0,174.0,3.3,32.1,880.0,744.67,545.26
2018,7,21,11,15,773.5,175.0,3.4,32.3,894.5,783.0,571.41
2018,7,21,11,30,778.0,176.0,3.5,32.5,909.0,819.34,595.15
2018,7,21,11,45,780.0,176.0,3.6,32.7,916.0,850.43,615.31
2018,7,21,12,0,782.0,176.0,3.7,32.9,923.0,879.03,633.8
2018,7,21,12,15,791.5,170.0,3.8,32.95,925.5,906.19,651.75
2018,7,21,12,30,801.0,164.0,3.9,33.0,928.0,930.7,668.0
2018,7,21,12,45,812.0,154.5,3.95,33.0,924.0,950.29,680.98
2018,7,21,13,0,823.0,145.0,4.0,33.0,920.0,955.52,684.78
2018,7,21,13,15,820.5,144.0,4.05,32.85,906.0,963.75,691.16
2018,7,21,13,30,818.0,143.0,4.1,32.7,892.0,968.62,695.45
2018,7,21,13,45,814.0,141.0,4.15,32.55,871.0,967.62,696.09
2018,7,21,14,0,810.0,139.0,4.2,32.4,850.0,974.67,702.13
2018,7,21,14,15,804.0,136.0,4.2,32.15,822.5,963.67,696.48
2018,7,21,14,30,798.0,133.0,4.2,31.9,795.0,949.31,688.84
2018,7,21,14,45,790.0,130.0,4.2,31.65,762.0,929.76,677.85
2018,7,21,15,0,782.0,127.0,4.2,31.4,729.0,907.15,664.86
2018,7,21,15,15,769.0,125.0,4.2,31.4,690.5,878.06,646.84
2018,7,21,15,30,756.0,123.0,4.2,31.4,652.0,846.45,627.09
2018,7,21,15,45,742.0,118.5,4.2,30.65,609.5,808.88,604.96
2018,7,21,16,0,728.0,114.0,4.2,29.9,567.0,769.3,581.09
2018,7,21,16,15,710.0,108.5,4.2,29.3,521.5,726.91,554.44
2018,7,21,16,30,692.0,103.0,4.2,28.7,476.0,679.86,523.92
2018,7,21,16,45,666.5,98.5,4.2,28.15,428.5,627.56,488.77
2018,7,21,17,0,641.0,94.0,4.2,27.6,381.0,575.3,451.56
2018,7,21,17,15,605.5,88.0,4.05,26.8,332.5,515.16,407.18
2018,7,21,17,30,570.0,82.0,3.9,26.0,284.0,456.71,362.62
2018,7,21,17,45,522.0,75.0,3.8,25.2,237.0,392.29,311.85
2018,7,21,18,0,474.0,68.0,3.7,24.4,190.0,331.6,262.25
2018,7,21,18,15,406.0,59.0,3.55,23.6,147.0,264.0,205.7
2018,7,21,18,30,338.0,50.0,3.4,22.8,104.0,201.13,151.92
2018,7,21,18,45,246.5,37.5,3.25,22.0,69.5,137.62,96.91
2018,7,21,19,0,155.0,25.0,3.1,21.2,35.0,79.8,27.54
2018,7,21,19,15,81.5,13.5,3.05,20.75,18.5,29.61,0.0
2018,7,21,19,30,8.0,2.0,3.0,20.3,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.95,19.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,18.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.9,17.1,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.9,17.2,2.0,0.0,0.0
2018,7,22,5,15,95.0,13.5,1.95,17.7,20.0,12.28,0.0
2018,7,22,5,30,180.0,25.0,2.0,18.2,38.0,19.68,5.41
2018,7,22,5,45,276.0,36.5,2.05,18.7,73.5,29.53,19.09
2018,7,22,6,0,372.0,48.0,2.1,19.2,109.0,37.97,27.15
2018,7,22,6,15,251.5,52.0,2.1,19.75,99.5,38.71,28.16
2018,7,22,6,30,131.0,56.0,2.1,20.3,90.0,43.94,32.85
2018,7,22,6,45,67.0,79.5,2.15,20.85,97.0,64.32,50.52
2018,7,22,7,0,3.0,103.0,2.2,21.4,104.0,87.66,70.44
2018,7,22,7,15,15.5,134.0,2.2,22.05,141.0,111.74,90.56
2018,7,22,7,30,28.0,165.0,2.2,22.7,178.0,128.45,104.08
2018,7,22,7,45,90.5,188.5,2.25,23.35,236.5,150.2,114.08
2018,7,22,8,0,153.0,212.0,2.3,24.0,295.0,175.46,129.2
2018,7,22,8,15,410.0,172.5,2.35,24.65,423.0,191.0,129.44
2018,7,22,8,30,667.0,133.0,2.4,25.3,551.0,247.35,165.13
2018,7,22,8,45,729.0,121.0,2.45,25.9,608.0,303.8,210.87
2018,7,22,9,0,791.0,109.0,2.5,26.5,665.0,360.99,257.77
2018,7,22,9,15,800.0,112.5,2.55,27.0,703.0,415.6,303.21
2018,7,22,9,30,809.0,116.0,2.6,27.5,741.0,473.06,349.33
2018,7,22,9,45,815.0,120.5,2.65,28.05,774.0,525.56,390.34
2018,7,22,10,0,821.0,125.0,2.7,28.6,807.0,577.15,429.33
2018,7,22,10,15,828.0,126.5,2.75,29.05,834.5,625.76,465.21
2018,7,22,10,30,835.0,128.0,2.8,29.5,862.0,673.09,499.18
2018,7,22,10,45,840.0,129.0,2.85,29.95,883.0,717.1,529.97
2018,7,22,11,0,845.0,130.0,2.9,30.4,904.0,759.25,557.98
2018,7,22,11,15,848.0,131.0,2.95,30.75,918.5,797.77,582.66
2018,7,22,11,30,851.0,132.0,3.0,31.1,933.0,833.96,605.58
2018,7,22,11,45,853.0,132.0,3.05,31.45,940.0,865.91,625.57
2018,7,22,12,0,855.0,132.0,3.1,31.8,947.0,895.17,643.73
2018,7,22,12,15,857.5,130.0,3.2,32.0,947.5,920.24,659.85
2018,7,22,12,30,860.0,128.0,3.3,32.2,948.0,942.34,674.09
2018,7,22,12,45,861.5,125.5,3.35,32.4,941.0,959.87,685.14
2018,7,22,13,0,863.0,123.0,3.4,32.6,934.0,974.11,694.18
2018,7,22,13,15,860.5,121.5,3.45,32.6,919.5,981.96,699.82
2018,7,22,13,30,858.0,120.0,3.5,32.6,905.0,986.29,703.37
2018,7,22,13,45,854.0,119.0,3.55,32.6,884.0,986.1,704.17
2018,7,22,14,0,850.0,118.0,3.6,32.6,863.0,982.38,702.87
2018,7,22,14,15,843.5,116.0,3.65,32.4,835.0,971.64,697.74
2018,7,22,14,30,837.0,114.0,3.7,32.2,807.0,957.51,690.53
2018,7,22,14,45,828.0,112.0,3.8,31.95,773.0,937.64,680.06
2018,7,22,15,0,819.0,110.0,3.9,31.7,739.0,914.69,667.54
2018,7,22,15,15,807.0,107.5,3.9,31.7,700.0,885.45,649.59
2018,7,22,15,30,795.0,105.0,3.9,31.7,661.0,862.25,635.67
2018,7,22,15,45,780.0,102.5,3.95,30.85,618.0,824.93,614.42
2018,7,22,16,0,765.0,100.0,4.0,30.0,575.0,785.57,591.41
2018,7,22,16,15,746.0,96.0,3.95,29.4,528.5,739.4,562.18
2018,7,22,16,30,727.0,92.0,3.9,28.8,482.0,692.02,531.54
2018,7,22,16,45,702.0,88.0,3.9,28.2,434.0,639.26,496.45
2018,7,22,17,0,677.0,84.0,3.9,27.6,386.0,588.88,461.57
2018,7,22,17,15,642.5,79.0,3.85,26.8,337.0,528.95,417.71
2018,7,22,17,30,608.0,74.0,3.8,26.0,288.0,470.57,373.45
2018,7,22,17,45,561.5,67.5,3.75,25.15,240.5,405.72,322.49
2018,7,22,18,0,515.0,61.0,3.7,24.3,193.0,344.43,272.42
2018,7,22,18,15,447.0,53.0,3.6,23.5,149.0,275.88,214.91
2018,7,22,18,30,379.0,45.0,3.5,22.7,105.0,214.11,161.61
2018,7,22,18,45,281.5,34.5,3.35,21.85,70.5,147.36,103.41
2018,7,22,19,0,184.0,24.0,3.2,21.0,36.0,86.17,25.68
2018,7,22,19,15,97.0,13.0,3.15,20.5,19.0,32.44,0.0
2018,7,22,19,30,10.0,2.0,3.1,20.0,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.05,19.5,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,18.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.0,1.9,15.8,1.0,0.0,0.0
2018,7,23,5,0,15.0,2.0,1.9,15.9,2.0,0.0,0.0
2018,7,23,5,15,124.0,13.0,1.95,16.35,21.0,11.82,0.0
2018,7,23,5,30,233.0,24.0,2.0,16.8,40.0,19.92,4.65
2018,7,23,5,45,333.5,33.0,2.05,17.3,76.5,26.52,16.62
2018,7,23,6,0,434.0,42.0,2.1,17.8,113.0,32.93,22.93
2018,7,23,6,15,331.0,48.5,2.1,18.5,113.5,36.28,26.18
2018,7,23,6,30,228.0,55.0,2.1,19.2,114.0,40.01,29.56
2018,7,23,6,45,116.5,79.5,2.15,19.9,110.0,64.58,50.95
2018,7,23,7,0,5.0,104.0,2.2,20.6,106.0,88.37,71.28
2018,7,23,7,15,19.5,135.5,2.2,21.4,144.0,112.78,91.69
2018,7,23,7,30,34.0,167.0,2.2,22.2,182.0,129.68,105.34
2018,7,23,7,45,56.0,194.5,2.2,23.0,223.0,152.29,116.72
2018,7,23,8,0,78.0,222.0,2.2,23.8,264.0,180.61,136.38
2018,7,23,8,15,279.0,207.0,2.25,24.65,378.0,199.86,141.82
2018,7,23,8,30,480.0,192.0,2.3,25.5,492.0,250.01,173.67
2018,7,23,8,45,661.0,141.0,2.35,26.35,586.5,294.99,205.6
2018,7,23,9,0,842.0,90.0,2.4,27.2,681.0,368.03,261.22
2018,7,23,9,15,854.0,91.5,2.45,27.9,720.5,424.19,307.65
2018,7,23,9,30,866.0,93.0,2.5,28.6,760.0,480.42,352.71
2018,7,23,9,45,876.0,93.5,2.6,29.35,794.5,534.6,394.82
2018,7,23,10,0,886.0,94.0,2.7,30.1,829.0,588.12,435.0
2018,7,23,10,15,891.0,96.0,2.75,30.6,857.0,638.94,472.22
2018,7,23,10,30,896.0,98.0,2.8,31.1,885.0,688.17,507.19
2018,7,23,10,45,899.0,100.0,2.85,31.6,906.5,734.16,538.81
2018,7,23,11,0,902.0,102.0,2.9,32.1,928.0,777.98,566.63
2018,7,23,11,15,903.0,104.0,3.0,32.35,942.0,817.86,592.4
2018,7,23,11,30,904.0,106.0,3.1,32.6,956.0,855.08,616.26
2018,7,23,11,45,903.0,108.5,3.15,32.85,963.0,888.25,637.06
2018,7,23,12,0,902.0,111.0,3.2,33.1,970.0,918.41,655.85
2018,7,23,12,15,900.0,112.5,3.3,33.1,969.5,943.59,672.42
2018,7,23,12,30,898.0,114.0,3.4,33.1,969.0,965.51,686.99
2018,7,23,12,45,892.5,116.5,3.5,33.1,960.5,981.67,697.98
2018,7,23,13,0,887.0,119.0,3.6,33.1,952.0,994.31,706.86
2018,7,23,13,15,885.0,117.0,3.65,33.05,937.0,1002.38,712.78
2018,7,23,13,30,883.0,115.0,3.7,33.0,922.0,1006.82,716.55
2018,7,23,13,45,880.0,113.5,3.8,32.95,901.0,1007.12,718.14
2018,7,23,14,0,877.0,112.0,3.9,32.9,880.0,1003.79,717.55
2018,7,23,14,15,870.0,111.5,3.95,32.75,852.0,993.93,712.87
2018,7,23,14,30,863.0,111.0,4.0,32.6,824.0,980.61,706.08
2018,7,23,14,45,853.5,109.0,4.05,32.4,789.0,959.88,694.67
2018,7,23,15,0,844.0,107.0,4.1,32.2,754.0,935.98,681.21
2018,7,23,15,15,832.5,104.5,4.1,32.2,714.5,906.64,663.31
2018,7,23,15,30,821.0,102.0,4.1,32.2,675.0,874.58,643.54
2018,7,23,15,45,796.5,102.5,4.05,31.3,628.5,840.1,624.08
2018,7,23,16,0,772.0,103.0,4.0,30.4,582.0,795.53,597.34
2018,7,23,16,15,743.5,101.0,3.9,29.65,532.0,743.57,564.37
2018,7,23,16,30,715.0,99.0,3.8,28.9,482.0,691.02,530.32
2018,7,23,16,45,681.0,96.5,3.75,28.15,432.0,636.78,494.37
2018,7,23,17,0,647.0,94.0,3.7,27.4,382.0,580.24,454.56
2018,7,23,17,15,609.0,87.5,3.6,26.5,331.5,517.51,408.69
2018,7,23,17,30,571.0,81.0,3.5,25.6,281.0,456.72,362.66
2018,7,23,17,45,544.5,71.5,3.4,24.7,237.5,401.2,319.04
2018,7,23,18,0,518.0,62.0,3.3,23.8,194.0,347.24,274.74
2018,7,23,18,15,445.5,53.0,3.15,23.05,148.5,275.35,214.51
2018,7,23,18,30,373.0,44.0,3.0,22.3,103.0,210.82,159.04
2018,7,23,18,45,270.0,34.0,2.9,21.5,68.5,143.14,100.06
2018,7,23,19,0,167.0,24.0,2.8,20.7,34.0,81.34,19.13
2018,7,23,19,15,88.5,13.0,2.75,20.3,18.0,30.63,0.0
2018,7,23,19,30,10.0,2.0,2.7,19.9,2.0,0.0,0.0
2018,7,23,19,45,5.0,1.0,2.65,19.5,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,18.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,16.55,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,16.7,2.0,0.0,0.0
2018,7,24,5,15,107.5,13.5,2.35,17.1,20.0,12.28,0.0
2018,7,24,5,30,203.0,25.0,2.4,17.5,38.0,19.76,3.4
2018,7,24,5,45,304.5,35.5,2.5,17.85,74.5,28.87,18.44
2018,7,24,6,0,406.0,46.0,2.6,18.2,111.0,36.48,25.92
2018,7,24,6,15,321.5,55.0,2.65,18.85,118.0,41.28,30.48
2018,7,24,6,30,237.0,64.0,2.7,19.5,125.0,46.62,35.28
2018,7,24,6,45,121.5,89.5,2.75,20.15,121.0,71.61,57.0
2018,7,24,7,0,6.0,115.0,2.8,20.8,117.0,96.39,78.14
2018,7,24,7,15,30.5,144.5,2.8,21.5,158.0,113.84,92.61
2018,7,24,7,30,55.0,174.0,2.8,22.2,199.0,134.05,109.11
2018,7,24,7,45,170.5,186.0,2.8,22.9,275.5,144.75,108.29
2018,7,24,8,0,286.0,198.0,2.8,23.6,352.0,172.4,121.82
2018,7,24,8,15,522.0,152.5,2.85,24.35,465.5,193.84,127.28
2018,7,24,8,30,758.0,107.0,2.9,25.1,579.0,252.37,166.03
2018,7,24,8,45,802.0,98.5,2.95,25.85,631.0,306.12,210.98
2018,7,24,9,0,846.0,90.0,3.0,26.6,683.0,369.18,263.27
2018,7,24,9,15,853.0,94.5,3.1,27.25,721.5,426.07,310.84
2018,7,24,9,30,860.0,99.0,3.2,27.9,760.0,482.53,356.62
2018,7,24,9,45,865.0,103.0,3.25,28.5,794.0,536.88,399.3
2018,7,24,10,0,870.0,107.0,3.3,29.1,828.0,590.13,439.7
2018,7,24,10,15,877.0,108.5,3.4,29.55,856.5,641.15,477.68
2018,7,24,10,30,884.0,110.0,3.5,30.0,885.0,690.79,513.63
2018,7,24,10,45,889.5,110.0,3.55,30.4,906.5,736.45,545.86
2018,7,24,11,0,895.0,110.0,3.6,30.8,928.0,780.14,574.38
2018,7,24,11,15,898.5,110.5,3.65,30.9,943.0,820.51,600.95
2018,7,24,11,30,902.0,111.0,3.7,31.0,958.0,858.41,625.7
2018,7,24,11,45,903.5,111.5,3.8,31.15,965.5,891.93,647.56
2018,7,24,12,0,905.0,112.0,3.9,31.3,973.0,922.56,667.48
2018,7,24,12,15,904.5,112.5,3.95,31.25,973.0,948.31,684.49
2018,7,24,12,30,904.0,113.0,4.0,31.2,973.0,970.82,699.46
2018,7,24,12,45,900.5,114.5,4.05,31.15,965.0,988.06,711.09
2018,7,24,13,0,897.0,116.0,4.1,31.1,957.0,1001.79,720.59
2018,7,24,13,15,894.5,115.0,4.1,30.95,942.5,1010.45,726.93
2018,7,24,13,30,892.0,114.0,4.1,30.8,928.0,1015.45,731.07
2018,7,24,13,45,888.5,112.5,4.1,30.7,906.5,1015.27,731.87
2018,7,24,14,0,885.0,111.0,4.1,30.6,885.0,1011.42,730.45
2018,7,24,14,15,879.0,109.0,4.1,30.35,856.5,1000.91,725.28
2018,7,24,14,30,873.0,107.0,4.1,30.1,828.0,986.84,717.93
2018,7,24,14,45,865.5,105.0,4.05,29.85,794.0,967.87,707.15
2018,7,24,15,0,858.0,103.0,4.0,29.6,760.0,945.62,694.27
2018,7,24,15,15,846.5,101.5,4.0,29.6,720.5,917.04,676.76
2018,7,24,15,30,835.0,100.0,4.0,29.6,681.0,885.7,657.37
2018,7,24,15,45,821.5,96.5,3.95,28.8,637.0,855.81,640.7
2018,7,24,16,0,808.0,93.0,3.9,28.0,593.0,815.2,616.35
2018,7,24,16,15,791.0,89.5,3.85,27.45,546.0,769.69,587.59
2018,7,24,16,30,774.0,86.0,3.8,26.9,499.0,722.69,557.25
2018,7,24,16,45,750.0,82.0,3.75,26.3,449.5,668.7,521.27
2018,7,24,17,0,726.0,78.0,3.7,25.7,400.0,614.38,484.05
2018,7,24,17,15,694.0,73.0,3.6,24.9,349.5,553.71,439.53
2018,7,24,17,30,662.0,68.0,3.5,24.1,299.0,496.43,395.88
2018,7,24,17,45,615.5,62.5,3.4,23.3,249.5,430.0,343.35
2018,7,24,18,0,569.0,57.0,3.3,22.5,200.0,367.04,291.53
2018,7,24,18,15,499.0,50.0,3.2,21.9,154.5,295.81,231.21
2018,7,24,18,30,429.0,43.0,3.1,21.3,109.0,231.48,175.07
2018,7,24,18,45,317.5,33.0,2.95,20.7,72.0,157.82,110.14
2018,7,24,19,0,206.0,23.0,2.8,20.1,35.0,90.55,15.08
2018,7,24,19,15,103.0,11.5,2.8,19.85,17.5,32.33,0.0
2018,7,24,19,30,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,18.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.65,18.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,25,4,45,9.5,1.5,1.95,16.15,1.0,0.0,0.0
2018,7,25,5,0,19.0,3.0,2.1,16.3,2.0,0.0,0.0
2018,7,25,5,15,148.0,12.5,2.2,16.85,21.0,11.37,0.0
2018,7,25,5,30,277.0,22.0,2.3,17.4,40.0,18.24,1.46
2018,7,25,5,45,384.5,30.0,2.4,17.95,78.0,24.08,14.36
2018,7,25,6,0,492.0,38.0,2.5,18.5,116.0,29.79,20.1
2018,7,25,6,15,418.5,55.5,2.45,19.25,138.5,42.73,31.67
2018,7,25,6,30,345.0,73.0,2.4,20.0,161.0,53.74,41.4
2018,7,25,6,45,290.0,102.0,2.4,20.75,187.5,77.01,61.52
2018,7,25,7,0,235.0,131.0,2.4,21.5,214.0,95.69,77.31
2018,7,25,7,15,479.5,104.5,2.45,22.45,307.5,72.7,57.17
2018,7,25,7,30,724.0,78.0,2.5,23.4,401.0,57.54,43.86
2018,7,25,7,45,772.0,75.0,2.55,24.3,456.5,81.57,43.77
2018,7,25,8,0,820.0,72.0,2.6,25.2,512.0,141.46,75.36
2018,7,25,8,15,837.0,74.0,2.65,25.95,559.5,197.79,116.4
2018,7,25,8,30,854.0,76.0,2.7,26.7,607.0,255.69,163.95
2018,7,25,8,45,866.5,79.0,2.8,27.45,651.5,314.47,214.02
2018,7,25,9,0,879.0,82.0,2.9,28.2,696.0,373.87,264.31
2018,7,25,9,15,885.5,85.5,2.95,28.85,735.0,431.64,312.36
2018,7,25,9,30,892.0,89.0,3.0,29.5,774.0,488.86,358.42
2018,7,25,9,45,895.5,93.0,3.1,30.2,807.5,544.18,401.5
2018,7,25,10,0,899.0,97.0,3.2,30.9,841.0,598.18,442.1
2018,7,25,10,15,904.5,98.5,3.25,31.5,869.0,649.71,479.69
2018,7,25,10,30,910.0,100.0,3.3,32.1,897.0,699.64,514.98
2018,7,25,10,45,914.0,101.5,3.35,32.65,919.0,746.7,547.21
2018,7,25,11,0,918.0,103.0,3.4,33.2,941.0,791.61,575.61
2018,7,25,11,15,920.5,104.0,3.5,33.45,956.0,832.54,602.01
2018,7,25,11,30,923.0,105.0,3.6,33.7,971.0,870.85,626.51
2018,7,25,11,45,924.0,106.0,3.65,33.95,978.5,905.1,647.97
2018,7,25,12,0,925.0,107.0,3.7,34.2,986.0,936.34,667.4
2018,7,25,12,15,924.0,107.5,3.8,34.2,985.5,962.13,684.3
2018,7,25,12,30,923.0,108.0,3.9,34.2,985.0,984.58,699.13
2018,7,25,12,45,920.0,109.0,4.0,34.15,977.0,1002.13,711.09
2018,7,25,13,0,917.0,110.0,4.1,34.1,969.0,1016.1,720.9
2018,7,25,13,15,854.5,146.0,4.15,33.85,936.5,1001.96,713.2
2018,7,25,13,30,792.0,182.0,4.2,33.6,904.0,996.88,711.57
2018,7,25,13,45,750.5,199.0,4.25,33.35,869.5,985.93,706.19
2018,7,25,14,0,709.0,216.0,4.3,33.1,835.0,964.5,694.1
2018,7,25,14,15,751.5,185.5,4.35,32.6,822.0,973.55,702.71
2018,7,25,14,30,794.0,155.0,4.4,32.1,809.0,971.71,704.15
2018,7,25,14,45,818.0,135.5,4.4,31.6,784.0,965.73,702.82
2018,7,25,15,0,842.0,116.0,4.4,31.1,759.0,945.11,691.92
2018,7,25,15,15,847.0,106.0,4.4,31.1,723.5,923.1,678.81
2018,7,25,15,30,852.0,96.0,4.4,31.1,688.0,897.3,663.15
2018,7,25,15,45,828.0,96.5,4.3,29.7,640.5,854.06,638.76
2018,7,25,16,0,804.0,97.0,4.2,28.3,593.0,816.98,618.2
2018,7,25,16,15,767.0,96.5,4.05,27.35,538.5,758.62,580.81
2018,7,25,16,30,730.0,96.0,3.9,26.4,484.0,700.2,542.6
2018,7,25,16,45,703.5,90.5,3.8,25.45,434.0,647.05,507.45
2018,7,25,17,0,677.0,85.0,3.7,24.5,384.0,591.16,468.53
2018,7,25,17,15,670.0,77.5,3.6,23.7,342.0,546.0,435.57
2018,7,25,17,30,663.0,70.0,3.5,22.9,300.0,499.71,400.25
2018,7,25,17,45,608.5,64.0,3.35,22.15,248.5,428.13,343.28
2018,7,25,18,0,554.0,58.0,3.2,21.4,197.0,360.89,287.77
2018,7,25,18,15,466.5,51.0,3.1,20.9,149.5,282.64,221.71
2018,7,25,18,30,379.0,44.0,3.0,20.4,102.0,213.25,161.71
2018,7,25,18,45,260.5,33.0,2.95,19.9,66.0,139.12,96.75
2018,7,25,19,0,142.0,22.0,2.9,19.4,30.0,71.58,4.4
2018,7,25,19,15,71.0,11.0,2.85,19.1,15.0,25.07,0.0
2018,7,25,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,17.25,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,26,5,15,82.0,11.5,2.65,16.85,16.5,10.46,0.0
2018,7,26,5,30,164.0,23.0,2.7,17.3,33.0,18.16,0.0
2018,7,26,5,45,262.0,34.5,2.7,17.75,67.5,26.9,16.61
2018,7,26,6,0,360.0,46.0,2.7,18.2,102.0,36.56,25.93
2018,7,26,6,15,286.5,59.5,2.65,18.95,114.5,44.6,33.31
2018,7,26,6,30,213.0,73.0,2.6,19.7,127.0,56.61,43.94
2018,7,26,6,45,148.5,101.5,2.6,20.45,143.0,79.8,64.01
2018,7,26,7,0,84.0,130.0,2.6,21.2,159.0,103.04,83.71
2018,7,26,7,15,137.5,154.0,2.55,21.9,211.0,115.08,93.5
2018,7,26,7,30,191.0,178.0,2.5,22.6,263.0,130.84,106.23
2018,7,26,7,45,223.0,196.5,2.5,23.3,307.0,145.38,107.56
2018,7,26,8,0,255.0,215.0,2.5,24.0,351.0,180.04,128.9
2018,7,26,8,15,425.5,190.0,2.45,24.75,442.5,205.31,139.96
2018,7,26,8,30,596.0,165.0,2.4,25.5,534.0,255.15,173.44
2018,7,26,8,45,705.0,138.0,2.4,26.3,606.5,304.74,211.74
2018,7,26,9,0,814.0,111.0,2.4,27.1,679.0,369.86,263.09
2018,7,26,9,15,823.5,116.0,2.4,27.85,719.0,427.54,310.28
2018,7,26,9,30,833.0,121.0,2.4,28.6,759.0,485.19,355.87
2018,7,26,9,45,838.0,125.5,2.4,29.4,792.5,541.48,398.7
2018,7,26,10,0,843.0,130.0,2.4,30.2,826.0,594.05,437.32
2018,7,26,10,15,850.5,132.0,2.5,30.85,855.0,644.82,474.03
2018,7,26,10,30,858.0,134.0,2.6,31.5,884.0,694.31,508.77
2018,7,26,10,45,863.0,135.5,2.7,32.15,906.0,740.12,540.07
2018,7,26,11,0,868.0,137.0,2.8,32.8,928.0,784.0,568.56
2018,7,26,11,15,872.0,137.5,2.9,33.05,943.5,824.11,594.33
2018,7,26,11,30,876.0,138.0,3.0,33.3,959.0,861.87,618.4
2018,7,26,11,45,878.0,139.0,3.15,33.55,967.0,895.82,640.21
2018,7,26,12,0,880.0,140.0,3.3,33.8,975.0,927.01,660.19
2018,7,26,12,15,879.0,140.5,3.4,33.7,974.5,952.07,676.9
2018,7,26,12,30,878.0,141.0,3.5,33.6,974.0,973.97,691.69
2018,7,26,12,45,875.0,141.5,3.6,33.5,966.0,990.65,703.28
2018,7,26,13,0,872.0,142.0,3.7,33.4,958.0,1003.91,712.82
2018,7,26,13,15,869.0,141.0,3.75,33.0,943.0,1012.21,719.91
2018,7,26,13,30,866.0,140.0,3.8,32.6,928.0,1016.93,724.89
2018,7,26,13,45,861.5,138.0,3.85,32.25,905.5,1015.56,725.99
2018,7,26,14,0,857.0,136.0,3.9,31.9,883.0,1010.57,724.93
2018,7,26,14,15,850.5,134.0,3.95,31.25,854.5,1000.02,721.28
2018,7,26,14,30,844.0,132.0,4.0,30.6,826.0,997.01,722.66
2018,7,26,14,45,835.5,128.5,4.0,30.0,791.0,975.75,711.67
2018,7,26,15,0,827.0,125.0,4.0,29.4,756.0,951.24,698.63
2018,7,26,15,15,814.5,122.5,4.0,29.4,716.0,921.0,680.05
2018,7,26,15,30,802.0,120.0,4.0,29.4,676.0,888.05,659.6
2018,7,26,15,45,787.5,115.5,3.95,27.9,631.5,848.58,638.13
2018,7,26,16,0,773.0,111.0,3.9,26.4,587.0,806.96,614.67
2018,7,26,16,15,755.0,106.0,3.8,25.45,539.5,760.01,585.32
2018,7,26,16,30,737.0,101.0,3.7,24.5,492.0,711.69,554.37
2018,7,26,16,45,712.5,95.5,3.65,23.6,442.0,660.13,520.34
2018,7,26,17,0,688.0,90.0,3.6,22.7,392.0,605.17,481.96
2018,7,26,17,15,654.0,84.0,3.5,21.9,342.0,543.61,436.22
2018,7,26,17,30,620.0,78.0,3.4,21.1,292.0,483.5,389.92
2018,7,26,17,45,573.0,70.5,3.35,20.3,242.5,416.32,336.29
2018,7,26,18,0,526.0,63.0,3.3,19.5,193.0,352.75,283.45
2018,7,26,18,15,456.5,53.5,3.25,19.0,147.5,281.03,222.08
2018,7,26,18,30,387.0,44.0,3.2,18.5,102.0,216.35,165.14
2018,7,26,18,45,281.5,32.5,3.1,18.05,66.5,145.54,101.3
2018,7,26,19,0,176.0,21.0,3.0,17.6,31.0,79.71,0.0
2018,7,26,19,15,88.0,10.5,3.0,17.4,15.5,28.21,0.0
2018,7,26,19,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,27,5,15,82.0,10.5,3.65,15.6,15.5,9.55,0.0
2018,7,27,5,30,164.0,21.0,3.7,16.1,31.0,16.58,0.0
2018,7,27,5,45,260.5,34.5,3.8,16.65,67.0,26.93,16.59
2018,7,27,6,0,357.0,48.0,3.9,17.2,103.0,38.5,27.68
2018,7,27,6,15,276.5,52.5,3.9,17.75,104.5,39.36,28.88
2018,7,27,6,30,196.0,57.0,3.9,18.3,106.0,41.47,30.91
2018,7,27,6,45,100.0,78.5,3.9,18.9,103.5,63.69,50.39
2018,7,27,7,0,4.0,100.0,3.9,19.5,101.0,85.18,68.9
2018,7,27,7,15,34.0,136.5,3.85,20.0,151.0,108.55,88.72
2018,7,27,7,30,64.0,173.0,3.8,20.5,201.0,133.29,109.35
2018,7,27,7,45,113.5,195.5,3.75,21.0,253.0,147.69,113.04
2018,7,27,8,0,163.0,218.0,3.7,21.5,305.0,179.57,133.81
2018,7,27,8,15,343.0,204.0,3.7,22.05,409.0,207.76,147.28
2018,7,27,8,30,523.0,190.0,3.7,22.6,513.0,257.67,180.65
2018,7,27,8,45,634.5,168.0,3.7,23.15,589.0,307.99,219.72
2018,7,27,9,0,746.0,146.0,3.7,23.7,665.0,370.38,269.62
2018,7,27,9,15,771.0,144.0,3.7,24.25,708.0,429.52,318.59
2018,7,27,9,30,796.0,142.0,3.7,24.8,751.0,485.82,364.29
2018,7,27,9,45,823.0,136.0,3.75,25.35,791.0,541.17,408.17
2018,7,27,10,0,850.0,130.0,3.8,25.9,831.0,598.17,452.0
2018,7,27,10,15,857.5,132.0,3.8,26.25,860.0,649.37,490.52
2018,7,27,10,30,865.0,134.0,3.8,26.6,889.0,699.27,527.02
2018,7,27,10,45,871.0,135.0,3.85,27.0,911.5,745.75,560.25
2018,7,27,11,0,877.0,136.0,3.9,27.4,934.0,790.36,590.56
2018,7,27,11,15,881.5,136.5,3.9,27.55,950.0,831.28,617.56
2018,7,27,11,30,886.0,137.0,3.9,27.7,966.0,869.84,642.75
2018,7,27,11,45,888.0,137.0,3.95,27.9,973.5,903.28,664.45
2018,7,27,12,0,890.0,137.0,4.0,28.1,981.0,933.88,684.2
2018,7,27,12,15,895.0,134.5,4.0,28.15,983.0,961.98,702.41
2018,7,27,12,30,900.0,132.0,4.0,28.2,985.0,987.05,718.62
2018,7,27,12,45,905.0,127.5,4.05,28.25,979.0,1006.99,731.82
2018,7,27,13,0,910.0,123.0,4.1,28.3,973.0,1023.48,742.89
2018,7,27,13,15,909.5,120.5,4.1,28.15,958.5,1032.91,749.77
2018,7,27,13,30,909.0,118.0,4.1,28.0,944.0,1038.6,754.41
2018,7,27,13,45,907.5,114.5,4.1,27.85,922.0,1038.48,755.41
2018,7,27,14,0,906.0,111.0,4.1,27.7,900.0,1034.53,754.1
2018,7,27,14,15,901.0,109.0,4.05,27.4,871.5,1024.88,749.34
2018,7,27,14,30,896.0,107.0,4.0,27.1,843.0,1011.57,742.32
2018,7,27,14,45,889.5,104.0,4.0,26.8,808.0,992.12,731.65
2018,7,27,15,0,883.0,101.0,4.0,26.5,773.0,969.23,718.75
2018,7,27,15,15,871.5,99.0,4.0,26.5,732.5,939.48,700.38
2018,7,27,15,30,860.0,97.0,4.0,26.5,692.0,906.85,680.04
2018,7,27,15,45,847.0,94.0,3.85,25.65,647.5,869.09,657.5
2018,7,27,16,0,834.0,91.0,3.7,24.8,603.0,836.57,638.36
2018,7,27,16,15,815.5,88.0,3.65,24.15,554.5,789.39,608.51
2018,7,27,16,30,797.0,85.0,3.6,23.5,506.0,740.73,577.09
2018,7,27,16,45,771.5,82.0,3.55,22.8,455.5,685.69,540.38
2018,7,27,17,0,746.0,79.0,3.5,22.1,405.0,630.37,502.45
2018,7,27,17,15,708.5,75.0,3.5,21.2,353.0,566.12,455.16
2018,7,27,17,30,671.0,71.0,3.5,20.3,301.0,506.17,409.21
2018,7,27,17,45,617.5,65.0,3.5,19.45,249.5,434.61,352.1
2018,7,27,18,0,564.0,59.0,3.5,18.6,198.0,367.25,296.05
2018,7,27,18,15,486.0,52.0,3.5,18.05,151.5,292.5,231.89
2018,7,27,18,30,408.0,45.0,3.5,17.5,105.0,225.42,172.59
2018,7,27,18,45,290.0,33.0,3.5,16.95,67.5,148.75,103.21
2018,7,27,19,0,172.0,21.0,3.5,16.4,30.0,77.86,0.0
2018,7,27,19,15,86.0,10.5,3.5,16.15,15.0,27.76,0.0
2018,7,27,19,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,28,5,15,33.0,8.5,2.75,14.95,10.5,7.73,0.0
2018,7,28,5,30,66.0,17.0,2.8,15.4,21.0,14.03,0.0
2018,7,28,5,45,125.0,36.0,2.9,15.85,52.0,28.85,18.12
2018,7,28,6,0,184.0,55.0,3.0,16.3,83.0,43.24,31.85
2018,7,28,6,15,220.5,73.5,2.95,16.9,119.5,56.83,44.25
2018,7,28,6,30,257.0,92.0,2.9,17.5,156.0,70.0,56.04
2018,7,28,6,45,235.0,111.5,2.9,18.05,180.5,83.08,67.49
2018,7,28,7,0,213.0,131.0,2.9,18.6,205.0,95.59,78.15
2018,7,28,7,15,206.0,153.0,2.85,19.15,234.0,109.2,89.53
2018,7,28,7,30,199.0,175.0,2.8,19.7,263.0,129.06,106.01
2018,7,28,7,45,189.0,200.5,2.75,20.2,292.0,153.5,116.41
2018,7,28,8,0,179.0,226.0,2.7,20.7,321.0,186.05,138.57
2018,7,28,8,15,254.0,235.5,2.65,21.45,384.5,214.67,156.55
2018,7,28,8,30,329.0,245.0,2.6,22.2,448.0,259.06,188.63
2018,7,28,8,45,463.5,228.5,2.55,22.9,537.5,305.47,221.96
2018,7,28,9,0,598.0,212.0,2.5,23.6,627.0,372.0,272.35
2018,7,28,9,15,612.5,222.0,2.5,24.3,669.0,424.89,314.79
2018,7,28,9,30,627.0,232.0,2.5,25.0,711.0,478.83,356.85
2018,7,28,9,45,622.5,246.5,2.5,25.7,740.5,527.51,393.8
2018,7,28,10,0,618.0,261.0,2.5,26.4,770.0,574.82,428.44
2018,7,28,10,15,629.5,265.5,2.5,26.95,799.5,622.28,462.51
2018,7,28,10,30,641.0,270.0,2.5,27.5,829.0,669.58,495.51
2018,7,28,10,45,650.0,272.5,2.55,28.05,851.5,713.02,525.27
2018,7,28,11,0,659.0,275.0,2.6,28.6,874.0,755.57,553.79
2018,7,28,11,15,664.5,276.5,2.7,28.95,889.0,793.38,579.3
2018,7,28,11,30,670.0,278.0,2.8,29.3,904.0,829.58,603.41
2018,7,28,11,45,673.0,279.0,2.85,29.6,912.0,861.39,624.1
2018,7,28,12,0,676.0,280.0,2.9,29.9,920.0,891.03,643.18
2018,7,28,12,15,695.5,267.5,3.0,30.05,926.0,921.08,663.66
2018,7,28,12,30,715.0,255.0,3.1,30.2,932.0,948.89,682.63
2018,7,28,12,45,738.5,238.0,3.2,30.3,932.0,973.59,698.99
2018,7,28,13,0,762.0,221.0,3.3,30.4,932.0,995.28,713.46
2018,7,28,13,15,759.5,218.5,3.35,30.3,917.5,1002.77,719.14
2018,7,28,13,30,757.0,216.0,3.4,30.2,903.0,1006.81,722.86
2018,7,28,13,45,753.5,212.0,3.5,30.1,881.5,1004.83,723.21
2018,7,28,14,0,750.0,208.0,3.6,30.0,860.0,999.4,721.49
2018,7,28,14,15,745.0,203.5,3.6,29.65,833.0,988.54,716.41
2018,7,28,14,30,740.0,199.0,3.6,29.3,806.0,974.38,709.29
2018,7,28,14,45,732.5,193.5,3.65,28.95,772.5,953.48,698.13
2018,7,28,15,0,725.0,188.0,3.7,28.6,739.0,929.56,684.97
2018,7,28,15,15,709.5,183.5,3.7,28.6,698.5,896.32,664.27
2018,7,28,15,30,694.0,179.0,3.7,28.6,658.0,860.74,641.92
2018,7,28,15,45,682.5,170.0,3.65,27.6,614.5,821.8,619.3
2018,7,28,16,0,671.0,161.0,3.6,26.6,571.0,780.79,594.82
2018,7,28,16,15,659.0,148.5,3.55,25.9,524.0,733.76,564.89
2018,7,28,16,30,647.0,136.0,3.5,25.2,477.0,685.17,532.93
2018,7,28,16,45,625.5,126.5,3.4,24.45,428.5,631.47,495.79
2018,7,28,17,0,604.0,117.0,3.3,23.7,380.0,577.53,457.36
2018,7,28,17,15,569.5,107.5,3.25,22.85,330.0,515.19,411.41
2018,7,28,17,30,535.0,98.0,3.2,22.0,280.0,454.48,365.02
2018,7,28,17,45,491.0,86.5,3.1,21.15,232.0,388.51,312.57
2018,7,28,18,0,447.0,75.0,3.0,20.3,184.0,323.15,258.71
2018,7,28,18,15,376.0,63.0,2.95,19.65,139.5,253.29,199.42
2018,7,28,18,30,305.0,51.0,2.9,19.0,95.0,191.08,145.24
2018,7,28,18,45,211.5,35.5,2.85,18.35,60.5,125.57,85.72
2018,7,28,19,0,118.0,20.0,2.8,17.7,26.0,61.79,0.0
2018,7,28,19,15,59.0,10.0,2.8,17.4,13.0,21.57,0.0
2018,7,28,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,29,5,15,35.5,8.5,2.95,15.75,10.5,7.73,0.0
2018,7,29,5,30,71.0,17.0,3.0,16.1,21.0,14.02,0.0
2018,7,29,5,45,170.5,31.5,3.05,16.45,53.5,24.46,14.32
2018,7,29,6,0,270.0,46.0,3.1,16.8,86.0,35.28,24.88
2018,7,29,6,15,214.5,59.5,3.1,17.35,99.0,44.48,33.38
2018,7,29,6,30,159.0,73.0,3.1,17.9,112.0,56.37,44.03
2018,7,29,6,45,98.5,97.0,3.1,18.45,123.0,76.41,61.58
2018,7,29,7,0,38.0,121.0,3.1,19.0,134.0,96.75,79.05
2018,7,29,7,15,39.0,143.0,3.1,19.55,158.5,112.6,92.33
2018,7,29,7,30,40.0,165.0,3.1,20.1,183.0,128.08,105.04
2018,7,29,7,45,83.5,192.5,3.1,20.65,235.0,151.29,116.8
2018,7,29,8,0,127.0,220.0,3.1,21.2,287.0,176.94,133.26
2018,7,29,8,15,236.5,230.5,3.05,21.65,370.5,208.4,152.4
2018,7,29,8,30,346.0,241.0,3.0,22.1,454.0,260.0,189.05
2018,7,29,8,45,482.5,214.5,2.95,22.5,535.5,300.46,218.27
2018,7,29,9,0,619.0,188.0,2.9,22.9,617.0,360.11,264.34
2018,7,29,9,15,700.0,167.5,2.9,23.25,679.5,416.29,309.72
2018,7,29,9,30,781.0,147.0,2.9,23.6,742.0,483.31,362.89
2018,7,29,9,45,783.0,154.5,2.9,23.9,774.5,536.56,405.15
2018,7,29,10,0,785.0,162.0,2.9,24.2,807.0,588.66,445.22
2018,7,29,10,15,781.5,171.5,2.9,24.5,832.5,637.73,481.8
2018,7,29,10,30,778.0,181.0,2.9,24.8,858.0,684.77,515.83
2018,7,29,10,45,756.0,199.5,2.9,25.1,871.0,725.81,544.38
2018,7,29,11,0,734.0,218.0,2.9,25.4,884.0,762.93,569.46
2018,7,29,11,15,726.0,227.0,2.95,25.6,895.0,799.06,594.14
2018,7,29,11,30,718.0,236.0,3.0,25.8,906.0,832.52,616.61
2018,7,29,11,45,557.0,322.0,3.05,26.0,844.0,801.08,591.18
2018,7,29,12,0,396.0,408.0,3.1,26.2,782.0,751.96,553.67
2018,7,29,12,15,373.0,416.5,3.15,26.15,769.0,755.33,556.24
2018,7,29,12,30,350.0,425.0,3.2,26.1,756.0,756.18,556.7
2018,7,29,12,45,377.5,408.5,3.25,26.1,762.5,778.74,573.49
2018,7,29,13,0,405.0,392.0,3.3,26.1,769.0,811.1,596.56
2018,7,29,13,15,428.5,376.0,3.35,25.75,769.0,828.62,610.49
2018,7,29,13,30,452.0,360.0,3.4,25.4,769.0,843.98,623.16
2018,7,29,13,45,464.0,345.5,3.45,25.1,756.5,846.9,627.16
2018,7,29,14,0,476.0,331.0,3.5,24.8,744.0,847.23,629.6
2018,7,29,14,15,419.0,338.5,3.5,24.4,693.0,798.42,596.54
2018,7,29,14,30,362.0,346.0,3.5,24.0,642.0,733.87,552.59
2018,7,29,14,45,407.5,312.5,3.5,23.65,632.0,755.76,571.37
2018,7,29,15,0,453.0,279.0,3.5,23.3,622.0,759.3,577.15
2018,7,29,15,15,540.5,230.5,3.5,23.3,618.0,781.64,596.72
2018,7,29,15,30,628.0,182.0,3.5,23.3,614.0,803.98,615.59
2018,7,29,15,45,607.0,173.0,3.55,22.7,567.5,758.4,586.26
2018,7,29,16,0,586.0,164.0,3.6,22.1,521.0,711.56,555.5
2018,7,29,16,15,600.0,145.5,3.55,21.6,485.0,682.38,537.11
2018,7,29,16,30,614.0,127.0,3.5,21.1,449.0,649.72,515.59
2018,7,29,16,45,572.5,122.0,3.5,20.65,398.0,587.47,470.24
2018,7,29,17,0,531.0,117.0,3.5,20.2,347.0,526.72,424.92
2018,7,29,17,15,510.0,104.0,3.45,19.65,301.5,472.83,383.99
2018,7,29,17,30,489.0,91.0,3.4,19.1,256.0,419.51,342.03
2018,7,29,17,45,473.0,77.0,3.35,18.6,214.5,368.74,300.47
2018,7,29,18,0,457.0,63.0,3.3,18.1,173.0,318.59,257.65
2018,7,29,18,15,379.0,53.5,3.2,17.7,130.0,246.81,195.79
2018,7,29,18,30,301.0,44.0,3.1,17.3,87.0,181.04,138.11
2018,7,29,18,45,206.0,31.5,3.0,16.95,55.5,118.8,80.26
2018,7,29,19,0,111.0,19.0,2.9,16.6,24.0,58.37,0.0
2018,7,29,19,15,55.5,9.5,2.9,16.45,12.0,20.37,0.0
2018,7,29,19,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,30,5,15,81.0,10.5,2.8,15.05,14.5,9.55,0.0
2018,7,30,5,30,162.0,21.0,2.9,15.6,29.0,16.64,0.0
2018,7,30,5,45,244.0,31.5,3.05,16.15,59.5,24.62,14.31
2018,7,30,6,0,326.0,42.0,3.2,16.7,90.0,33.28,23.13
2018,7,30,6,15,232.5,53.5,3.2,17.4,94.5,40.07,29.5
2018,7,30,6,30,139.0,65.0,3.2,18.1,99.0,50.58,38.92
2018,7,30,6,45,77.0,90.5,3.15,18.85,110.0,71.87,57.52
2018,7,30,7,0,15.0,116.0,3.1,19.6,121.0,96.75,78.87
2018,7,30,7,15,47.0,145.5,3.05,20.15,165.5,114.15,93.44
2018,7,30,7,30,79.0,175.0,3.0,20.7,210.0,134.35,110.12
2018,7,30,7,45,149.0,194.5,2.95,21.3,270.0,148.01,112.49
2018,7,30,8,0,219.0,214.0,2.9,21.9,330.0,182.26,133.44
2018,7,30,8,15,455.5,175.0,2.85,22.4,445.0,199.04,135.23
2018,7,30,8,30,692.0,136.0,2.8,22.9,560.0,253.72,170.81
2018,7,30,8,45,751.0,125.5,2.8,23.45,617.5,312.44,219.04
2018,7,30,9,0,810.0,115.0,2.8,24.0,675.0,371.48,268.09
2018,7,30,9,15,824.0,117.0,2.8,24.6,715.5,428.58,315.81
2018,7,30,9,30,838.0,119.0,2.8,25.2,756.0,486.12,362.38
2018,7,30,9,45,849.0,120.0,2.8,25.85,791.0,543.17,406.93
2018,7,30,10,0,860.0,121.0,2.8,26.5,826.0,597.07,447.68
2018,7,30,10,15,869.5,121.5,2.8,27.25,856.0,648.87,485.37
2018,7,30,10,30,879.0,122.0,2.8,28.0,886.0,699.5,520.98
2018,7,30,10,45,857.0,140.5,2.85,28.75,901.0,741.64,549.3
2018,7,30,11,0,835.0,159.0,2.9,29.5,916.0,784.93,577.38
2018,7,30,11,15,849.0,153.0,2.9,30.05,933.5,827.36,603.9
2018,7,30,11,30,863.0,147.0,2.9,30.6,951.0,861.16,624.25
2018,7,30,11,45,859.0,152.0,2.95,31.15,957.5,893.28,643.7
2018,7,30,12,0,855.0,157.0,3.0,31.7,964.0,922.36,661.05
2018,7,30,12,15,877.5,142.0,3.0,31.9,970.0,954.76,681.06
2018,7,30,12,30,900.0,127.0,3.0,32.1,976.0,984.42,699.19
2018,7,30,12,45,891.5,131.0,3.05,32.3,966.0,999.45,708.46
2018,7,30,13,0,883.0,135.0,3.1,32.5,956.0,1010.84,715.64
2018,7,30,13,15,879.0,134.5,3.15,32.4,940.5,1018.67,721.58
2018,7,30,13,30,875.0,134.0,3.2,32.3,925.0,1022.86,725.38
2018,7,30,13,45,869.5,133.0,3.25,32.2,902.5,1021.39,725.77
2018,7,30,14,0,864.0,132.0,3.3,32.1,880.0,1016.3,724.02
2018,7,30,14,15,855.5,130.5,3.3,31.8,850.5,1004.11,718.09
2018,7,30,14,30,847.0,129.0,3.3,31.5,821.0,988.47,710.09
2018,7,30,14,45,835.0,128.0,3.3,31.15,785.0,977.31,705.2
2018,7,30,15,0,823.0,127.0,3.3,30.8,749.0,952.1,691.21
2018,7,30,15,15,810.0,124.0,3.3,30.8,708.5,920.77,672.28
2018,7,30,15,30,797.0,121.0,3.3,30.8,668.0,886.74,651.5
2018,7,30,15,45,776.0,119.0,3.25,29.75,622.0,844.23,627.22
2018,7,30,16,0,755.0,117.0,3.2,28.7,576.0,799.96,601.27
2018,7,30,16,15,727.0,114.5,3.15,27.95,526.5,752.11,571.56
2018,7,30,16,30,699.0,112.0,3.1,27.2,477.0,699.64,537.9
2018,7,30,16,45,665.5,107.5,3.05,26.45,426.0,640.57,498.41
2018,7,30,17,0,632.0,103.0,3.0,25.7,375.0,582.15,457.09
2018,7,30,17,15,588.0,96.5,3.0,24.65,324.0,515.68,408.83
2018,7,30,17,30,544.0,90.0,3.0,23.6,273.0,451.69,360.52
2018,7,30,17,45,484.5,81.5,2.95,22.55,223.5,379.89,303.99
