Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,18,0,425.0,73.0,2.9,21.5,174.0,310.12,247.04
2018,7,30,18,15,349.5,60.5,2.85,20.7,130.0,238.88,187.03
2018,7,30,18,30,274.0,48.0,2.8,19.9,86.0,175.88,132.62
2018,7,30,18,45,180.0,31.5,2.75,19.05,52.5,110.67,72.93
2018,7,30,19,0,86.0,15.0,2.7,18.2,19.0,46.22,0.0
2018,7,30,19,15,43.0,7.5,2.75,17.85,9.5,15.89,0.0
2018,7,30,19,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,31,5,15,50.0,9.0,2.5,14.85,11.5,8.19,0.0
2018,7,31,5,30,100.0,18.0,2.6,15.4,23.0,14.19,0.0
2018,7,31,5,45,185.0,33.5,2.7,16.0,55.5,26.12,15.35
2018,7,31,6,0,270.0,49.0,2.8,16.6,88.0,37.68,26.89
2018,7,31,6,15,235.0,55.0,2.8,17.35,99.0,41.25,30.52
2018,7,31,6,30,200.0,61.0,2.8,18.1,110.0,44.58,33.65
2018,7,31,6,45,100.5,79.0,2.8,18.85,103.5,63.96,50.62
2018,7,31,7,0,1.0,97.0,2.8,19.6,97.0,82.71,66.73
2018,7,31,7,15,9.5,125.5,2.8,20.25,129.5,105.04,85.61
2018,7,31,7,30,18.0,154.0,2.8,20.9,162.0,126.9,103.72
2018,7,31,7,45,27.0,177.0,2.8,21.6,190.5,139.22,107.84
2018,7,31,8,0,36.0,200.0,2.8,22.3,219.0,161.26,123.88
2018,7,31,8,15,102.5,226.0,2.75,23.05,287.0,190.22,142.97
2018,7,31,8,30,169.0,252.0,2.7,23.8,355.0,234.23,174.34
2018,7,31,8,45,417.5,211.0,2.65,24.6,492.0,279.49,202.26
2018,7,31,9,0,666.0,170.0,2.6,25.4,629.0,362.04,262.13
2018,7,31,9,15,718.5,161.0,2.6,26.15,683.0,418.71,307.4
2018,7,31,9,30,771.0,152.0,2.6,26.9,737.0,483.2,357.59
2018,7,31,9,45,776.5,158.0,2.6,27.65,770.5,536.62,398.53
2018,7,31,10,0,782.0,164.0,2.6,28.4,804.0,589.25,437.43
2018,7,31,10,15,791.5,165.5,2.65,28.9,833.0,639.5,474.06
2018,7,31,10,30,801.0,167.0,2.7,29.4,862.0,688.86,509.02
2018,7,31,10,45,779.0,186.5,2.75,29.9,876.5,730.36,537.08
2018,7,31,11,0,757.0,206.0,2.8,30.4,891.0,770.71,563.54
2018,7,31,11,15,738.0,220.0,2.85,30.75,897.0,803.51,584.85
2018,7,31,11,30,719.0,234.0,2.9,31.1,903.0,832.84,603.49
2018,7,31,11,45,774.0,203.0,3.0,31.45,928.0,875.61,631.97
2018,7,31,12,0,829.0,172.0,3.1,31.8,953.0,923.57,662.43
2018,7,31,12,15,826.0,173.5,3.15,31.9,951.5,947.84,677.73
2018,7,31,12,30,823.0,175.0,3.2,32.0,950.0,968.9,691.18
2018,7,31,12,45,818.5,175.5,3.3,32.05,941.0,984.21,701.55
2018,7,31,13,0,814.0,176.0,3.4,32.1,932.0,996.07,709.85
2018,7,31,13,15,811.0,174.5,3.4,31.9,917.0,1003.92,715.75
2018,7,31,13,30,808.0,173.0,3.4,31.7,902.0,1008.23,719.55
2018,7,31,13,45,802.0,170.5,3.45,31.55,879.0,1004.97,718.89
2018,7,31,14,0,796.0,168.0,3.5,31.4,856.0,998.16,716.12
2018,7,31,14,15,789.0,165.0,3.55,31.05,827.5,986.36,710.83
2018,7,31,14,30,782.0,162.0,3.6,30.7,799.0,971.18,703.44
2018,7,31,14,45,773.5,157.5,3.6,30.35,764.5,949.7,691.66
2018,7,31,15,0,765.0,153.0,3.6,30.0,730.0,925.12,677.85
2018,7,31,15,15,750.5,149.0,3.6,30.0,689.5,898.39,661.65
2018,7,31,15,30,736.0,145.0,3.6,30.0,649.0,863.22,639.71
2018,7,31,15,45,721.5,139.0,3.55,28.75,605.0,823.54,617.42
2018,7,31,16,0,707.0,133.0,3.5,27.5,561.0,781.92,593.29
2018,7,31,16,15,689.5,125.0,3.5,26.6,514.0,733.84,563.43
2018,7,31,16,30,672.0,117.0,3.5,25.7,467.0,684.56,531.97
2018,7,31,16,45,646.5,110.5,3.45,24.8,418.5,630.14,495.25
2018,7,31,17,0,621.0,104.0,3.4,23.9,370.0,575.79,456.73
2018,7,31,17,15,584.5,95.5,3.35,22.9,320.0,512.43,410.04
2018,7,31,17,30,548.0,87.0,3.3,21.9,270.0,450.92,362.98
2018,7,31,17,45,498.0,77.5,3.25,20.9,222.0,383.14,308.97
2018,7,31,18,0,448.0,68.0,3.2,19.9,174.0,319.41,256.14
2018,7,31,18,15,377.0,56.5,3.2,19.25,130.5,246.27,193.88
2018,7,31,18,30,306.0,45.0,3.2,18.6,87.0,184.62,139.7
2018,7,31,18,45,207.0,30.5,3.15,17.95,54.0,118.47,77.09
2018,7,31,19,0,108.0,16.0,3.1,17.3,21.0,43.33,0.0
2018,7,31,19,15,54.0,8.0,3.05,17.05,10.5,7.28,0.0
2018,7,31,19,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,1,5,15,77.5,9.0,2.85,15.15,12.5,8.19,0.0
2018,8,1,5,30,155.0,18.0,2.9,15.7,25.0,14.94,0.0
2018,8,1,5,45,272.5,29.0,2.95,16.2,60.5,23.58,13.08
2018,8,1,6,0,390.0,40.0,3.0,16.7,96.0,31.86,21.83
2018,8,1,6,15,340.5,49.0,2.95,17.45,112.0,37.54,27.25
2018,8,1,6,30,291.0,58.0,2.9,18.2,128.0,42.83,32.09
2018,8,1,6,45,150.0,86.0,2.9,18.95,122.5,65.33,51.79
2018,8,1,7,0,9.0,114.0,2.9,19.7,117.0,95.14,77.46
2018,8,1,7,15,34.5,142.0,2.8,20.35,156.5,111.71,91.29
2018,8,1,7,30,60.0,170.0,2.7,21.0,196.0,131.04,107.18
2018,8,1,7,45,104.5,196.5,2.65,21.65,248.5,147.26,112.7
2018,8,1,8,0,149.0,223.0,2.6,22.3,301.0,180.69,134.77
2018,8,1,8,15,388.0,186.0,2.6,23.1,416.0,195.9,135.2
2018,8,1,8,30,627.0,149.0,2.6,23.9,531.0,249.17,168.92
2018,8,1,8,45,714.5,130.0,2.55,24.65,597.0,300.83,210.05
2018,8,1,9,0,802.0,111.0,2.5,25.4,663.0,365.48,262.04
2018,8,1,9,15,826.5,109.0,2.55,26.15,707.0,423.1,309.57
2018,8,1,9,30,851.0,107.0,2.6,26.9,751.0,485.24,359.02
2018,8,1,9,45,866.5,105.5,2.65,27.65,788.0,540.59,402.07
2018,8,1,10,0,882.0,104.0,2.7,28.4,825.0,595.8,443.55
2018,8,1,10,15,889.0,106.0,2.8,28.85,854.5,648.38,482.46
2018,8,1,10,30,896.0,108.0,2.9,29.3,884.0,699.54,519.27
2018,8,1,10,45,901.0,109.0,3.05,29.7,906.5,746.75,552.75
2018,8,1,11,0,906.0,110.0,3.2,30.1,929.0,791.9,582.4
2018,8,1,11,15,909.5,111.0,3.3,30.15,944.5,833.61,610.09
2018,8,1,11,30,913.0,112.0,3.4,30.2,960.0,872.78,635.95
2018,8,1,11,45,914.5,113.0,3.5,30.25,968.0,907.51,658.8
2018,8,1,12,0,916.0,114.0,3.6,30.3,976.0,939.27,679.68
2018,8,1,12,15,914.5,115.0,3.7,30.15,975.5,965.14,697.31
2018,8,1,12,30,913.0,116.0,3.8,30.0,975.0,987.64,712.85
2018,8,1,12,45,910.0,117.0,3.85,29.85,967.0,1005.23,725.01
2018,8,1,13,0,907.0,118.0,3.9,29.7,959.0,1019.22,735.0
2018,8,1,13,15,905.0,117.0,3.95,29.5,944.5,1028.55,742.26
2018,8,1,13,30,903.0,116.0,4.0,29.3,930.0,1034.15,747.29
2018,8,1,13,45,899.0,114.5,4.0,29.1,907.5,1033.48,748.1
2018,8,1,14,0,895.0,113.0,4.0,28.9,885.0,1029.05,746.65
2018,8,1,14,15,889.5,110.5,4.0,28.5,856.0,1018.34,741.84
2018,8,1,14,30,884.0,108.0,4.0,28.1,827.0,1003.98,734.78
2018,8,1,14,45,876.0,106.0,3.95,27.75,792.0,984.17,723.75
2018,8,1,15,0,868.0,104.0,3.9,27.4,757.0,961.03,710.57
2018,8,1,15,15,856.0,101.5,3.9,27.4,716.0,930.38,691.66
2018,8,1,15,30,844.0,99.0,3.9,27.4,675.0,896.91,670.81
2018,8,1,15,45,830.0,95.5,3.9,26.25,630.0,866.12,654.65
2018,8,1,16,0,816.0,92.0,3.9,25.1,585.0,824.42,630.5
2018,8,1,16,15,797.5,88.5,3.85,24.35,536.5,776.99,600.6
2018,8,1,16,30,779.0,85.0,3.8,23.6,488.0,728.14,569.05
2018,8,1,16,45,753.0,81.0,3.75,22.85,437.5,672.0,531.34
2018,8,1,17,0,727.0,77.0,3.7,22.1,387.0,615.69,492.44
2018,8,1,17,15,689.5,72.5,3.65,21.2,335.5,553.99,446.52
2018,8,1,17,30,652.0,68.0,3.6,20.3,284.0,491.69,398.34
2018,8,1,17,45,598.0,62.0,3.55,19.35,233.5,420.66,341.26
2018,8,1,18,0,544.0,56.0,3.5,18.4,183.0,353.96,285.34
2018,8,1,18,15,461.5,48.5,3.45,17.85,137.5,277.74,219.59
2018,8,1,18,30,379.0,41.0,3.4,17.3,92.0,209.89,159.27
2018,8,1,18,45,255.5,29.0,3.3,16.75,57.0,133.4,85.41
2018,8,1,19,0,132.0,17.0,3.2,16.2,22.0,50.56,0.0
2018,8,1,19,15,66.0,8.5,3.2,16.0,11.0,7.73,0.0
2018,8,1,19,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,2,5,15,77.0,9.0,3.05,14.15,12.5,8.19,0.0
2018,8,2,5,30,154.0,18.0,3.2,14.6,25.0,15.04,0.0
2018,8,2,5,45,277.0,29.5,3.3,15.05,61.0,24.16,13.37
2018,8,2,6,0,400.0,41.0,3.4,15.5,97.0,32.89,22.8
2018,8,2,6,15,433.0,51.0,3.4,16.1,134.5,39.7,29.28
2018,8,2,6,30,466.0,61.0,3.4,16.7,172.0,46.15,35.21
2018,8,2,6,45,350.5,89.0,3.4,17.25,184.0,64.58,51.49
2018,8,2,7,0,235.0,117.0,3.4,17.8,196.0,86.61,70.63
2018,8,2,7,15,376.0,117.5,3.4,18.45,268.5,81.48,65.84
2018,8,2,7,30,517.0,118.0,3.4,19.1,341.0,80.97,65.04
2018,8,2,7,45,656.5,99.5,3.4,19.8,419.0,86.33,52.83
2018,8,2,8,0,796.0,81.0,3.4,20.5,497.0,135.48,73.56
2018,8,2,8,15,817.0,84.0,3.5,21.15,546.5,192.89,115.81
2018,8,2,8,30,838.0,87.0,3.6,21.8,596.0,258.64,170.34
2018,8,2,8,45,853.5,89.0,3.65,22.45,641.5,317.31,221.34
2018,8,2,9,0,869.0,91.0,3.7,23.1,687.0,376.91,272.99
2018,8,2,9,15,877.5,94.5,3.7,23.55,727.0,435.64,323.16
2018,8,2,9,30,886.0,98.0,3.7,24.0,767.0,494.03,371.54
2018,8,2,9,45,891.0,102.0,3.75,24.5,802.0,550.47,416.86
2018,8,2,10,0,896.0,106.0,3.8,25.0,837.0,605.74,459.78
2018,8,2,10,15,904.0,107.0,3.8,25.35,866.5,658.88,499.98
2018,8,2,10,30,912.0,108.0,3.8,25.7,896.0,710.65,538.01
2018,8,2,10,45,919.0,107.5,3.8,26.05,919.0,758.75,572.31
2018,8,2,11,0,926.0,107.0,3.8,26.4,942.0,804.89,602.7
2018,8,2,11,15,916.5,116.0,3.8,26.6,954.0,844.3,628.5
2018,8,2,11,30,907.0,125.0,3.8,26.8,966.0,880.24,651.76
2018,8,2,11,45,923.0,116.5,3.8,27.0,978.0,918.81,676.64
2018,8,2,12,0,939.0,108.0,3.8,27.2,990.0,954.97,699.71
2018,8,2,12,15,938.0,108.5,3.8,27.2,989.5,981.39,716.83
2018,8,2,12,30,937.0,109.0,3.8,27.2,989.0,1004.35,731.75
2018,8,2,12,45,906.0,127.5,3.85,27.2,972.5,1012.34,737.31
2018,8,2,13,0,875.0,146.0,3.9,27.2,956.0,1015.84,740.16
2018,8,2,13,15,886.5,136.0,3.95,27.05,945.0,1029.84,750.49
2018,8,2,13,30,898.0,126.0,4.0,26.9,934.0,1040.06,758.39
2018,8,2,13,45,910.0,115.5,4.0,26.75,916.5,1046.3,763.54
2018,8,2,14,0,922.0,105.0,4.0,26.6,899.0,1048.39,766.15
2018,8,2,14,15,918.0,102.5,4.05,26.25,870.5,1038.89,762.29
2018,8,2,14,30,914.0,100.0,4.1,25.9,842.0,1025.62,756.11
2018,8,2,14,45,907.0,97.5,4.1,25.55,806.5,1005.7,745.29
2018,8,2,15,0,900.0,95.0,4.1,25.2,771.0,982.29,732.19
2018,8,2,15,15,888.5,93.0,4.1,25.2,729.5,951.86,713.35
2018,8,2,15,30,877.0,91.0,4.1,25.2,688.0,918.49,692.46
2018,8,2,15,45,865.0,87.5,4.05,24.2,642.5,880.2,670.42
2018,8,2,16,0,853.0,84.0,4.0,23.2,597.0,839.42,646.26
2018,8,2,16,15,836.5,80.5,4.0,22.6,548.5,792.7,616.61
2018,8,2,16,30,820.0,77.0,4.0,22.0,500.0,750.94,589.99
2018,8,2,16,45,796.0,73.0,3.95,21.4,448.0,694.56,551.72
2018,8,2,17,0,772.0,69.0,3.9,20.8,396.0,637.77,512.18
2018,8,2,17,15,736.5,65.5,3.85,20.1,344.0,574.01,464.73
2018,8,2,17,30,701.0,62.0,3.8,19.4,292.0,511.61,415.94
2018,8,2,17,45,649.5,56.5,3.75,18.65,240.5,439.84,357.74
2018,8,2,18,0,598.0,51.0,3.7,17.9,189.0,374.78,302.48
2018,8,2,18,15,512.5,45.0,3.6,17.35,142.0,296.18,234.28
2018,8,2,18,30,427.0,39.0,3.5,16.8,95.0,226.15,171.45
2018,8,2,18,45,290.5,27.5,3.35,16.3,58.5,142.43,88.73
2018,8,2,19,0,154.0,16.0,3.2,15.8,22.0,55.41,0.0
2018,8,2,19,15,77.0,8.0,3.15,15.55,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,3,5,15,26.0,6.5,2.55,13.75,7.5,5.91,0.0
2018,8,3,5,30,52.0,13.0,2.7,14.4,15.0,11.82,0.0
2018,8,3,5,45,111.0,32.0,2.9,15.0,44.5,25.72,14.29
2018,8,3,6,0,170.0,51.0,3.1,15.6,74.0,40.2,29.03
2018,8,3,6,15,220.0,71.0,3.05,16.2,114.5,54.97,42.59
2018,8,3,6,30,270.0,91.0,3.0,16.8,155.0,69.3,55.5
2018,8,3,6,45,306.0,111.0,2.9,17.4,200.0,83.11,67.66
2018,8,3,7,0,342.0,131.0,2.8,18.0,245.0,96.44,79.09
2018,8,3,7,15,373.0,149.0,2.75,18.65,292.5,107.96,88.68
2018,8,3,7,30,404.0,167.0,2.7,19.3,340.0,113.43,92.88
2018,8,3,7,45,425.5,184.0,2.6,19.95,387.0,137.59,99.39
2018,8,3,8,0,447.0,201.0,2.5,20.6,434.0,183.17,125.8
2018,8,3,8,15,466.0,215.5,2.45,21.35,479.0,229.48,159.27
2018,8,3,8,30,485.0,230.0,2.4,22.1,524.0,278.2,197.63
2018,8,3,8,45,497.5,242.5,2.35,22.85,564.0,325.87,236.36
2018,8,3,9,0,510.0,255.0,2.3,23.6,604.0,374.84,275.82
2018,8,3,9,15,558.0,249.5,2.3,24.5,652.5,425.25,315.09
2018,8,3,9,30,606.0,244.0,2.3,25.4,701.0,480.11,356.97
2018,8,3,9,45,662.0,227.0,2.3,26.3,747.5,533.76,397.17
2018,8,3,10,0,718.0,210.0,2.3,27.2,794.0,591.51,439.35
2018,8,3,10,15,727.0,213.0,2.35,27.9,822.5,641.12,474.8
2018,8,3,10,30,736.0,216.0,2.4,28.6,851.0,689.99,508.72
2018,8,3,10,45,743.0,217.0,2.45,29.3,872.0,734.73,538.92
2018,8,3,11,0,750.0,218.0,2.5,30.0,893.0,778.06,567.43
2018,8,3,11,15,728.5,234.5,2.55,30.55,899.0,811.07,588.17
2018,8,3,11,30,707.0,251.0,2.6,31.1,905.0,840.44,606.12
2018,8,3,11,45,698.5,258.5,2.6,31.65,909.0,869.29,623.42
2018,8,3,12,0,690.0,266.0,2.6,32.2,913.0,895.27,638.58
2018,8,3,12,15,656.5,285.5,2.7,32.65,901.0,906.21,644.35
2018,8,3,12,30,623.0,305.0,2.8,33.1,889.0,912.95,647.48
2018,8,3,12,45,679.0,268.5,2.85,33.55,900.0,950.25,672.35
2018,8,3,13,0,735.0,232.0,2.9,34.0,911.0,984.53,693.77
2018,8,3,13,15,689.5,251.5,2.95,34.2,880.0,971.03,685.21
2018,8,3,13,30,644.0,271.0,3.0,34.4,849.0,953.37,673.47
2018,8,3,13,45,681.0,245.5,3.05,34.65,843.0,970.81,685.97
2018,8,3,14,0,718.0,220.0,3.1,34.9,837.0,984.24,694.74
2018,8,3,14,15,707.5,217.0,3.15,34.75,807.5,969.53,687.01
2018,8,3,14,30,697.0,214.0,3.2,34.6,778.0,951.7,677.56
2018,8,3,14,45,682.5,209.5,3.2,34.45,741.5,925.39,662.34
2018,8,3,15,0,668.0,205.0,3.2,34.3,705.0,896.4,645.4
2018,8,3,15,15,652.0,199.0,3.2,34.3,664.5,861.95,624.4
2018,8,3,15,30,636.0,193.0,3.2,34.3,624.0,825.35,601.85
2018,8,3,15,45,616.0,185.5,3.2,33.45,579.5,781.71,576.08
2018,8,3,16,0,596.0,178.0,3.2,32.6,535.0,736.66,548.65
2018,8,3,16,15,572.0,168.5,3.2,31.8,487.5,679.45,512.04
2018,8,3,16,30,548.0,159.0,3.2,31.0,440.0,628.18,478.47
2018,8,3,16,45,519.5,147.5,3.15,30.25,391.5,571.36,439.56
2018,8,3,17,0,491.0,136.0,3.1,29.5,343.0,515.33,400.04
2018,8,3,17,15,455.0,123.0,3.05,28.35,294.5,453.87,355.61
2018,8,3,17,30,419.0,110.0,3.0,27.2,246.0,394.69,311.2
2018,8,3,17,45,373.5,94.5,2.9,26.05,200.0,330.1,260.73
2018,8,3,18,0,328.0,79.0,2.8,24.9,154.0,269.58,211.64
2018,8,3,18,15,265.5,62.0,2.7,23.9,112.5,204.3,157.29
2018,8,3,18,30,203.0,45.0,2.6,22.9,71.0,145.83,107.34
2018,8,3,18,45,131.0,28.5,2.5,21.85,42.5,90.25,52.05
2018,8,3,19,0,59.0,12.0,2.4,20.8,14.0,26.53,0.0
2018,8,3,19,15,29.5,6.0,2.4,20.3,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.95,17.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,4,5,15,18.0,5.0,1.35,15.3,5.5,4.55,0.0
2018,8,4,5,30,36.0,10.0,1.6,15.8,11.0,9.1,0.0
2018,8,4,5,45,82.0,26.5,1.85,16.25,35.5,21.54,10.68
2018,8,4,6,0,128.0,43.0,2.1,16.7,60.0,34.28,23.79
2018,8,4,6,15,174.5,64.5,2.1,17.3,99.0,50.24,38.27
2018,8,4,6,30,221.0,86.0,2.1,17.9,138.0,65.67,52.08
2018,8,4,6,45,263.5,107.0,2.15,18.5,183.5,80.23,64.84
2018,8,4,7,0,306.0,128.0,2.2,19.1,229.0,94.28,76.86
2018,8,4,7,15,343.5,145.0,2.2,20.1,277.0,105.22,85.81
2018,8,4,7,30,381.0,162.0,2.2,21.1,325.0,115.74,94.16
2018,8,4,7,45,414.5,176.0,2.2,22.1,373.5,131.62,94.01
2018,8,4,8,0,448.0,190.0,2.2,23.1,422.0,175.51,118.44
2018,8,4,8,15,476.5,200.0,2.25,24.25,468.5,220.07,149.66
2018,8,4,8,30,505.0,210.0,2.3,25.4,515.0,268.07,186.63
2018,8,4,8,45,531.0,217.0,2.35,26.5,559.5,316.43,225.09
2018,8,4,9,0,557.0,224.0,2.4,27.6,604.0,367.51,265.53
2018,8,4,9,15,613.0,212.5,2.55,28.4,654.0,418.84,305.73
2018,8,4,9,30,669.0,201.0,2.7,29.2,704.0,474.66,348.78
2018,8,4,9,45,733.5,177.5,2.85,30.0,753.0,529.82,390.75
2018,8,4,10,0,798.0,154.0,3.0,30.8,802.0,591.26,436.36
2018,8,4,10,15,812.0,153.0,3.1,31.45,833.0,643.09,473.87
2018,8,4,10,30,826.0,152.0,3.2,32.1,864.0,694.36,509.97
2018,8,4,10,45,824.5,158.0,3.35,32.75,884.0,739.96,541.23
2018,8,4,11,0,823.0,164.0,3.5,33.4,904.0,783.27,570.2
2018,8,4,11,15,834.5,160.0,3.6,33.7,921.0,825.37,597.59
2018,8,4,11,30,846.0,156.0,3.7,34.0,938.0,865.62,623.29
2018,8,4,11,45,865.5,146.0,3.8,34.35,951.5,897.03,642.93
2018,8,4,12,0,885.0,136.0,3.9,34.7,965.0,933.97,666.12
2018,8,4,12,15,894.5,131.0,4.0,34.55,968.5,963.95,686.1
2018,8,4,12,30,904.0,126.0,4.1,34.4,972.0,990.96,704.28
2018,8,4,12,45,914.5,119.5,4.15,34.25,969.0,1014.29,719.9
2018,8,4,13,0,925.0,113.0,4.2,34.1,966.0,1034.19,733.45
2018,8,4,13,15,925.0,111.5,4.25,33.8,952.5,1045.09,741.88
2018,8,4,13,30,925.0,110.0,4.3,33.5,939.0,1052.21,748.11
2018,8,4,13,45,924.0,107.5,4.35,33.2,918.0,1053.42,750.75
2018,8,4,14,0,923.0,105.0,4.4,32.9,897.0,1050.74,751.09
2018,8,4,14,15,917.0,104.0,4.45,32.5,868.0,1040.8,747.22
2018,8,4,14,30,911.0,103.0,4.5,32.1,839.0,1027.14,741.08
2018,8,4,14,45,902.5,101.5,4.5,31.7,803.0,1006.86,730.42
2018,8,4,15,0,894.0,100.0,4.5,31.3,767.0,983.17,717.56
2018,8,4,15,15,882.0,98.0,4.5,31.3,725.5,952.35,698.82
2018,8,4,15,30,870.0,96.0,4.5,31.3,684.0,918.62,678.09
2018,8,4,15,45,853.5,93.5,4.5,30.25,637.5,877.63,655.06
2018,8,4,16,0,837.0,91.0,4.5,29.2,591.0,842.25,635.49
2018,8,4,16,15,815.0,89.0,4.4,28.5,541.5,792.79,604.33
2018,8,4,16,30,793.0,87.0,4.3,27.8,492.0,742.09,571.71
2018,8,4,16,45,763.5,83.5,4.2,27.15,439.5,683.13,532.21
2018,8,4,17,0,734.0,80.0,4.1,26.5,387.0,624.24,491.58
2018,8,4,17,15,688.5,76.0,3.95,25.55,333.5,557.85,442.61
2018,8,4,17,30,643.0,72.0,3.8,24.6,280.0,491.15,391.57
2018,8,4,17,45,578.5,66.5,3.65,23.65,228.0,415.13,331.19
2018,8,4,18,0,514.0,61.0,3.5,22.7,176.0,344.43,272.76
2018,8,4,18,15,425.0,51.5,3.35,21.85,130.0,264.49,205.3
2018,8,4,18,30,336.0,42.0,3.2,21.0,84.0,193.74,143.65
2018,8,4,18,45,213.0,27.5,3.0,20.1,50.0,114.87,64.03
2018,8,4,19,0,90.0,13.0,2.8,19.2,16.0,35.58,0.0
2018,8,4,19,15,45.0,6.5,2.8,18.8,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,5,5,15,46.0,8.5,2.45,14.5,10.0,0.0,0.0
2018,8,5,5,30,92.0,17.0,2.6,15.1,20.0,15.46,0.0
2018,8,5,5,45,194.5,31.5,2.8,15.7,52.5,24.72,12.69
2018,8,5,6,0,297.0,46.0,3.0,16.3,85.0,35.62,24.91
2018,8,5,6,15,378.5,57.5,3.0,17.0,130.0,43.85,32.72
2018,8,5,6,30,460.0,69.0,3.0,17.7,175.0,53.42,41.39
2018,8,5,6,45,520.0,77.0,3.0,18.35,225.5,57.7,45.22
2018,8,5,7,0,580.0,85.0,3.0,19.0,276.0,61.85,48.74
2018,8,5,7,15,622.0,91.5,2.95,19.6,328.0,64.53,50.86
2018,8,5,7,30,664.0,98.0,2.9,20.2,380.0,67.07,52.79
2018,8,5,7,45,689.0,102.5,2.85,20.85,428.0,88.96,54.65
2018,8,5,8,0,714.0,107.0,2.8,21.5,476.0,141.04,81.15
2018,8,5,8,15,727.5,113.0,2.8,22.2,520.5,195.44,121.06
2018,8,5,8,30,741.0,119.0,2.8,22.9,565.0,251.3,167.16
2018,8,5,8,45,766.0,125.0,2.8,23.65,617.0,316.33,221.49
2018,8,5,9,0,791.0,131.0,2.8,24.4,669.0,378.54,273.41
2018,8,5,9,15,797.0,137.5,2.8,25.0,708.0,435.64,320.9
2018,8,5,9,30,803.0,144.0,2.8,25.6,747.0,492.39,366.57
2018,8,5,9,45,799.5,154.5,2.85,26.25,778.5,547.05,409.12
2018,8,5,10,0,796.0,165.0,2.9,26.9,810.0,599.95,448.82
2018,8,5,10,15,788.5,175.5,2.95,27.35,834.0,648.44,484.4
2018,8,5,10,30,781.0,186.0,3.0,27.8,858.0,694.47,517.14
2018,8,5,10,45,791.0,187.0,3.1,28.25,882.5,742.19,550.69
2018,8,5,11,0,801.0,188.0,3.2,28.7,907.0,788.63,582.62
2018,8,5,11,15,801.0,192.5,3.25,29.05,921.5,828.7,609.43
2018,8,5,11,30,801.0,197.0,3.3,29.4,936.0,866.34,633.38
2018,8,5,11,45,816.0,190.5,3.4,29.7,948.5,904.44,657.9
2018,8,5,12,0,831.0,184.0,3.5,30.0,961.0,940.47,680.91
2018,8,5,12,15,848.5,172.5,3.5,30.45,965.5,971.62,699.61
2018,8,5,12,30,866.0,161.0,3.5,30.9,970.0,999.96,716.42
2018,8,5,12,45,887.0,146.5,3.55,31.35,969.0,1014.45,724.7
2018,8,5,13,0,908.0,132.0,3.6,31.8,968.0,1037.07,738.32
2018,8,5,13,15,894.5,136.5,3.6,31.95,948.5,1040.58,740.34
2018,8,5,13,30,881.0,141.0,3.6,32.1,929.0,1040.28,740.24
2018,8,5,13,45,868.5,142.5,3.55,32.25,903.0,1034.27,736.3
2018,8,5,14,0,856.0,144.0,3.5,32.4,877.0,1036.75,737.93
2018,8,5,14,15,869.0,133.0,3.5,32.3,854.5,1024.19,731.18
2018,8,5,14,30,882.0,122.0,3.5,32.2,832.0,1019.52,729.71
2018,8,5,14,45,874.0,119.0,3.55,32.05,796.5,998.67,718.4
2018,8,5,15,0,866.0,116.0,3.6,31.9,761.0,974.43,705.01
2018,8,5,15,15,853.0,113.5,3.6,31.9,719.0,952.46,692.36
2018,8,5,15,30,840.0,111.0,3.6,31.9,677.0,917.61,671.19
2018,8,5,15,45,823.0,108.0,3.6,31.25,630.5,876.01,647.13
2018,8,5,16,0,806.0,105.0,3.6,30.6,584.0,832.28,621.22
2018,8,5,16,15,782.5,101.0,3.55,30.0,533.5,780.2,588.66
2018,8,5,16,30,759.0,97.0,3.5,29.4,483.0,727.05,554.67
2018,8,5,16,45,727.5,93.0,3.5,28.8,431.0,670.77,517.76
2018,8,5,17,0,696.0,89.0,3.5,28.2,379.0,611.49,476.78
2018,8,5,17,15,651.0,84.0,3.3,27.2,326.0,543.0,426.78
2018,8,5,17,30,606.0,79.0,3.1,26.2,273.0,476.97,376.75
2018,8,5,17,45,542.5,71.5,2.95,25.2,221.5,400.88,317.02
2018,8,5,18,0,479.0,64.0,2.8,24.2,170.0,330.11,259.22
2018,8,5,18,15,385.5,53.0,2.6,23.15,124.0,248.44,191.27
2018,8,5,18,30,292.0,42.0,2.4,22.1,78.0,176.43,129.49
2018,8,5,18,45,179.0,27.0,2.25,21.0,46.0,102.64,52.85
2018,8,5,19,0,66.0,12.0,2.1,19.9,14.0,28.29,0.0
2018,8,5,19,15,33.0,6.0,2.15,19.35,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.5,2.5,1.2,13.85,3.0,0.0,0.0
2018,8,6,5,30,17.0,5.0,1.4,14.3,6.0,4.55,0.0
2018,8,6,5,45,42.5,17.5,1.6,14.75,22.5,14.5,4.88
2018,8,6,6,0,68.0,30.0,1.8,15.2,39.0,24.38,15.35
2018,8,6,6,15,97.5,52.5,1.75,15.65,71.5,43.3,32.43
2018,8,6,6,30,127.0,75.0,1.7,16.1,104.0,60.24,47.67
2018,8,6,6,45,155.0,101.5,1.7,16.55,146.0,79.25,64.48
2018,8,6,7,0,183.0,128.0,1.7,17.0,188.0,97.58,80.37
2018,8,6,7,15,208.5,154.0,1.65,17.75,233.5,114.98,94.99
2018,8,6,7,30,234.0,180.0,1.6,18.5,279.0,125.78,103.65
2018,8,6,7,45,257.0,203.5,1.55,19.3,325.0,149.47,112.61
2018,8,6,8,0,280.0,227.0,1.5,20.1,371.0,189.27,137.3
2018,8,6,8,15,299.5,247.5,1.45,21.1,415.5,229.82,166.22
2018,8,6,8,30,319.0,268.0,1.4,22.1,460.0,273.02,198.89
2018,8,6,8,45,336.0,286.0,1.35,23.15,502.0,316.29,232.09
2018,8,6,9,0,353.0,304.0,1.3,24.2,544.0,361.6,266.5
2018,8,6,9,15,371.0,318.0,1.4,25.25,583.5,406.22,300.11
2018,8,6,9,30,389.0,332.0,1.5,26.3,623.0,452.62,334.28
2018,8,6,9,45,405.5,342.0,1.6,27.4,658.0,496.68,365.91
2018,8,6,10,0,422.0,352.0,1.7,28.5,693.0,541.27,397.11
2018,8,6,10,15,432.0,360.5,1.85,29.3,720.5,583.05,426.27
2018,8,6,10,30,442.0,369.0,2.0,30.1,748.0,625.01,454.93
2018,8,6,10,45,449.0,375.5,2.2,30.9,769.0,663.17,480.68
2018,8,6,11,0,456.0,382.0,2.4,31.7,790.0,700.86,505.67
2018,8,6,11,15,463.0,385.0,2.55,32.3,805.5,734.86,528.02
2018,8,6,11,30,470.0,388.0,2.7,32.9,821.0,767.95,549.49
2018,8,6,11,45,475.5,388.0,2.9,33.5,829.0,795.91,567.66
2018,8,6,12,0,481.0,388.0,3.1,34.1,837.0,822.38,584.72
2018,8,6,12,15,531.5,357.0,3.15,34.45,853.0,859.93,610.06
2018,8,6,12,30,582.0,326.0,3.2,34.8,869.0,896.4,634.47
2018,8,6,12,45,647.0,284.5,3.3,35.15,883.0,936.82,662.03
2018,8,6,13,0,712.0,243.0,3.4,35.5,897.0,975.26,687.6
2018,8,6,13,15,719.0,234.5,3.5,35.55,885.5,985.79,694.9
2018,8,6,13,30,726.0,226.0,3.6,35.6,874.0,992.98,700.42
2018,8,6,13,45,733.5,215.5,3.65,35.65,856.0,995.16,702.58
2018,8,6,14,0,741.0,205.0,3.7,35.7,838.0,993.77,702.65
2018,8,6,14,15,740.0,197.0,3.75,35.5,810.5,982.93,697.58
2018,8,6,14,30,739.0,189.0,3.8,35.3,783.0,968.65,690.45
2018,8,6,14,45,738.0,180.0,3.8,35.1,750.5,949.9,680.23
2018,8,6,15,0,737.0,171.0,3.8,34.9,718.0,927.85,667.91
2018,8,6,15,15,721.0,166.5,3.8,34.9,676.5,893.46,646.95
2018,8,6,15,30,705.0,162.0,3.8,34.9,635.0,856.72,624.37
2018,8,6,15,45,693.0,154.0,3.8,34.1,592.0,817.6,601.98
2018,8,6,16,0,681.0,146.0,3.8,33.3,549.0,776.41,577.75
2018,8,6,16,15,661.5,138.0,3.7,32.6,501.5,727.23,546.85
2018,8,6,16,30,642.0,130.0,3.6,31.9,454.0,677.03,514.49
2018,8,6,16,45,610.0,122.0,3.5,31.25,403.5,616.84,473.17
2018,8,6,17,0,578.0,114.0,3.4,30.6,353.0,557.34,431.12
2018,8,6,17,15,525.0,106.5,3.15,29.4,301.0,480.71,375.35
2018,8,6,17,30,472.0,99.0,2.9,28.2,249.0,414.14,325.1
2018,8,6,17,45,403.5,87.5,2.7,27.0,199.0,338.72,266.2
2018,8,6,18,0,335.0,76.0,2.5,25.8,149.0,269.86,210.54
2018,8,6,18,15,256.5,58.5,2.4,24.7,105.5,196.63,150.16
2018,8,6,18,30,178.0,41.0,2.3,23.6,62.0,132.03,95.51
2018,8,6,18,45,104.5,24.0,2.15,22.45,35.0,74.01,33.3
2018,8,6,19,0,31.0,7.0,2.0,21.3,8.0,14.51,0.0
2018,8,6,19,15,15.5,3.5,2.05,20.85,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.2,18.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,7,5,15,13.5,3.5,1.8,14.7,4.0,0.0,0.0
2018,8,7,5,30,27.0,7.0,2.0,15.1,8.0,6.37,0.0
2018,8,7,5,45,67.5,22.5,2.25,15.55,30.0,18.42,7.23
2018,8,7,6,0,108.0,38.0,2.5,16.0,52.0,30.5,20.45
2018,8,7,6,15,150.5,60.5,2.45,16.5,89.5,47.28,35.73
2018,8,7,6,30,193.0,83.0,2.4,17.0,127.0,63.46,50.28
2018,8,7,6,45,231.0,106.0,2.4,17.5,171.5,79.39,64.35
2018,8,7,7,0,269.0,129.0,2.4,18.0,216.0,94.72,77.6
2018,8,7,7,15,302.5,149.0,2.35,18.75,263.0,107.54,88.3
2018,8,7,7,30,336.0,169.0,2.3,19.5,310.0,119.83,98.3
2018,8,7,7,45,366.0,187.0,2.3,20.25,359.0,142.89,105.09
2018,8,7,8,0,396.0,205.0,2.3,21.0,408.0,186.19,130.15
2018,8,7,8,15,421.0,219.0,2.3,21.7,454.0,224.97,157.43
2018,8,7,8,30,446.0,233.0,2.3,22.4,500.0,272.16,194.21
2018,8,7,8,45,464.0,245.0,2.35,23.15,541.5,318.92,231.89
2018,8,7,9,0,482.0,257.0,2.4,23.9,583.0,367.66,271.0
2018,8,7,9,15,487.5,273.0,2.4,24.45,620.0,416.28,309.64
2018,8,7,9,30,493.0,289.0,2.4,25.0,657.0,465.21,347.44
2018,8,7,9,45,486.0,303.5,2.45,25.6,681.0,506.68,378.81
2018,8,7,10,0,479.0,318.0,2.5,26.2,705.0,546.78,408.22
2018,8,7,10,15,480.5,326.5,2.6,26.65,726.5,585.81,436.56
2018,8,7,10,30,482.0,335.0,2.7,27.1,748.0,624.05,463.69
2018,8,7,10,45,491.5,343.5,2.75,27.5,774.0,667.12,493.6
2018,8,7,11,0,501.0,352.0,2.8,27.9,800.0,709.88,522.69
2018,8,7,11,15,485.5,359.0,2.9,28.0,799.0,730.8,537.03
2018,8,7,11,30,470.0,366.0,3.0,28.1,798.0,749.09,549.53
2018,8,7,11,45,493.5,365.0,3.05,28.2,822.0,791.52,578.74
2018,8,7,12,0,517.0,364.0,3.1,28.3,846.0,833.53,607.22
2018,8,7,12,15,534.5,356.0,3.2,28.25,854.0,862.55,627.62
2018,8,7,12,30,552.0,348.0,3.3,28.2,862.0,889.89,646.97
2018,8,7,12,45,560.5,337.5,3.35,28.2,855.5,904.05,657.14
2018,8,7,13,0,569.0,327.0,3.4,28.2,849.0,915.6,665.75
2018,8,7,13,15,552.0,327.0,3.4,28.1,826.0,909.55,662.11
2018,8,7,13,30,535.0,327.0,3.4,28.0,803.0,900.53,656.69
2018,8,7,13,45,544.5,314.5,3.4,27.9,788.5,902.67,659.54
2018,8,7,14,0,554.0,302.0,3.4,27.8,774.0,901.95,660.51
2018,8,7,14,15,568.5,288.0,3.4,27.55,757.5,901.76,662.47
2018,8,7,14,30,583.0,274.0,3.4,27.3,741.0,898.47,662.47
2018,8,7,14,45,576.5,263.5,3.4,27.05,708.0,875.13,648.65
2018,8,7,15,0,570.0,253.0,3.4,26.8,675.0,849.27,633.19
2018,8,7,15,15,553.0,244.5,3.4,26.8,635.0,813.31,609.87
2018,8,7,15,30,536.0,236.0,3.4,26.8,595.0,775.69,585.21
2018,8,7,15,45,522.0,223.5,3.3,25.95,552.5,734.99,559.71
2018,8,7,16,0,508.0,211.0,3.2,25.1,510.0,692.97,532.76
2018,8,7,16,15,494.5,195.0,3.1,24.5,465.5,646.44,501.57
2018,8,7,16,30,481.0,179.0,3.0,23.9,421.0,599.03,469.04
2018,8,7,16,45,456.5,164.5,2.95,23.3,374.0,544.49,430.29
2018,8,7,17,0,432.0,150.0,2.9,22.7,327.0,490.57,390.89
2018,8,7,17,15,397.0,133.0,2.8,21.9,278.5,427.99,343.62
2018,8,7,17,30,362.0,116.0,2.7,21.1,230.0,367.73,296.58
2018,8,7,17,45,318.5,97.5,2.6,20.3,184.0,303.82,244.94
2018,8,7,18,0,275.0,79.0,2.5,19.5,138.0,243.88,194.86
2018,8,7,18,15,216.0,59.5,2.45,18.85,98.0,171.74,133.78
2018,8,7,18,30,157.0,40.0,2.4,18.2,58.0,114.89,83.98
2018,8,7,18,45,96.5,23.5,2.35,17.55,33.0,64.16,24.75
2018,8,7,19,0,36.0,7.0,2.3,16.9,8.0,15.79,0.0
2018,8,7,19,15,18.0,3.5,2.3,16.65,4.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,8,5,15,31.5,5.5,2.0,14.25,6.5,0.0,0.0
2018,8,8,5,30,63.0,11.0,2.2,14.9,13.0,10.01,0.0
2018,8,8,5,45,154.0,27.0,2.45,15.55,43.5,21.17,8.54
2018,8,8,6,0,245.0,43.0,2.7,16.2,74.0,33.28,22.74
2018,8,8,6,15,320.0,57.5,2.6,16.9,117.5,43.8,32.61
2018,8,8,6,30,395.0,72.0,2.5,17.6,161.0,53.97,41.85
2018,8,8,6,45,431.5,85.0,2.45,18.3,205.0,62.48,49.39
2018,8,8,7,0,468.0,98.0,2.4,19.0,249.0,70.6,56.38
2018,8,8,7,15,476.5,112.5,2.35,19.75,289.5,79.2,63.56
2018,8,8,7,30,485.0,127.0,2.3,20.5,330.0,87.31,70.15
2018,8,8,7,45,521.5,136.5,2.25,21.25,380.5,108.03,73.67
2018,8,8,8,0,558.0,146.0,2.2,22.0,431.0,155.21,98.61
2018,8,8,8,15,607.5,149.0,2.2,22.9,487.5,203.94,132.38
2018,8,8,8,30,657.0,152.0,2.2,23.8,544.0,258.53,174.95
2018,8,8,8,45,711.0,147.0,2.15,24.7,601.5,313.82,219.68
2018,8,8,9,0,765.0,142.0,2.1,25.6,659.0,374.92,269.08
2018,8,8,9,15,757.0,157.0,2.1,26.45,694.5,432.78,316.19
2018,8,8,9,30,749.0,172.0,2.1,27.3,730.0,488.97,360.2
2018,8,8,9,45,731.0,191.0,2.15,28.15,757.0,541.54,399.89
2018,8,8,10,0,713.0,210.0,2.2,29.0,784.0,591.13,435.81
2018,8,8,10,15,726.0,211.0,2.2,29.7,814.0,641.54,471.35
2018,8,8,10,30,739.0,212.0,2.2,30.4,844.0,691.56,505.49
2018,8,8,10,45,750.5,211.5,2.25,31.1,867.5,738.51,536.89
2018,8,8,11,0,762.0,211.0,2.3,31.8,891.0,784.37,566.78
2018,8,8,11,15,769.0,210.5,2.35,32.25,906.5,825.28,593.31
2018,8,8,11,30,776.0,210.0,2.4,32.7,922.0,864.25,617.98
2018,8,8,11,45,782.0,208.0,2.45,33.15,930.5,893.09,635.19
2018,8,8,12,0,788.0,206.0,2.5,33.6,939.0,924.47,654.01
2018,8,8,12,15,782.0,209.5,2.55,33.85,936.5,947.18,667.79
2018,8,8,12,30,776.0,213.0,2.6,34.1,934.0,974.63,684.64
2018,8,8,12,45,766.0,217.0,2.65,34.35,923.5,988.18,692.77
2018,8,8,13,0,756.0,221.0,2.7,34.6,913.0,998.19,698.92
2018,8,8,13,15,755.0,217.5,2.75,34.6,898.5,1005.96,704.52
2018,8,8,13,30,754.0,214.0,2.8,34.6,884.0,1010.26,708.11
2018,8,8,13,45,751.5,209.0,2.85,34.65,862.0,1007.97,707.61
2018,8,8,14,0,749.0,204.0,2.9,34.7,840.0,1002.18,705.09
2018,8,8,14,15,742.5,199.0,2.95,34.5,811.0,988.91,698.72
2018,8,8,14,30,736.0,194.0,3.0,34.3,782.0,972.32,690.36
2018,8,8,14,45,727.5,188.0,3.05,34.1,747.0,949.48,678.04
2018,8,8,15,0,719.0,182.0,3.1,33.9,712.0,923.62,663.78
2018,8,8,15,15,703.0,176.5,3.1,33.9,670.5,888.39,642.47
2018,8,8,15,30,687.0,171.0,3.1,33.9,629.0,850.85,619.53
2018,8,8,15,45,669.5,164.0,3.15,33.0,584.0,808.3,595.48
2018,8,8,16,0,652.0,157.0,3.2,32.1,539.0,764.07,569.71
2018,8,8,16,15,629.5,148.5,3.2,31.25,491.0,712.71,537.91
2018,8,8,16,30,607.0,140.0,3.2,30.4,443.0,660.62,504.11
2018,8,8,16,45,575.5,130.5,3.25,29.5,393.0,600.39,463.48
2018,8,8,17,0,544.0,121.0,3.3,28.6,343.0,535.8,418.23
2018,8,8,17,15,502.0,110.5,3.2,27.4,293.0,470.61,370.68
2018,8,8,17,30,460.0,100.0,3.1,26.2,243.0,408.23,323.36
2018,8,8,17,45,404.0,86.0,3.0,24.95,194.5,337.35,267.52
2018,8,8,18,0,348.0,72.0,2.9,23.7,146.0,271.7,213.78
2018,8,8,18,15,275.0,55.5,2.75,22.7,104.0,201.34,154.69
2018,8,8,18,30,202.0,39.0,2.6,21.7,62.0,139.13,100.46
2018,8,8,18,45,123.0,23.5,2.5,20.7,35.5,78.25,24.48
2018,8,8,19,0,44.0,8.0,2.4,19.7,9.0,18.76,0.0
2018,8,8,19,15,22.0,4.0,2.4,19.25,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,9,5,15,23.0,5.0,1.45,14.0,5.5,0.0,0.0
2018,8,9,5,30,46.0,10.0,1.7,14.6,11.0,9.1,0.0
2018,8,9,5,45,118.5,26.5,1.9,15.15,38.5,20.75,7.57
2018,8,9,6,0,191.0,43.0,2.1,15.7,66.0,33.2,22.66
2018,8,9,6,15,234.5,59.5,2.05,16.45,102.0,45.12,33.79
2018,8,9,6,30,278.0,76.0,2.0,17.2,138.0,56.56,44.17
2018,8,9,6,45,203.5,97.0,1.95,17.9,148.5,73.2,58.84
2018,8,9,7,0,129.0,118.0,1.9,18.6,159.0,90.82,74.02
2018,8,9,7,15,114.5,142.0,1.9,19.75,183.5,106.92,87.4
2018,8,9,7,30,100.0,166.0,1.9,20.9,208.0,122.42,99.94
2018,8,9,7,45,142.5,187.0,1.9,22.0,255.0,142.0,107.83
2018,8,9,8,0,185.0,208.0,1.9,23.1,302.0,174.15,127.79
2018,8,9,8,15,309.0,209.0,1.85,24.05,384.5,205.28,145.26
2018,8,9,8,30,433.0,210.0,1.8,25.0,467.0,252.71,177.6
2018,8,9,8,45,563.5,189.0,1.8,26.0,551.0,305.31,215.92
2018,8,9,9,0,694.0,168.0,1.8,27.0,635.0,371.75,266.12
2018,8,9,9,15,707.0,174.5,1.8,28.0,675.5,427.31,310.16
2018,8,9,9,30,720.0,181.0,1.8,29.0,716.0,483.51,353.16
2018,8,9,9,45,733.5,185.5,1.8,29.95,753.0,538.7,393.91
2018,8,9,10,0,747.0,190.0,1.8,30.9,790.0,594.06,433.22
2018,8,9,10,15,749.0,196.0,1.85,31.7,816.5,643.49,467.54
2018,8,9,10,30,751.0,202.0,1.9,32.5,843.0,691.5,499.78
2018,8,9,10,45,769.5,198.0,1.9,33.25,869.5,740.77,531.96
2018,8,9,11,0,788.0,194.0,1.9,34.0,896.0,786.83,561.19
2018,8,9,11,15,794.0,194.5,2.0,34.5,911.5,827.82,587.61
2018,8,9,11,30,800.0,195.0,2.1,35.0,927.0,866.77,611.43
2018,8,9,11,45,782.5,207.0,2.15,35.5,928.0,893.43,626.84
2018,8,9,12,0,765.0,219.0,2.2,36.0,929.0,923.44,644.39
2018,8,9,12,15,748.0,229.0,2.35,36.25,923.0,942.7,656.76
2018,8,9,12,30,731.0,239.0,2.5,36.5,917.0,958.31,666.99
2018,8,9,12,45,710.5,249.0,2.6,36.7,903.0,966.89,672.66
2018,8,9,13,0,690.0,259.0,2.7,36.9,889.0,971.75,676.02
2018,8,9,13,15,729.0,233.0,2.8,36.9,888.5,996.64,692.81
2018,8,9,13,30,768.0,207.0,2.9,36.9,888.0,1017.78,707.04
2018,8,9,13,45,762.5,204.0,2.95,36.9,865.0,1014.51,705.94
2018,8,9,14,0,757.0,201.0,3.0,36.9,842.0,1007.74,702.98
2018,8,9,14,15,748.0,197.0,3.05,36.65,812.0,992.93,695.87
2018,8,9,14,30,739.0,193.0,3.1,36.4,782.0,974.82,686.78
2018,8,9,14,45,728.0,188.5,3.15,36.15,746.5,951.06,674.13
2018,8,9,15,0,717.0,184.0,3.2,35.9,711.0,924.36,659.57
2018,8,9,15,15,700.5,179.0,3.2,35.9,669.5,889.17,638.43
2018,8,9,15,30,684.0,174.0,3.2,35.9,628.0,851.7,615.7
2018,8,9,15,45,664.0,167.0,3.2,35.0,582.0,806.93,590.07
2018,8,9,16,0,644.0,160.0,3.2,34.1,536.0,760.64,562.87
2018,8,9,16,15,618.5,152.0,3.15,33.35,487.5,707.53,529.45
2018,8,9,16,30,593.0,144.0,3.1,32.6,439.0,653.92,494.43
