Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,16,45,560.0,135.0,3.05,31.85,389.0,588.2,449.72
2018,8,9,17,0,527.0,126.0,3.0,31.1,339.0,529.84,408.78
2018,8,9,17,15,485.0,114.5,2.85,29.95,289.0,464.29,361.32
2018,8,9,17,30,443.0,103.0,2.7,28.8,239.0,401.58,314.19
2018,8,9,17,45,387.5,88.5,2.5,27.65,191.0,331.32,259.29
2018,8,9,18,0,332.0,74.0,2.3,26.5,143.0,266.28,206.59
2018,8,9,18,15,260.0,56.5,2.2,25.4,101.5,196.2,148.64
2018,8,9,18,30,188.0,39.0,2.1,24.3,60.0,134.17,95.06
2018,8,9,18,45,111.0,23.0,1.95,23.2,34.0,73.2,14.48
2018,8,9,19,0,34.0,7.0,1.8,22.1,8.0,15.21,0.0
2018,8,9,19,15,17.0,3.5,1.9,21.65,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,17.9,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,10,5,15,45.5,6.0,1.85,15.8,7.0,0.0,0.0
2018,8,10,5,30,91.0,12.0,2.1,16.4,14.0,10.91,0.0
2018,8,10,5,45,207.0,25.5,2.35,17.0,46.0,21.16,6.85
2018,8,10,6,0,323.0,39.0,2.6,17.6,78.0,31.82,21.21
2018,8,10,6,15,401.5,50.0,2.6,18.4,122.0,39.63,28.73
2018,8,10,6,30,480.0,61.0,2.6,19.2,166.0,47.13,35.59
2018,8,10,6,45,532.5,70.0,2.6,19.95,215.5,52.51,40.38
2018,8,10,7,0,585.0,79.0,2.6,20.7,265.0,57.64,44.76
2018,8,10,7,15,622.5,85.5,2.55,21.8,315.5,60.49,46.94
2018,8,10,7,30,660.0,92.0,2.5,22.9,366.0,63.18,48.9
2018,8,10,7,45,686.5,98.5,2.5,23.95,416.0,85.21,51.66
2018,8,10,8,0,713.0,105.0,2.5,25.0,466.0,139.05,78.66
2018,8,10,8,15,730.5,110.5,2.55,25.9,512.5,194.0,118.06
2018,8,10,8,30,748.0,116.0,2.6,26.8,559.0,250.88,164.03
2018,8,10,8,45,748.0,125.5,2.6,27.65,598.0,307.69,212.04
2018,8,10,9,0,748.0,135.0,2.6,28.5,637.0,364.0,259.15
2018,8,10,9,15,769.0,137.5,2.65,29.2,681.5,425.8,308.91
2018,8,10,9,30,790.0,140.0,2.7,29.9,726.0,484.8,355.22
2018,8,10,9,45,794.0,146.0,2.7,30.65,759.0,539.08,396.51
2018,8,10,10,0,798.0,152.0,2.7,31.4,792.0,592.36,435.53
2018,8,10,10,15,810.5,152.0,2.8,31.85,822.5,644.45,473.4
2018,8,10,10,30,823.0,152.0,2.9,32.3,853.0,695.84,509.76
2018,8,10,10,45,830.5,152.5,2.95,32.8,875.5,743.12,542.07
2018,8,10,11,0,838.0,153.0,3.0,33.3,898.0,788.74,572.27
2018,8,10,11,15,842.0,154.0,3.1,33.55,913.0,830.13,598.86
2018,8,10,11,30,846.0,155.0,3.2,33.8,928.0,869.17,623.75
2018,8,10,11,45,848.0,155.5,3.25,34.1,935.5,903.44,644.99
2018,8,10,12,0,850.0,156.0,3.3,34.4,943.0,934.88,664.31
2018,8,10,12,15,847.5,157.0,3.35,34.7,941.5,959.61,679.33
2018,8,10,12,30,845.0,158.0,3.4,35.0,940.0,981.0,692.27
2018,8,10,12,45,839.5,160.0,3.4,35.35,931.0,997.04,701.41
2018,8,10,13,0,834.0,162.0,3.4,35.7,922.0,1009.5,708.4
2018,8,10,13,15,829.5,161.0,3.45,35.75,906.0,1016.25,713.17
2018,8,10,13,30,825.0,160.0,3.5,35.8,890.0,1019.35,715.83
2018,8,10,13,45,818.0,159.0,3.55,35.85,866.5,1016.28,714.77
2018,8,10,14,0,811.0,158.0,3.6,35.9,843.0,1009.6,711.6
2018,8,10,14,15,801.0,156.5,3.65,35.65,813.0,995.84,704.97
2018,8,10,14,30,791.0,155.0,3.7,35.4,783.0,978.7,696.27
2018,8,10,14,45,777.5,152.5,3.75,35.15,746.5,953.79,682.62
2018,8,10,15,0,764.0,150.0,3.8,34.9,710.0,925.91,667.01
2018,8,10,15,15,749.0,146.5,3.8,34.9,669.0,898.97,651.01
2018,8,10,15,30,734.0,143.0,3.8,34.9,628.0,863.39,629.21
2018,8,10,15,45,711.5,139.5,3.8,33.85,582.0,818.94,603.9
2018,8,10,16,0,689.0,136.0,3.8,32.8,536.0,773.01,577.03
2018,8,10,16,15,660.5,131.0,3.7,32.0,487.0,719.29,543.07
2018,8,10,16,30,632.0,126.0,3.6,31.2,438.0,665.2,507.99
2018,8,10,16,45,596.5,119.0,3.55,30.4,387.5,603.71,465.77
2018,8,10,17,0,561.0,112.0,3.5,29.6,337.0,543.22,422.9
2018,8,10,17,15,517.0,102.5,3.35,28.45,287.0,470.97,370.04
2018,8,10,17,30,473.0,93.0,3.2,27.3,237.0,407.78,321.96
2018,8,10,17,45,414.5,81.0,3.05,26.2,189.5,337.19,266.08
2018,8,10,18,0,356.0,69.0,2.9,25.1,142.0,272.14,212.65
2018,8,10,18,15,277.5,54.0,2.85,24.2,101.0,200.87,152.91
2018,8,10,18,30,199.0,39.0,2.8,23.3,60.0,138.65,98.0
2018,8,10,18,45,117.0,23.5,2.75,22.4,34.0,75.19,4.4
2018,8,10,19,0,35.0,8.0,2.7,21.5,8.0,16.36,0.0
2018,8,10,19,15,17.5,4.0,2.75,21.1,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,20.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,20.3,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.95,19.7,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.0,19.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.95,18.85,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.85,18.35,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,5,15,24.0,5.0,2.9,16.9,5.5,0.0,0.0
2018,8,11,5,30,48.0,10.0,3.0,17.3,11.0,9.1,0.0
2018,8,11,5,45,130.0,26.5,3.15,17.75,39.5,20.83,5.57
2018,8,11,6,0,212.0,43.0,3.3,18.2,68.0,33.34,22.32
2018,8,11,6,15,284.5,58.0,3.3,18.85,109.5,44.23,32.6
2018,8,11,6,30,357.0,73.0,3.3,19.5,151.0,54.74,42.13
2018,8,11,6,45,411.5,87.0,3.3,20.15,199.5,64.04,50.36
2018,8,11,7,0,466.0,101.0,3.3,20.8,248.0,72.96,58.01
2018,8,11,7,15,505.5,111.5,3.35,21.6,297.5,78.94,62.89
2018,8,11,7,30,545.0,122.0,3.4,22.4,347.0,84.63,67.38
2018,8,11,7,45,574.0,131.5,3.45,23.15,396.0,106.45,71.25
2018,8,11,8,0,603.0,141.0,3.5,23.9,445.0,156.0,97.01
2018,8,11,8,15,625.5,148.5,3.5,24.55,492.0,206.72,133.35
2018,8,11,8,30,648.0,156.0,3.5,25.2,539.0,260.19,176.31
2018,8,11,8,45,664.0,164.0,3.5,25.8,583.0,314.74,221.91
2018,8,11,9,0,680.0,172.0,3.5,26.4,627.0,370.8,268.56
2018,8,11,9,15,690.5,179.5,3.55,26.95,666.5,425.52,313.48
2018,8,11,9,30,701.0,187.0,3.6,27.5,706.0,480.64,357.44
2018,8,11,9,45,705.5,195.5,3.6,28.1,739.0,533.68,398.36
2018,8,11,10,0,710.0,204.0,3.6,28.7,772.0,586.05,437.42
2018,8,11,10,15,688.5,221.5,3.6,29.05,789.0,629.12,468.85
2018,8,11,10,30,667.0,239.0,3.6,29.4,806.0,668.73,496.83
2018,8,11,10,45,701.0,229.5,3.65,29.7,839.0,721.11,534.13
2018,8,11,11,0,735.0,220.0,3.7,30.0,872.0,774.26,571.19
2018,8,11,11,15,738.0,222.5,3.75,30.15,886.5,813.86,598.25
2018,8,11,11,30,741.0,225.0,3.8,30.3,901.0,851.38,623.57
2018,8,11,11,45,742.0,226.0,3.85,30.4,907.5,883.48,645.08
2018,8,11,12,0,743.0,227.0,3.9,30.5,914.0,912.97,664.27
2018,8,11,12,15,746.0,224.5,3.95,30.45,913.5,938.14,681.03
2018,8,11,12,30,749.0,222.0,4.0,30.4,913.0,960.39,695.94
2018,8,11,12,45,752.0,217.5,4.1,30.3,906.0,977.54,708.05
2018,8,11,13,0,755.0,213.0,4.2,30.2,899.0,991.43,718.17
2018,8,11,13,15,750.0,211.5,4.2,29.95,883.0,997.08,722.92
2018,8,11,13,30,745.0,210.0,4.2,29.7,867.0,999.25,725.6
2018,8,11,13,45,686.5,231.5,4.25,29.45,824.5,967.87,706.64
2018,8,11,14,0,628.0,253.0,4.3,29.2,782.0,932.63,684.42
2018,8,11,14,15,616.5,247.0,4.25,28.8,751.0,914.08,673.94
2018,8,11,14,30,605.0,241.0,4.2,28.4,720.0,892.66,661.4
2018,8,11,14,45,625.0,221.5,4.2,27.95,696.5,885.77,659.94
2018,8,11,15,0,645.0,202.0,4.2,27.5,673.0,875.0,655.32
2018,8,11,15,15,650.5,190.0,4.2,27.5,641.5,854.54,642.77
2018,8,11,15,30,656.0,178.0,4.2,27.5,610.0,830.9,628.09
2018,8,11,15,45,622.0,171.0,4.05,26.5,557.0,774.3,591.98
2018,8,11,16,0,588.0,164.0,3.9,25.5,504.0,717.17,554.48
2018,8,11,16,15,576.0,154.0,3.85,24.9,462.5,674.88,526.48
2018,8,11,16,30,564.0,144.0,3.8,24.3,421.0,625.22,492.41
2018,8,11,16,45,529.5,134.0,3.7,23.75,371.0,564.62,448.52
2018,8,11,17,0,495.0,124.0,3.6,23.2,321.0,505.37,404.44
2018,8,11,17,15,460.0,113.0,3.55,22.55,275.5,446.41,359.43
2018,8,11,17,30,425.0,102.0,3.5,21.9,230.0,389.7,314.56
2018,8,11,17,45,369.5,87.5,3.4,21.25,183.0,320.4,257.92
2018,8,11,18,0,314.0,73.0,3.3,20.6,136.0,256.4,203.89
2018,8,11,18,15,241.0,55.5,3.25,20.0,95.5,187.05,144.5
2018,8,11,18,30,168.0,38.0,3.2,19.4,55.0,126.06,89.39
2018,8,11,18,45,97.5,22.5,3.15,18.85,31.0,62.53,0.0
2018,8,11,19,0,27.0,7.0,3.1,18.3,7.0,13.35,0.0
2018,8,11,19,15,13.5,3.5,3.05,18.05,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.0,17.55,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,12,5,15,19.5,4.5,2.0,15.65,5.0,0.0,0.0
2018,8,12,5,30,39.0,9.0,2.2,16.2,10.0,8.19,0.0
2018,8,12,5,45,112.0,26.0,2.4,16.7,37.0,20.99,4.44
2018,8,12,6,0,185.0,43.0,2.6,17.2,64.0,33.33,22.32
2018,8,12,6,15,258.0,59.5,2.55,17.9,105.5,45.36,33.68
2018,8,12,6,30,331.0,76.0,2.5,18.6,147.0,56.97,44.2
2018,8,12,6,45,389.5,88.5,2.45,19.3,194.5,65.11,51.45
2018,8,12,7,0,448.0,101.0,2.4,20.0,242.0,72.93,58.17
2018,8,12,7,15,493.5,110.5,2.35,20.8,291.5,78.24,62.48
2018,8,12,7,30,539.0,120.0,2.3,21.6,341.0,83.31,66.46
2018,8,12,7,45,576.0,126.0,2.3,22.4,390.5,102.23,68.03
2018,8,12,8,0,613.0,132.0,2.3,23.2,440.0,150.0,91.98
2018,8,12,8,15,642.5,137.0,2.35,24.1,489.0,200.55,127.75
2018,8,12,8,30,672.0,142.0,2.4,25.0,538.0,254.65,170.84
2018,8,12,8,45,695.5,145.5,2.4,25.85,583.5,309.16,216.03
2018,8,12,9,0,719.0,149.0,2.4,26.7,629.0,365.95,262.82
2018,8,12,9,15,738.0,151.0,2.45,27.5,670.5,421.69,308.08
2018,8,12,9,30,757.0,153.0,2.5,28.3,712.0,478.59,352.85
2018,8,12,9,45,769.0,155.5,2.6,29.05,746.5,535.28,396.18
2018,8,12,10,0,781.0,158.0,2.7,29.8,781.0,588.94,435.99
2018,8,12,10,15,795.0,157.0,2.8,30.3,811.5,640.39,473.57
2018,8,12,10,30,809.0,156.0,2.9,30.8,842.0,691.3,509.76
2018,8,12,10,45,816.5,157.0,3.05,31.3,864.5,738.52,542.69
2018,8,12,11,0,824.0,158.0,3.2,31.8,887.0,784.12,573.81
2018,8,12,11,15,827.5,159.0,3.3,32.15,901.5,824.66,599.87
2018,8,12,11,30,831.0,160.0,3.4,32.5,916.0,862.86,624.2
2018,8,12,11,45,832.5,160.5,3.5,32.8,923.0,896.29,645.4
2018,8,12,12,0,834.0,161.0,3.6,33.1,930.0,926.88,664.71
2018,8,12,12,15,832.0,162.0,3.7,33.15,928.5,951.71,680.97
2018,8,12,12,30,830.0,163.0,3.8,33.2,927.0,973.27,695.22
2018,8,12,12,45,826.0,163.5,3.9,33.3,918.0,988.99,705.67
2018,8,12,13,0,822.0,164.0,4.0,33.4,909.0,1001.18,714.01
2018,8,12,13,15,817.5,163.0,4.05,33.25,893.0,1007.76,719.32
2018,8,12,13,30,813.0,162.0,4.1,33.1,877.0,1010.72,722.48
2018,8,12,13,45,806.0,161.0,4.15,32.95,854.0,1007.55,721.86
2018,8,12,14,0,799.0,160.0,4.2,32.8,831.0,1000.8,719.1
2018,8,12,14,15,789.5,157.0,4.25,32.4,800.5,985.92,711.9
2018,8,12,14,30,780.0,154.0,4.3,32.0,770.0,967.67,702.59
2018,8,12,14,45,768.5,150.5,4.3,31.6,734.0,943.68,689.26
2018,8,12,15,0,757.0,147.0,4.3,31.2,698.0,916.68,673.91
2018,8,12,15,15,741.5,143.5,4.3,31.2,657.0,889.14,657.06
2018,8,12,15,30,726.0,140.0,4.3,31.2,616.0,853.16,634.42
2018,8,12,15,45,708.0,134.5,4.25,30.05,571.0,810.52,609.65
2018,8,12,16,0,690.0,129.0,4.2,28.9,526.0,766.17,583.17
2018,8,12,16,15,667.5,122.0,4.1,28.1,478.0,714.98,550.2
2018,8,12,16,30,645.0,115.0,4.0,27.3,430.0,663.03,515.96
2018,8,12,16,45,614.5,108.0,3.9,26.5,380.5,604.74,475.44
2018,8,12,17,0,584.0,101.0,3.8,25.7,331.0,547.05,433.66
2018,8,12,17,15,542.5,92.5,3.7,24.7,282.0,481.54,384.62
2018,8,12,17,30,501.0,84.0,3.6,23.7,233.0,418.47,335.56
2018,8,12,17,45,444.5,73.0,3.45,22.7,186.0,343.75,275.3
2018,8,12,18,0,388.0,62.0,3.3,21.7,139.0,279.26,221.04
2018,8,12,18,15,305.0,48.5,3.2,21.0,98.0,206.08,158.32
2018,8,12,18,30,222.0,35.0,3.1,20.3,57.0,142.63,99.65
2018,8,12,18,45,130.5,21.0,3.0,19.55,32.0,75.03,0.0
2018,8,12,19,0,39.0,7.0,2.9,18.8,7.0,16.42,0.0
2018,8,12,19,15,19.5,3.5,2.85,18.5,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,13,5,15,24.5,4.5,2.3,14.9,5.0,0.0,0.0
2018,8,13,5,30,49.0,9.0,2.5,15.4,10.0,8.19,0.0
2018,8,13,5,45,139.5,24.5,2.75,15.9,38.0,19.3,2.23
2018,8,13,6,0,230.0,40.0,3.0,16.4,66.0,31.1,20.42
2018,8,13,6,15,309.5,53.5,3.0,16.95,108.0,40.94,29.95
2018,8,13,6,30,389.0,67.0,3.0,17.5,150.0,50.47,38.71
2018,8,13,6,45,447.0,77.5,3.0,18.0,197.5,57.37,44.94
2018,8,13,7,0,505.0,88.0,3.0,18.5,245.0,64.99,51.6
2018,8,13,7,15,547.5,96.0,2.95,19.15,295.0,68.65,54.58
2018,8,13,7,30,590.0,104.0,2.9,19.8,345.0,72.11,57.3
2018,8,13,7,45,622.5,110.5,2.9,20.4,395.0,91.87,59.37
2018,8,13,8,0,655.0,117.0,2.9,21.0,445.0,142.57,85.24
2018,8,13,8,15,679.0,122.5,2.9,21.75,493.0,195.26,123.37
2018,8,13,8,30,703.0,128.0,2.9,22.5,541.0,250.75,168.64
2018,8,13,8,45,721.5,132.5,2.9,23.2,585.5,306.47,215.98
2018,8,13,9,0,740.0,137.0,2.9,23.9,630.0,363.81,264.44
2018,8,13,9,15,748.5,144.5,2.95,24.45,669.5,420.99,312.1
2018,8,13,9,30,757.0,152.0,3.0,25.0,709.0,478.23,358.35
2018,8,13,9,45,759.5,159.5,3.05,25.55,741.5,534.3,402.2
2018,8,13,10,0,762.0,167.0,3.1,26.1,774.0,586.42,441.76
2018,8,13,10,15,770.0,170.0,3.15,26.55,802.5,636.79,479.1
2018,8,13,10,30,778.0,173.0,3.2,27.0,831.0,686.16,514.69
2018,8,13,10,45,782.5,176.0,3.25,27.45,852.5,731.8,546.76
2018,8,13,11,0,787.0,179.0,3.3,27.9,874.0,775.69,576.88
2018,8,13,11,15,789.5,180.5,3.45,28.0,887.5,814.68,604.04
2018,8,13,11,30,792.0,182.0,3.6,28.1,901.0,851.37,628.78
2018,8,13,11,45,791.5,184.0,3.7,28.25,907.5,883.43,649.98
2018,8,13,12,0,791.0,186.0,3.8,28.4,914.0,912.69,669.3
2018,8,13,12,15,794.5,184.0,3.9,28.25,914.5,938.92,687.44
2018,8,13,12,30,798.0,182.0,4.0,28.1,915.0,962.19,703.72
2018,8,13,12,45,792.0,183.0,4.05,28.0,905.0,976.03,713.45
2018,8,13,13,0,786.0,184.0,4.1,27.9,895.0,986.38,721.07
2018,8,13,13,15,780.5,183.5,4.15,27.6,879.0,992.23,726.46
2018,8,13,13,30,775.0,183.0,4.2,27.3,863.0,994.56,729.69
2018,8,13,13,45,776.0,176.5,4.3,27.0,842.0,993.87,731.37
2018,8,13,14,0,777.0,170.0,4.4,26.7,821.0,989.59,730.81
2018,8,13,14,15,766.5,168.0,4.4,26.25,791.0,974.87,723.27
2018,8,13,14,30,756.0,166.0,4.4,25.8,761.0,964.06,718.51
2018,8,13,14,45,742.5,163.5,4.4,25.35,725.0,939.52,704.46
2018,8,13,15,0,729.0,161.0,4.4,24.9,689.0,912.12,688.5
2018,8,13,15,15,712.5,157.0,4.4,24.9,648.0,877.56,666.29
2018,8,13,15,30,696.0,153.0,4.4,24.9,607.0,840.72,642.38
2018,8,13,15,45,675.0,148.0,4.3,23.7,562.0,796.74,615.7
2018,8,13,16,0,654.0,143.0,4.2,22.5,517.0,751.3,587.41
2018,8,13,16,15,627.0,136.5,4.1,21.9,469.0,698.11,551.46
2018,8,13,16,30,600.0,130.0,4.0,21.3,421.0,644.56,513.94
2018,8,13,16,45,566.0,122.0,3.9,20.65,371.5,584.17,469.96
2018,8,13,17,0,532.0,114.0,3.8,20.0,322.0,519.38,421.38
2018,8,13,17,15,487.5,103.5,3.7,19.45,272.5,453.02,369.61
2018,8,13,17,30,443.0,93.0,3.6,18.9,223.0,389.82,318.61
2018,8,13,17,45,384.5,80.0,3.5,18.3,176.5,319.67,260.29
2018,8,13,18,0,326.0,67.0,3.4,17.7,130.0,255.18,204.9
2018,8,13,18,15,248.5,51.0,3.3,17.25,90.5,185.05,143.8
2018,8,13,18,30,171.0,35.0,3.2,16.8,51.0,124.0,86.11
2018,8,13,18,45,95.5,20.0,3.1,16.4,28.0,62.14,0.0
2018,8,13,19,0,20.0,5.0,3.0,16.0,5.0,9.69,0.0
2018,8,13,19,15,10.0,2.5,2.95,15.8,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,14,5,15,9.5,3.0,2.45,15.1,3.0,0.0,0.0
2018,8,14,5,30,19.0,6.0,2.7,15.5,6.0,5.46,0.0
2018,8,14,5,45,71.5,23.0,2.9,15.9,30.0,18.65,0.28
2018,8,14,6,0,124.0,40.0,3.1,16.3,54.0,31.84,20.93
2018,8,14,6,15,156.0,59.5,3.2,16.7,86.0,46.44,34.7
2018,8,14,6,30,188.0,79.0,3.3,17.1,118.0,60.59,47.59
2018,8,14,6,45,150.0,98.0,3.35,17.55,135.0,76.41,61.69
2018,8,14,7,0,112.0,117.0,3.4,18.0,152.0,89.78,73.35
2018,8,14,7,15,92.0,132.5,3.35,18.4,164.5,100.62,82.55
2018,8,14,7,30,72.0,148.0,3.3,18.8,177.0,116.49,95.89
2018,8,14,7,45,40.0,154.0,3.3,19.2,170.5,123.64,96.27
2018,8,14,8,0,8.0,160.0,3.3,19.6,164.0,135.59,105.93
2018,8,14,8,15,12.0,178.0,3.3,20.05,184.5,152.48,118.81
2018,8,14,8,30,16.0,196.0,3.3,20.5,205.0,170.02,132.14
2018,8,14,8,45,23.0,221.0,3.25,20.95,235.5,194.59,150.89
2018,8,14,9,0,30.0,246.0,3.2,21.4,266.0,216.07,167.08
2018,8,14,9,15,93.0,286.5,3.2,21.85,354.0,278.06,214.01
2018,8,14,9,30,156.0,327.0,3.2,22.3,442.0,346.43,265.65
2018,8,14,9,45,211.5,345.0,3.2,22.7,508.5,403.44,308.51
2018,8,14,10,0,267.0,363.0,3.2,23.1,575.0,466.36,355.42
2018,8,14,10,15,310.0,359.0,3.25,23.45,614.0,509.89,387.86
2018,8,14,10,30,353.0,355.0,3.3,23.8,653.0,556.67,422.45
2018,8,14,10,45,422.0,341.0,3.3,24.15,706.5,619.82,468.63
2018,8,14,11,0,491.0,327.0,3.3,24.5,760.0,685.41,515.77
2018,8,14,11,15,593.0,282.0,3.35,24.75,813.5,753.29,565.25
2018,8,14,11,30,695.0,237.0,3.4,25.0,867.0,826.37,617.56
2018,8,14,11,45,754.0,206.5,3.45,25.25,894.5,877.85,652.84
2018,8,14,12,0,813.0,176.0,3.5,25.5,922.0,923.95,682.96
2018,8,14,12,15,816.0,174.0,3.55,25.55,922.5,950.15,700.22
2018,8,14,12,30,819.0,172.0,3.6,25.6,923.0,973.27,715.62
2018,8,14,12,45,820.0,168.5,3.7,25.65,914.5,989.71,727.02
2018,8,14,13,0,821.0,165.0,3.8,25.7,906.0,1002.7,736.31
2018,8,14,13,15,818.5,163.0,3.85,25.5,890.5,1010.18,742.51
2018,8,14,13,30,816.0,161.0,3.9,25.3,875.0,1014.04,746.51
2018,8,14,13,45,812.0,158.0,3.95,25.15,852.5,1011.71,746.44
2018,8,14,14,0,808.0,155.0,4.0,25.0,830.0,1005.74,744.13
2018,8,14,14,15,800.5,151.5,4.0,24.65,800.0,992.14,737.13
2018,8,14,14,30,793.0,148.0,4.0,24.3,770.0,975.08,727.94
2018,8,14,14,45,783.5,144.0,4.05,23.9,734.5,952.19,715.29
2018,8,14,15,0,774.0,140.0,4.1,23.5,699.0,926.18,700.48
2018,8,14,15,15,758.5,136.5,4.1,23.5,657.5,892.1,678.68
2018,8,14,15,30,743.0,133.0,4.1,23.5,616.0,861.1,658.95
2018,8,14,15,45,724.5,128.0,4.05,22.5,570.5,817.96,632.72
2018,8,14,16,0,706.0,123.0,4.0,21.5,525.0,773.12,604.78
2018,8,14,16,15,682.0,117.0,4.0,20.95,476.5,721.17,570.18
2018,8,14,16,30,658.0,111.0,4.0,20.4,428.0,668.54,534.29
2018,8,14,16,45,625.0,104.5,3.95,19.9,378.0,608.34,490.96
2018,8,14,17,0,592.0,98.0,3.9,19.4,328.0,548.94,446.25
2018,8,14,17,15,546.5,90.0,3.8,18.85,277.5,480.97,393.19
2018,8,14,17,30,501.0,82.0,3.7,18.3,227.0,415.81,340.52
2018,8,14,17,45,439.0,71.0,3.6,17.75,179.5,338.18,275.96
2018,8,14,18,0,377.0,60.0,3.5,17.2,132.0,271.38,218.2
2018,8,14,18,15,289.5,46.5,3.4,16.85,91.5,197.08,153.07
2018,8,14,18,30,202.0,33.0,3.3,16.5,51.0,133.23,90.78
2018,8,14,18,45,113.0,18.5,3.15,16.1,27.5,52.11,0.0
2018,8,14,19,0,24.0,4.0,3.0,15.7,4.0,3.64,0.0
2018,8,14,19,15,12.0,2.0,2.9,15.55,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,15,5,15,23.0,4.0,2.15,15.2,4.5,0.0,0.0
2018,8,15,5,30,46.0,8.0,2.3,15.6,9.0,7.28,0.0
2018,8,15,5,45,144.5,22.5,2.5,16.05,36.0,17.76,0.0
2018,8,15,6,0,243.0,37.0,2.7,16.5,63.0,28.84,18.29
2018,8,15,6,15,292.0,45.5,2.7,16.95,94.0,34.83,24.6
2018,8,15,6,30,341.0,54.0,2.7,17.4,125.0,40.64,30.1
2018,8,15,6,45,170.5,51.5,2.7,17.85,87.0,37.27,27.3
2018,8,15,7,0,0.0,49.0,2.7,18.3,49.0,43.24,32.57
2018,8,15,7,15,0.0,56.0,2.65,18.85,56.0,49.45,37.9
2018,8,15,7,30,0.0,63.0,2.6,19.4,63.0,55.67,43.13
2018,8,15,7,45,0.0,71.5,2.6,19.95,71.5,63.23,47.11
2018,8,15,8,0,0.0,80.0,2.6,20.5,80.0,70.8,53.07
2018,8,15,8,15,0.0,100.0,2.6,21.0,100.0,88.07,66.86
2018,8,15,8,30,0.0,120.0,2.6,21.5,120.0,105.13,80.28
2018,8,15,8,45,1.5,147.0,2.6,22.05,148.0,128.56,98.55
2018,8,15,9,0,3.0,174.0,2.6,22.6,176.0,152.33,116.83
2018,8,15,9,15,13.0,218.5,2.65,23.1,228.0,194.48,149.19
2018,8,15,9,30,23.0,263.0,2.7,23.6,280.0,238.18,182.27
2018,8,15,9,45,108.5,302.0,2.7,24.15,387.5,315.76,240.87
2018,8,15,10,0,194.0,341.0,2.7,24.7,495.0,407.09,308.88
2018,8,15,10,15,384.0,293.0,2.8,25.05,611.5,502.43,380.97
2018,8,15,10,30,574.0,245.0,2.9,25.4,728.0,614.21,464.01
2018,8,15,10,45,718.5,184.5,3.0,25.8,805.5,696.29,524.43
2018,8,15,11,0,863.0,124.0,3.1,26.2,883.0,780.52,584.29
2018,8,15,11,15,867.0,125.0,3.15,26.45,898.0,821.58,611.01
2018,8,15,11,30,871.0,126.0,3.2,26.7,913.0,860.19,636.16
2018,8,15,11,45,874.0,125.0,3.3,26.9,920.0,893.45,658.01
2018,8,15,12,0,877.0,124.0,3.4,27.1,927.0,923.83,677.92
2018,8,15,12,15,876.0,125.0,3.5,27.15,926.5,949.36,695.05
2018,8,15,12,30,875.0,126.0,3.6,27.2,926.0,971.6,710.1
2018,8,15,12,45,872.0,126.0,3.65,27.2,917.0,987.49,720.9
2018,8,15,13,0,869.0,126.0,3.7,27.2,908.0,999.82,729.52
2018,8,15,13,15,866.0,125.0,3.8,27.05,892.5,1007.52,736.03
2018,8,15,13,30,863.0,124.0,3.9,26.9,877.0,1011.57,740.31
2018,8,15,13,45,858.5,122.5,3.95,26.75,854.5,1009.91,740.68
2018,8,15,14,0,854.0,121.0,4.0,26.6,832.0,1004.59,738.81
2018,8,15,14,15,846.5,118.5,4.05,26.2,802.0,991.57,732.7
2018,8,15,14,30,839.0,116.0,4.1,25.8,772.0,975.05,724.36
2018,8,15,14,45,829.0,114.0,4.15,25.45,736.5,953.25,712.36
2018,8,15,15,0,819.0,112.0,4.2,25.1,701.0,938.37,705.09
2018,8,15,15,15,805.0,109.0,4.2,25.1,659.5,905.19,684.03
2018,8,15,15,30,791.0,106.0,4.2,25.1,618.0,869.37,661.13
2018,8,15,15,45,773.5,102.5,4.15,24.05,572.5,827.46,636.17
2018,8,15,16,0,756.0,99.0,4.1,23.0,527.0,783.64,609.34
2018,8,15,16,15,733.5,95.0,4.05,22.4,479.0,733.49,576.28
2018,8,15,16,30,711.0,91.0,4.0,21.8,431.0,685.87,544.39
2018,8,15,16,45,680.0,86.0,3.95,21.2,380.5,626.82,503.06
2018,8,15,17,0,649.0,81.0,3.9,20.6,330.0,568.34,460.11
2018,8,15,17,15,604.5,74.5,3.8,20.05,279.5,500.29,407.26
2018,8,15,17,30,560.0,68.0,3.7,19.5,229.0,434.96,354.62
2018,8,15,17,45,497.0,60.5,3.6,18.9,181.5,361.6,293.53
2018,8,15,18,0,434.0,53.0,3.5,18.3,134.0,293.78,234.89
2018,8,15,18,15,340.0,42.0,3.4,17.95,93.0,215.08,165.93
2018,8,15,18,30,246.0,31.0,3.3,17.6,52.0,146.96,97.07
2018,8,15,18,45,138.5,18.0,3.15,17.2,28.5,59.46,0.0
2018,8,15,19,0,31.0,5.0,3.0,16.8,5.0,0.0,0.0
2018,8,15,19,15,15.5,2.5,2.95,16.65,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,15,31.5,4.0,1.35,14.2,4.5,0.0,0.0
2018,8,16,5,30,63.0,8.0,1.6,14.8,9.0,7.28,0.0
2018,8,16,5,45,184.5,21.0,1.9,15.4,37.5,17.48,0.0
2018,8,16,6,0,306.0,34.0,2.2,16.0,66.0,27.83,17.37
2018,8,16,6,15,362.0,44.0,2.25,16.6,103.0,34.83,24.61
2018,8,16,6,30,418.0,54.0,2.3,17.2,140.0,41.53,30.89
2018,8,16,6,45,239.0,82.5,2.3,17.75,134.5,63.4,50.26
2018,8,16,7,0,60.0,111.0,2.3,18.3,129.0,88.85,72.43
2018,8,16,7,15,75.0,134.0,2.35,18.95,161.0,105.61,86.65
2018,8,16,7,30,90.0,157.0,2.4,19.6,193.0,122.0,100.25
2018,8,16,7,45,110.5,181.0,2.4,20.2,231.5,136.82,105.29
2018,8,16,8,0,131.0,205.0,2.4,20.8,270.0,166.9,125.61
2018,8,16,8,15,325.5,189.5,2.45,21.45,373.0,194.93,138.3
2018,8,16,8,30,520.0,174.0,2.5,22.1,476.0,246.7,172.46
2018,8,16,8,45,670.5,137.0,2.5,22.75,559.0,296.56,210.08
2018,8,16,9,0,821.0,100.0,2.5,23.4,642.0,365.97,264.9
2018,8,16,9,15,829.5,104.0,2.5,24.05,681.0,424.21,313.76
2018,8,16,9,30,838.0,108.0,2.5,24.7,720.0,484.65,362.57
2018,8,16,9,45,842.5,112.5,2.5,25.35,753.5,539.61,405.63
2018,8,16,10,0,847.0,117.0,2.5,26.0,787.0,593.39,446.22
2018,8,16,10,15,855.0,118.5,2.5,26.6,816.0,645.38,484.23
2018,8,16,10,30,863.0,120.0,2.5,27.2,845.0,696.05,520.06
2018,8,16,10,45,869.5,120.5,2.5,27.8,867.0,743.21,552.41
2018,8,16,11,0,876.0,121.0,2.5,28.4,889.0,788.46,580.98
2018,8,16,11,15,869.5,128.0,2.5,28.95,901.0,827.05,604.7
2018,8,16,11,30,863.0,135.0,2.5,29.5,913.0,862.46,626.07
2018,8,16,11,45,816.5,162.5,2.55,30.05,903.0,887.42,640.83
2018,8,16,12,0,770.0,190.0,2.6,30.6,893.0,899.85,647.51
2018,8,16,12,15,808.5,166.5,2.7,30.85,904.5,937.4,671.73
2018,8,16,12,30,847.0,143.0,2.8,31.1,916.0,961.98,687.35
2018,8,16,12,45,860.5,134.0,2.95,31.4,913.0,984.87,702.31
2018,8,16,13,0,874.0,125.0,3.1,31.7,910.0,1004.44,715.22
2018,8,16,13,15,870.5,124.5,3.2,31.65,894.0,1012.15,721.34
2018,8,16,13,30,867.0,124.0,3.3,31.6,878.0,1016.19,725.35
2018,8,16,13,45,862.0,122.5,3.4,31.55,855.0,1013.98,725.53
2018,8,16,14,0,857.0,121.0,3.5,31.5,832.0,1008.1,723.51
2018,8,16,14,15,850.0,118.5,3.55,31.2,802.0,995.51,717.67
2018,8,16,14,30,843.0,116.0,3.6,30.9,772.0,979.39,709.65
2018,8,16,14,45,834.0,112.5,3.65,30.65,736.0,956.79,697.3
2018,8,16,15,0,825.0,109.0,3.7,30.4,700.0,940.9,689.41
2018,8,16,15,15,811.0,106.5,3.7,30.4,658.5,908.09,669.24
2018,8,16,15,30,797.0,104.0,3.7,30.4,617.0,872.63,647.28
2018,8,16,15,45,781.5,100.0,3.7,29.4,572.0,831.66,623.88
2018,8,16,16,0,766.0,96.0,3.7,28.4,527.0,788.64,598.56
2018,8,16,16,15,745.0,92.0,3.65,27.65,479.0,739.31,567.37
2018,8,16,16,30,724.0,88.0,3.6,26.9,431.0,688.89,534.66
2018,8,16,16,45,693.0,83.0,3.55,26.15,380.5,632.51,496.66
2018,8,16,17,0,662.0,78.0,3.5,25.4,330.0,573.42,454.74
2018,8,16,17,15,619.0,71.5,3.4,24.4,279.0,505.71,404.02
2018,8,16,17,30,576.0,65.0,3.3,23.4,228.0,440.57,353.13
2018,8,16,17,45,513.0,57.5,3.2,22.45,180.0,366.45,292.82
2018,8,16,18,0,450.0,50.0,3.1,21.5,132.0,297.95,234.71
2018,8,16,18,15,354.0,39.5,3.0,20.75,91.0,218.23,165.85
2018,8,16,18,30,258.0,29.0,2.9,20.0,50.0,148.18,93.16
2018,8,16,18,45,145.5,17.0,2.8,19.25,27.0,60.55,0.0
2018,8,16,19,0,33.0,5.0,2.7,18.5,4.0,0.0,0.0
2018,8,16,19,15,16.5,2.5,2.65,18.2,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,17,5,15,36.0,4.0,1.25,15.3,4.5,0.0,0.0
2018,8,17,5,30,72.0,8.0,1.5,15.9,9.0,7.28,0.0
2018,8,17,5,45,202.0,19.5,1.7,16.45,37.0,16.16,0.0
2018,8,17,6,0,332.0,31.0,1.9,17.0,65.0,25.19,14.97
2018,8,17,6,15,380.5,39.0,1.9,17.7,99.5,30.56,20.77
2018,8,17,6,30,429.0,47.0,1.9,18.4,134.0,35.73,25.66
2018,8,17,6,45,217.0,72.5,1.85,19.1,117.0,56.28,43.77
2018,8,17,7,0,5.0,98.0,1.8,19.8,100.0,82.4,66.41
2018,8,17,7,15,23.0,124.5,1.8,20.65,133.5,103.12,83.91
2018,8,17,7,30,41.0,151.0,1.8,21.5,167.0,117.87,95.94
2018,8,17,7,45,216.0,155.5,1.75,22.3,259.5,117.53,86.95
2018,8,17,8,0,391.0,160.0,1.7,23.1,352.0,149.64,100.42
2018,8,17,8,15,593.5,125.0,1.7,24.05,451.0,184.4,117.07
2018,8,17,8,30,796.0,90.0,1.7,25.0,550.0,246.66,159.96
2018,8,17,8,45,820.5,89.5,1.65,25.9,597.5,304.98,208.92
2018,8,17,9,0,845.0,89.0,1.6,26.8,645.0,369.71,262.33
2018,8,17,9,15,857.5,91.0,1.65,27.75,685.5,428.44,310.24
2018,8,17,9,30,870.0,93.0,1.7,28.7,726.0,487.25,356.5
2018,8,17,9,45,879.0,94.5,1.7,29.65,761.0,543.65,399.04
2018,8,17,10,0,888.0,96.0,1.7,30.6,796.0,599.24,439.21
2018,8,17,10,15,896.0,97.0,1.8,31.3,825.5,652.68,477.38
2018,8,17,10,30,904.0,98.0,1.9,32.0,855.0,704.71,513.37
2018,8,17,10,45,909.0,98.5,1.95,32.75,877.0,752.46,544.34
2018,8,17,11,0,914.0,99.0,2.0,33.5,899.0,798.03,571.98
2018,8,17,11,15,917.0,100.0,2.05,34.05,914.0,840.11,597.44
2018,8,17,11,30,920.0,101.0,2.1,34.6,929.0,879.48,620.9
2018,8,17,11,45,922.5,100.5,2.2,35.2,936.0,914.09,641.47
2018,8,17,12,0,925.0,100.0,2.3,35.8,943.0,945.6,660.01
2018,8,17,12,15,924.5,101.0,2.35,36.05,943.0,972.56,676.19
2018,8,17,12,30,924.0,102.0,2.4,36.3,943.0,996.04,690.26
2018,8,17,12,45,920.5,102.5,2.5,36.5,933.5,1012.49,700.72
2018,8,17,13,0,917.0,103.0,2.6,36.7,924.0,1025.17,709.03
2018,8,17,13,15,913.5,102.5,2.7,36.6,908.0,1032.99,715.39
2018,8,17,13,30,910.0,102.0,2.8,36.5,892.0,1036.97,719.57
2018,8,17,13,45,906.0,101.0,2.9,36.45,869.0,1036.05,720.73
2018,8,17,14,0,902.0,100.0,3.0,36.4,846.0,1031.3,719.68
2018,8,17,14,15,895.0,98.5,3.05,36.1,816.0,1019.19,714.51
2018,8,17,14,30,888.0,97.0,3.1,35.8,786.0,1003.41,707.16
2018,8,17,14,45,879.0,95.0,3.15,35.5,749.5,981.54,696.03
2018,8,17,15,0,870.0,93.0,3.2,35.2,713.0,956.33,682.76
2018,8,17,15,15,857.0,91.0,3.2,35.2,671.0,924.17,663.77
2018,8,17,15,30,844.0,89.0,3.2,35.2,629.0,889.23,642.91
2018,8,17,15,45,827.5,86.0,3.25,34.25,583.0,847.46,620.06
2018,8,17,16,0,811.0,83.0,3.3,33.3,537.0,811.44,600.58
2018,8,17,16,15,790.0,80.0,3.3,32.55,488.0,761.66,570.38
2018,8,17,16,30,769.0,77.0,3.3,31.8,439.0,710.71,538.61
2018,8,17,16,45,739.0,73.0,3.25,31.0,387.5,651.03,499.56
2018,8,17,17,0,709.0,69.0,3.2,30.2,336.0,591.64,459.37
2018,8,17,17,15,665.5,63.5,3.1,29.1,284.0,522.46,408.93
2018,8,17,17,30,622.0,58.0,3.0,28.0,232.0,458.83,360.33
2018,8,17,17,45,558.5,51.5,2.9,26.85,183.0,383.4,300.38
2018,8,17,18,0,495.0,45.0,2.8,25.7,134.0,313.66,242.34
2018,8,17,18,15,395.0,36.0,2.75,24.75,92.0,231.69,172.54
2018,8,17,18,30,295.0,27.0,2.7,23.8,50.0,158.39,92.98
2018,8,17,18,45,159.0,15.0,2.6,22.85,26.0,62.71,0.0
2018,8,17,19,0,23.0,3.0,2.5,21.9,2.0,0.0,0.0
2018,8,17,19,15,11.5,1.5,2.45,21.45,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.4,20.55,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.35,19.9,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.25,19.45,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.1,19.05,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,18,5,15,38.5,4.5,1.35,15.9,4.5,0.0,0.0
2018,8,18,5,30,77.0,9.0,1.6,16.6,9.0,8.19,0.0
2018,8,18,5,45,216.0,20.0,1.9,17.3,38.0,16.77,0.0
2018,8,18,6,0,355.0,31.0,2.2,18.0,67.0,25.34,14.84
2018,8,18,6,15,448.5,40.0,2.15,18.75,112.0,31.72,21.63
2018,8,18,6,30,542.0,49.0,2.1,19.5,157.0,37.91,27.4
2018,8,18,6,45,602.0,55.5,2.05,20.25,208.5,41.74,30.9
2018,8,18,7,0,662.0,62.0,2.0,21.0,260.0,45.46,34.12
2018,8,18,7,15,703.0,66.5,2.0,22.15,313.0,51.97,39.56
2018,8,18,7,30,744.0,71.0,2.0,23.3,366.0,54.13,41.12
2018,8,18,7,45,773.5,75.0,1.95,24.45,419.0,75.8,43.0
2018,8,18,8,0,803.0,79.0,1.9,25.6,472.0,133.4,70.62
2018,8,18,8,15,824.0,82.0,1.9,26.65,522.0,192.44,112.58
2018,8,18,8,30,845.0,85.0,1.9,27.7,572.0,253.7,161.97
2018,8,18,8,45,860.5,88.0,1.85,28.75,618.5,320.34,217.14
2018,8,18,9,0,876.0,91.0,1.8,29.8,665.0,382.38,268.19
2018,8,18,9,15,875.5,98.5,1.85,30.65,703.0,442.38,316.87
2018,8,18,9,30,875.0,106.0,1.9,31.5,741.0,501.02,362.67
2018,8,18,9,45,868.0,116.5,1.95,32.3,772.5,557.25,404.91
2018,8,18,10,0,861.0,127.0,2.0,33.1,804.0,611.21,443.81
2018,8,18,10,15,869.0,128.5,2.1,33.75,833.5,663.97,481.13
2018,8,18,10,30,877.0,130.0,2.2,34.4,863.0,715.54,516.5
2018,8,18,10,45,882.5,131.5,2.25,35.0,885.5,763.72,548.43
2018,8,18,11,0,888.0,133.0,2.3,35.6,908.0,809.86,576.87
2018,8,18,11,15,891.5,134.0,2.4,36.05,923.0,851.71,602.62
2018,8,18,11,30,895.0,135.0,2.5,36.5,938.0,890.98,626.53
2018,8,18,11,45,898.0,135.0,2.6,36.95,946.0,926.14,647.69
2018,8,18,12,0,901.0,135.0,2.7,37.4,954.0,958.33,666.93
2018,8,18,12,15,896.0,138.0,2.8,37.45,952.0,982.79,682.47
2018,8,18,12,30,891.0,141.0,2.9,37.5,950.0,1003.7,695.95
2018,8,18,12,45,882.5,144.5,3.0,37.55,939.0,1018.06,705.5
2018,8,18,13,0,874.0,148.0,3.1,37.6,928.0,1028.68,712.92
2018,8,18,13,15,870.5,146.5,3.2,37.45,911.5,1035.64,718.83
2018,8,18,13,30,867.0,145.0,3.3,37.3,895.0,1051.1,730.15
2018,8,18,13,45,861.5,143.0,3.4,37.15,871.0,1048.07,730.12
2018,8,18,14,0,856.0,141.0,3.5,37.0,847.0,1041.23,727.99
2018,8,18,14,15,847.5,139.0,3.55,36.65,816.0,1027.62,721.99
2018,8,18,14,30,839.0,137.0,3.6,36.3,785.0,1010.43,713.83
2018,8,18,14,45,828.5,133.5,3.65,35.95,748.0,986.13,701.19
2018,8,18,15,0,818.0,130.0,3.7,35.6,711.0,958.59,686.44
2018,8,18,15,15,802.5,127.0,3.7,35.6,668.0,923.81,665.64
2018,8,18,15,30,787.0,124.0,3.7,35.6,625.0,886.42,643.01
2018,8,18,15,45,768.0,119.5,3.7,34.5,578.0,846.84,621.54
2018,8,18,16,0,749.0,115.0,3.7,33.4,531.0,800.48,594.93
2018,8,18,16,15,724.5,109.5,3.6,32.55,481.0,746.91,561.65
2018,8,18,16,30,700.0,104.0,3.5,31.7,431.0,692.59,527.01
2018,8,18,16,45,666.5,98.0,3.45,30.85,379.5,630.65,485.99
2018,8,18,17,0,633.0,92.0,3.4,30.0,328.0,569.47,442.8
2018,8,18,17,15,583.5,84.0,3.2,28.8,275.5,496.89,389.44
2018,8,18,17,30,534.0,76.0,3.0,27.6,223.0,427.49,336.29
2018,8,18,17,45,464.5,65.5,2.85,26.4,173.5,348.33,273.33
2018,8,18,18,0,395.0,55.0,2.7,25.2,124.0,275.56,213.1
2018,8,18,18,15,297.5,41.5,2.65,24.15,83.5,194.47,144.42
2018,8,18,18,30,200.0,28.0,2.6,23.1,43.0,123.08,66.48
2018,8,18,18,45,106.0,15.0,2.5,22.05,22.5,46.22,0.0
2018,8,18,19,0,12.0,2.0,2.4,21.0,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.45,20.45,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.5,19.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,1.6,14.8,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,1.9,15.4,7.0,6.37,0.0
2018,8,19,5,45,151.0,20.5,2.15,16.0,33.0,16.26,0.0
2018,8,19,6,0,257.0,34.0,2.4,16.6,59.0,26.63,15.79
2018,8,19,6,15,311.0,45.0,2.45,17.25,93.5,34.65,24.26
2018,8,19,6,30,365.0,56.0,2.5,17.9,128.0,42.4,31.48
2018,8,19,6,45,183.0,73.5,2.5,18.55,109.5,56.84,44.32
2018,8,19,7,0,1.0,91.0,2.5,19.2,91.0,77.11,61.99
2018,8,19,7,15,2.0,107.5,2.5,20.0,108.0,90.66,73.45
2018,8,19,7,30,3.0,124.0,2.5,20.8,125.0,104.1,84.56
2018,8,19,7,45,17.5,150.5,2.55,21.6,159.0,125.62,97.42
2018,8,19,8,0,32.0,177.0,2.6,22.4,193.0,144.54,110.99
2018,8,19,8,15,77.5,212.0,2.6,23.2,255.5,182.0,137.89
2018,8,19,8,30,123.0,247.0,2.6,24.0,318.0,221.63,166.58
2018,8,19,8,45,294.0,236.5,2.6,24.75,424.0,271.11,199.81
2018,8,19,9,0,465.0,226.0,2.6,25.5,530.0,342.25,251.83
2018,8,19,9,15,642.0,177.5,2.65,26.25,626.0,408.14,301.56
2018,8,19,9,30,819.0,129.0,2.7,27.0,722.0,493.18,366.2
2018,8,19,9,45,801.5,143.0,2.75,27.75,747.0,545.32,406.46
2018,8,19,10,0,784.0,157.0,2.8,28.5,772.0,594.13,442.79
2018,8,19,10,15,808.5,155.0,2.85,29.0,809.5,651.73,484.76
2018,8,19,10,30,833.0,153.0,2.9,29.5,847.0,709.75,525.82
2018,8,19,10,45,864.5,142.5,2.95,30.0,879.5,765.06,564.22
2018,8,19,11,0,896.0,132.0,3.0,30.5,912.0,815.85,597.41
2018,8,19,11,15,900.5,133.0,3.05,30.8,928.0,858.84,624.74
2018,8,19,11,30,905.0,134.0,3.1,31.1,944.0,899.29,650.2
2018,8,19,11,45,907.5,133.5,3.15,31.45,951.0,933.87,671.54
2018,8,19,12,0,910.0,133.0,3.2,31.8,958.0,965.39,690.83
2018,8,19,12,15,911.5,132.0,3.25,32.0,957.5,992.3,707.57
2018,8,19,12,30,913.0,131.0,3.3,32.2,957.0,1015.81,722.18
