Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,12,45,913.5,129.0,3.3,32.4,949.0,1033.81,733.01
2018,8,19,13,0,914.0,127.0,3.3,32.6,941.0,1048.12,741.61
2018,8,19,13,15,910.5,126.0,3.3,32.6,924.0,1055.65,746.71
2018,8,19,13,30,907.0,125.0,3.3,32.6,907.0,1059.32,749.57
2018,8,19,13,45,903.0,124.0,3.35,32.6,884.5,1058.61,750.26
2018,8,19,14,0,899.0,123.0,3.4,32.6,862.0,1054.06,748.71
2018,8,19,14,15,891.5,121.5,3.4,32.35,831.0,1041.65,742.71
2018,8,19,14,30,884.0,120.0,3.4,32.1,800.0,1025.56,734.53
2018,8,19,14,45,874.0,116.5,3.4,31.85,762.0,1001.26,721.16
2018,8,19,15,0,864.0,113.0,3.4,31.6,724.0,983.76,712.26
2018,8,19,15,15,817.0,118.5,3.4,31.6,668.0,927.98,677.5
2018,8,19,15,30,770.0,124.0,3.4,31.6,612.0,870.8,641.59
2018,8,19,15,45,733.0,121.5,3.4,30.65,557.5,818.12,610.47
2018,8,19,16,0,696.0,119.0,3.4,29.7,503.0,759.81,574.56
2018,8,19,16,15,663.0,114.0,3.35,28.95,452.0,701.72,537.16
2018,8,19,16,30,630.0,109.0,3.3,28.2,401.0,643.69,498.78
2018,8,19,16,45,659.5,94.5,3.25,27.4,368.0,621.09,485.48
2018,8,19,17,0,689.0,80.0,3.2,26.6,335.0,593.59,467.06
2018,8,19,17,15,615.5,75.0,3.1,25.45,276.0,506.64,402.11
2018,8,19,17,30,542.0,70.0,3.0,24.3,217.0,425.16,338.9
2018,8,19,17,45,433.0,61.5,2.95,23.1,162.5,326.77,259.92
2018,8,19,18,0,324.0,53.0,2.9,21.9,108.0,236.8,185.35
2018,8,19,18,15,265.5,39.5,2.85,21.0,74.5,178.36,133.39
2018,8,19,18,30,207.0,26.0,2.8,20.1,41.0,121.85,59.36
2018,8,19,18,45,111.5,14.5,2.75,19.15,21.5,47.32,0.0
2018,8,19,19,0,16.0,3.0,2.7,18.2,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,2.7,17.85,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,5,15,17.5,2.5,2.75,14.6,2.5,0.0,0.0
2018,8,20,5,30,35.0,5.0,2.9,15.0,5.0,4.55,0.0
2018,8,20,5,45,145.5,19.5,3.0,15.4,31.5,15.47,0.0
2018,8,20,6,0,256.0,34.0,3.1,15.8,58.0,26.67,15.62
2018,8,20,6,15,310.0,43.5,3.15,16.35,91.0,33.53,23.34
2018,8,20,6,30,364.0,53.0,3.2,16.9,124.0,40.94,30.31
2018,8,20,6,45,182.0,62.0,3.2,17.4,97.5,48.61,37.29
2018,8,20,7,0,0.0,71.0,3.2,17.9,71.0,61.83,48.95
2018,8,20,7,15,0.0,89.5,3.15,18.55,89.5,77.09,62.12
2018,8,20,7,30,0.0,108.0,3.1,19.2,108.0,92.17,74.87
2018,8,20,7,45,4.5,132.5,3.05,19.8,134.5,112.02,87.29
2018,8,20,8,0,9.0,157.0,3.0,20.4,161.0,133.17,103.69
2018,8,20,8,15,19.0,185.0,3.0,21.05,195.5,158.75,123.15
2018,8,20,8,30,29.0,213.0,3.0,21.7,230.0,180.96,139.76
2018,8,20,8,45,155.0,235.0,2.95,22.35,335.0,234.98,177.95
2018,8,20,9,0,281.0,257.0,2.9,23.0,440.0,305.53,230.26
2018,8,20,9,15,495.0,213.0,2.9,23.65,560.5,377.47,283.74
2018,8,20,9,30,709.0,169.0,2.9,24.3,681.0,474.22,357.1
2018,8,20,9,45,727.0,172.5,2.9,24.95,720.0,530.76,400.72
2018,8,20,10,0,745.0,176.0,2.9,25.6,759.0,587.91,443.55
2018,8,20,10,15,735.0,189.5,2.95,26.1,782.5,636.71,479.25
2018,8,20,10,30,725.0,203.0,3.0,26.6,806.0,683.02,512.09
2018,8,20,10,45,777.5,182.0,3.05,27.05,844.0,738.82,552.01
2018,8,20,11,0,830.0,161.0,3.1,27.5,882.0,797.67,593.05
2018,8,20,11,15,844.5,156.0,3.15,27.8,900.0,841.91,621.71
2018,8,20,11,30,859.0,151.0,3.2,28.1,918.0,884.33,648.98
2018,8,20,11,45,862.0,150.5,3.25,28.4,925.0,910.33,665.17
2018,8,20,12,0,865.0,150.0,3.3,28.7,932.0,941.16,684.64
2018,8,20,12,15,867.5,148.5,3.4,28.75,932.0,967.56,702.18
2018,8,20,12,30,870.0,147.0,3.5,28.8,932.0,990.76,717.71
2018,8,20,12,45,871.5,144.0,3.6,28.85,924.0,1008.18,729.59
2018,8,20,13,0,873.0,141.0,3.7,28.9,916.0,1022.06,739.34
2018,8,20,13,15,869.5,140.0,3.75,28.8,899.5,1029.3,745.05
2018,8,20,13,30,866.0,139.0,3.8,28.7,883.0,1032.83,748.54
2018,8,20,13,45,861.0,137.0,3.85,28.6,859.5,1030.09,748.14
2018,8,20,14,0,856.0,135.0,3.9,28.5,836.0,1035.47,753.22
2018,8,20,14,15,848.5,132.0,3.95,28.15,805.0,1021.57,746.55
2018,8,20,14,30,841.0,129.0,4.0,27.8,774.0,1004.06,737.71
2018,8,20,14,45,831.5,126.5,4.05,27.5,738.0,981.65,725.51
2018,8,20,15,0,822.0,124.0,4.1,27.2,702.0,955.97,711.12
2018,8,20,15,15,807.5,120.5,4.1,27.2,659.5,921.33,689.49
2018,8,20,15,30,793.0,117.0,4.1,27.2,617.0,884.02,665.96
2018,8,20,15,45,774.0,112.5,4.1,26.2,569.5,839.17,639.48
2018,8,20,16,0,755.0,108.0,4.1,25.2,522.0,796.92,614.3
2018,8,20,16,15,736.0,101.5,4.05,24.45,473.5,746.29,581.65
2018,8,20,16,30,717.0,95.0,4.0,23.7,425.0,694.51,547.39
2018,8,20,16,45,687.0,88.5,3.95,22.95,373.5,633.79,505.45
2018,8,20,17,0,657.0,82.0,3.9,22.2,322.0,573.55,461.48
2018,8,20,17,15,603.0,74.5,3.8,21.3,268.0,497.63,403.12
2018,8,20,17,30,549.0,67.0,3.7,20.4,214.0,425.42,345.33
2018,8,20,17,45,496.5,58.0,3.6,19.5,168.5,356.52,287.78
2018,8,20,18,0,444.0,49.0,3.5,18.6,123.0,292.17,231.54
2018,8,20,18,15,339.5,37.5,3.45,17.95,82.5,208.43,157.15
2018,8,20,18,30,235.0,26.0,3.4,17.3,42.0,130.22,53.82
2018,8,20,18,45,125.0,14.5,3.3,16.65,22.0,51.3,0.0
2018,8,20,19,0,15.0,3.0,3.2,16.0,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,3.1,15.8,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,21,5,15,16.0,2.5,2.45,14.6,2.5,0.0,0.0
2018,8,21,5,30,32.0,5.0,2.5,14.8,5.0,4.55,0.0
2018,8,21,5,45,142.5,20.0,2.6,15.05,31.5,18.19,0.0
2018,8,21,6,0,253.0,35.0,2.7,15.3,58.0,27.49,16.03
2018,8,21,6,15,311.5,43.0,2.65,15.7,90.0,33.18,23.07
2018,8,21,6,30,370.0,51.0,2.6,16.1,122.0,39.33,29.0
2018,8,21,6,45,185.0,50.0,2.5,16.5,85.5,36.49,26.74
2018,8,21,7,0,0.0,49.0,2.4,16.9,49.0,43.24,32.76
2018,8,21,7,15,0.0,53.5,2.35,17.45,53.5,47.23,36.19
2018,8,21,7,30,0.0,58.0,2.3,18.0,58.0,51.22,39.53
2018,8,21,7,45,0.0,69.0,2.2,18.55,69.0,61.0,45.58
2018,8,21,8,0,0.0,80.0,2.1,19.1,80.0,70.8,53.42
2018,8,21,8,15,0.0,104.5,2.1,19.7,104.5,91.76,70.28
2018,8,21,8,30,0.0,129.0,2.1,20.3,129.0,112.56,86.73
2018,8,21,8,45,1.0,148.5,2.05,20.9,149.0,129.64,99.9
2018,8,21,9,0,2.0,168.0,2.0,21.5,169.0,147.01,113.13
2018,8,21,9,15,8.0,202.0,2.0,22.05,207.5,178.85,137.55
2018,8,21,9,30,14.0,236.0,2.0,22.6,246.0,211.73,162.44
2018,8,21,9,45,43.0,275.0,2.05,23.2,308.0,260.83,199.52
2018,8,21,10,0,72.0,314.0,2.1,23.8,370.0,315.54,240.34
2018,8,21,10,15,142.5,345.5,2.15,24.25,462.0,395.84,300.23
2018,8,21,10,30,213.0,377.0,2.2,24.7,554.0,482.69,363.65
2018,8,21,10,45,432.5,313.0,2.3,25.15,684.0,608.07,456.59
2018,8,21,11,0,652.0,249.0,2.4,25.6,814.0,745.08,554.93
2018,8,21,11,15,718.5,223.0,2.5,25.9,855.0,807.04,597.81
2018,8,21,11,30,785.0,197.0,2.6,26.2,896.0,865.77,637.82
2018,8,21,11,45,787.5,197.0,2.7,26.5,903.0,898.55,658.81
2018,8,21,12,0,790.0,197.0,2.8,26.8,910.0,928.63,678.17
2018,8,21,12,15,780.5,202.5,2.85,26.9,906.0,949.78,691.86
2018,8,21,12,30,771.0,208.0,2.9,27.0,902.0,975.52,708.66
2018,8,21,12,45,756.5,214.0,3.0,27.1,889.5,986.26,716.16
2018,8,21,13,0,742.0,220.0,3.1,27.2,877.0,993.3,721.5
2018,8,21,13,15,736.5,219.0,3.2,27.15,860.5,998.49,726.21
2018,8,21,13,30,731.0,218.0,3.3,27.1,844.0,1000.19,728.8
2018,8,21,13,45,722.0,215.5,3.4,27.05,819.5,993.31,725.92
2018,8,21,14,0,713.0,213.0,3.5,27.0,795.0,983.0,720.95
2018,8,21,14,15,700.5,210.5,3.5,26.75,764.0,965.87,711.45
2018,8,21,14,30,688.0,208.0,3.5,26.5,733.0,945.61,699.97
2018,8,21,14,45,672.0,203.5,3.55,26.2,695.5,916.85,683.24
2018,8,21,15,0,656.0,199.0,3.6,25.9,658.0,885.44,664.63
2018,8,21,15,15,638.0,192.5,3.6,25.9,616.5,847.64,640.42
2018,8,21,15,30,620.0,186.0,3.6,25.9,575.0,807.8,614.61
2018,8,21,15,45,594.0,179.0,3.6,25.0,528.5,752.57,579.42
2018,8,21,16,0,568.0,172.0,3.6,24.1,482.0,703.3,547.4
2018,8,21,16,15,534.0,163.5,3.55,23.4,432.5,645.42,507.48
2018,8,21,16,30,500.0,155.0,3.5,22.7,383.0,588.21,466.98
2018,8,21,16,45,459.5,142.5,3.45,22.0,332.5,522.75,419.0
2018,8,21,17,0,419.0,130.0,3.4,21.3,282.0,459.45,371.14
2018,8,21,17,15,370.0,114.5,3.3,20.55,232.5,389.9,316.65
2018,8,21,17,30,321.0,99.0,3.2,19.8,183.0,324.31,263.48
2018,8,21,17,45,261.5,79.0,3.1,19.05,137.5,242.23,195.43
2018,8,21,18,0,202.0,59.0,3.0,18.3,92.0,176.78,139.34
2018,8,21,18,15,138.5,39.0,2.85,17.85,58.0,115.57,85.18
2018,8,21,18,30,75.0,19.0,2.7,17.4,24.0,55.12,13.57
2018,8,21,18,45,37.5,9.5,2.5,17.0,12.0,20.03,0.0
2018,8,21,19,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,22,5,15,5.0,1.5,1.0,14.3,1.5,0.0,0.0
2018,8,22,5,30,10.0,3.0,1.2,14.9,3.0,2.73,0.0
2018,8,22,5,45,58.0,17.0,1.35,15.45,21.5,15.46,0.0
2018,8,22,6,0,106.0,31.0,1.5,16.0,40.0,24.97,13.71
2018,8,22,6,15,168.0,52.5,1.55,16.45,79.0,41.28,29.92
2018,8,22,6,30,230.0,74.0,1.6,16.9,118.0,57.11,44.38
2018,8,22,6,45,135.5,79.5,1.6,17.35,107.5,63.6,50.42
2018,8,22,7,0,41.0,85.0,1.6,17.8,97.0,70.73,56.74
2018,8,22,7,15,20.5,94.5,1.6,18.3,100.5,78.47,63.36
2018,8,22,7,30,0.0,104.0,1.6,18.8,104.0,89.04,72.24
2018,8,22,7,45,0.0,121.0,1.6,19.3,121.0,103.14,80.19
2018,8,22,8,0,0.0,138.0,1.6,19.8,138.0,117.77,91.65
2018,8,22,8,15,2.5,156.0,1.6,20.45,157.5,133.72,103.84
2018,8,22,8,30,5.0,174.0,1.6,21.1,177.0,150.17,116.25
2018,8,22,8,45,9.0,195.0,1.6,21.75,200.5,169.93,131.1
2018,8,22,9,0,13.0,216.0,1.6,22.4,224.0,190.4,146.36
2018,8,22,9,15,24.5,250.0,1.7,23.1,267.0,225.31,172.55
2018,8,22,9,30,36.0,284.0,1.8,23.8,310.0,259.76,198.07
2018,8,22,9,45,70.5,318.5,1.85,24.5,372.5,311.42,236.28
2018,8,22,10,0,105.0,353.0,1.9,25.2,435.0,367.64,277.33
2018,8,22,10,15,314.5,318.0,1.95,25.75,575.5,482.18,362.77
2018,8,22,10,30,524.0,283.0,2.0,26.3,716.0,618.02,461.0
2018,8,22,10,45,667.5,228.5,2.1,26.9,795.5,704.79,522.65
2018,8,22,11,0,811.0,174.0,2.2,27.5,875.0,796.63,586.93
2018,8,22,11,15,813.5,175.5,2.25,27.9,888.5,836.69,612.18
2018,8,22,11,30,816.0,177.0,2.3,28.3,902.0,874.3,635.67
2018,8,22,11,45,825.5,173.0,2.35,28.7,911.0,910.22,657.89
2018,8,22,12,0,835.0,169.0,2.4,29.1,920.0,943.61,678.35
2018,8,22,12,15,833.0,170.0,2.5,29.3,918.5,968.42,694.27
2018,8,22,12,30,831.0,171.0,2.6,29.5,917.0,989.86,708.16
2018,8,22,12,45,826.5,171.5,2.7,29.7,907.0,1004.88,718.08
2018,8,22,13,0,822.0,172.0,2.8,29.9,897.0,1016.29,725.86
2018,8,22,13,15,820.0,169.5,2.85,29.9,881.0,1023.47,731.25
2018,8,22,13,30,818.0,167.0,2.9,29.9,865.0,1026.98,734.48
2018,8,22,13,45,814.0,163.0,3.0,29.9,841.5,1023.19,733.68
2018,8,22,14,0,810.0,159.0,3.1,29.9,818.0,1015.7,730.67
2018,8,22,14,15,802.5,155.5,3.2,29.6,787.0,1001.58,724.38
2018,8,22,14,30,795.0,152.0,3.3,29.3,756.0,983.97,715.88
2018,8,22,14,45,784.5,148.0,3.4,29.05,719.5,959.5,702.74
2018,8,22,15,0,774.0,144.0,3.5,28.8,683.0,931.89,687.46
2018,8,22,15,15,757.5,139.5,3.5,28.8,640.0,901.48,668.89
2018,8,22,15,30,741.0,135.0,3.5,28.8,597.0,862.31,644.29
2018,8,22,15,45,721.5,129.5,3.6,27.75,550.5,817.18,618.46
2018,8,22,16,0,702.0,124.0,3.7,26.7,504.0,770.42,590.73
2018,8,22,16,15,677.5,117.5,3.65,25.85,455.0,717.07,556.39
2018,8,22,16,30,653.0,111.0,3.6,25.0,406.0,663.09,520.69
2018,8,22,16,45,617.0,103.0,3.6,24.2,354.5,598.7,475.45
2018,8,22,17,0,581.0,95.0,3.6,23.4,303.0,535.46,428.93
2018,8,22,17,15,530.5,86.0,3.5,22.4,252.0,463.4,373.67
2018,8,22,17,30,480.0,77.0,3.4,21.4,201.0,394.75,318.82
2018,8,22,17,45,410.0,64.5,3.3,20.4,153.5,313.51,251.73
2018,8,22,18,0,340.0,52.0,3.2,19.4,106.0,243.21,191.3
2018,8,22,18,15,240.5,37.0,3.1,18.7,68.0,165.19,121.72
2018,8,22,18,30,141.0,22.0,3.0,18.0,30.0,89.57,10.96
2018,8,22,18,45,70.5,11.0,2.85,17.35,15.0,31.32,0.0
2018,8,22,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,5,15,9.5,2.0,1.35,13.25,2.0,0.0,0.0
2018,8,23,5,30,19.0,4.0,1.6,14.0,4.0,0.0,0.0
2018,8,23,5,45,99.0,18.0,1.9,14.75,26.0,16.37,0.0
2018,8,23,6,0,179.0,32.0,2.2,15.5,48.0,25.06,13.42
2018,8,23,6,15,263.0,48.5,2.25,16.0,89.0,37.42,26.59
2018,8,23,6,30,347.0,65.0,2.3,16.5,130.0,49.36,37.66
2018,8,23,6,45,212.5,82.0,2.35,17.05,125.5,62.9,49.86
2018,8,23,7,0,78.0,99.0,2.4,17.6,121.0,77.46,62.67
2018,8,23,7,15,55.0,121.0,2.4,18.1,138.0,96.56,79.16
2018,8,23,7,30,32.0,143.0,2.4,18.6,155.0,112.27,92.38
2018,8,23,7,45,38.5,164.0,2.35,19.1,181.0,129.43,101.13
2018,8,23,8,0,45.0,185.0,2.3,19.6,207.0,151.02,116.96
2018,8,23,8,15,59.0,211.0,2.35,20.15,242.5,178.42,137.49
2018,8,23,8,30,73.0,237.0,2.4,20.7,278.0,208.13,160.04
2018,8,23,8,45,156.0,246.5,2.4,21.25,344.0,244.26,185.7
2018,8,23,9,0,239.0,256.0,2.4,21.8,410.0,291.3,220.93
2018,8,23,9,15,253.0,279.5,2.45,22.3,452.0,334.92,255.02
2018,8,23,9,30,267.0,303.0,2.5,22.8,494.0,380.42,289.95
2018,8,23,9,45,324.0,309.5,2.55,23.3,552.5,436.11,331.97
2018,8,23,10,0,381.0,316.0,2.6,23.8,611.0,497.49,377.65
2018,8,23,10,15,534.5,272.0,2.65,24.15,703.0,583.97,442.35
2018,8,23,10,30,688.0,228.0,2.7,24.5,795.0,682.56,514.55
2018,8,23,10,45,704.5,227.0,2.75,24.9,821.0,731.07,548.42
2018,8,23,11,0,721.0,226.0,2.8,25.3,847.0,778.98,581.5
2018,8,23,11,15,724.0,228.5,2.85,25.55,861.0,818.31,608.27
2018,8,23,11,30,727.0,231.0,2.9,25.8,875.0,855.52,633.24
2018,8,23,11,45,727.0,233.0,2.95,26.1,881.0,887.3,654.12
2018,8,23,12,0,727.0,235.0,3.0,26.4,887.0,916.39,672.91
2018,8,23,12,15,721.5,237.5,3.1,26.45,884.0,937.99,687.51
2018,8,23,12,30,716.0,240.0,3.2,26.5,881.0,956.38,700.12
2018,8,23,12,45,707.0,242.5,3.25,26.6,870.0,968.06,707.95
2018,8,23,13,0,698.0,245.0,3.3,26.7,859.0,976.31,713.7
2018,8,23,13,15,693.5,242.5,3.35,26.6,842.5,980.62,717.59
2018,8,23,13,30,689.0,240.0,3.4,26.5,826.0,981.55,719.42
2018,8,23,13,45,682.0,236.0,3.5,26.35,802.5,975.05,717.0
2018,8,23,14,0,675.0,232.0,3.6,26.2,779.0,965.23,712.52
2018,8,23,14,15,664.5,227.5,3.65,25.9,748.5,948.13,703.37
2018,8,23,14,30,654.0,223.0,3.7,25.6,718.0,927.96,692.23
2018,8,23,14,45,640.0,216.5,3.75,25.3,681.0,899.39,675.35
2018,8,23,15,0,626.0,210.0,3.8,25.0,644.0,868.19,656.53
2018,8,23,15,15,607.0,203.5,3.8,25.0,602.5,829.88,631.37
2018,8,23,15,30,588.0,197.0,3.8,25.0,561.0,784.51,601.14
2018,8,23,15,45,564.5,188.0,3.8,24.05,515.5,736.76,570.76
2018,8,23,16,0,541.0,179.0,3.8,23.1,470.0,688.23,539.01
2018,8,23,16,15,510.0,169.0,3.75,22.4,422.0,632.01,499.93
2018,8,23,16,30,479.0,159.0,3.7,21.7,374.0,576.3,460.19
2018,8,23,16,45,440.0,145.5,3.7,20.95,324.0,511.69,412.57
2018,8,23,17,0,401.0,132.0,3.7,20.2,274.0,449.17,364.98
2018,8,23,17,15,352.0,115.5,3.6,19.5,225.0,379.4,309.69
2018,8,23,17,30,303.0,99.0,3.5,18.8,176.0,303.35,247.69
2018,8,23,17,45,243.5,78.5,3.45,18.05,131.0,232.64,188.11
2018,8,23,18,0,184.0,58.0,3.4,17.3,86.0,167.79,132.09
2018,8,23,18,15,123.5,38.0,3.35,16.95,53.5,109.25,78.97
2018,8,23,18,30,63.0,18.0,3.3,16.6,21.0,48.95,0.0
2018,8,23,18,45,31.5,9.0,3.25,16.25,10.5,17.67,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,24,5,15,6.0,1.5,1.65,13.75,1.5,0.0,0.0
2018,8,24,5,30,12.0,3.0,1.9,14.1,3.0,0.0,0.0
2018,8,24,5,45,72.0,17.5,2.15,14.45,23.0,15.92,0.0
2018,8,24,6,0,132.0,32.0,2.4,14.8,43.0,25.68,13.49
2018,8,24,6,15,210.0,50.5,2.45,15.25,82.5,38.9,27.89
2018,8,24,6,30,288.0,69.0,2.5,15.7,122.0,52.29,40.31
2018,8,24,6,45,171.0,78.5,2.5,16.1,112.5,60.29,47.74
2018,8,24,7,0,54.0,88.0,2.5,16.5,103.0,72.77,58.83
2018,8,24,7,15,29.5,106.5,2.45,17.05,115.0,86.75,70.94
2018,8,24,7,30,5.0,125.0,2.4,17.6,127.0,104.48,86.03
2018,8,24,7,45,18.0,150.0,2.35,18.15,158.5,124.92,98.23
2018,8,24,8,0,31.0,175.0,2.3,18.7,190.0,142.96,111.41
2018,8,24,8,15,45.5,201.0,2.25,19.3,225.5,169.36,131.28
2018,8,24,8,30,60.0,227.0,2.2,19.9,261.0,198.16,153.1
2018,8,24,8,45,120.0,253.5,2.2,20.55,328.5,239.32,183.3
2018,8,24,9,0,180.0,280.0,2.2,21.2,396.0,292.34,223.19
2018,8,24,9,15,337.5,264.5,2.2,21.8,499.0,357.82,271.78
2018,8,24,9,30,495.0,249.0,2.2,22.4,602.0,442.86,335.84
2018,8,24,9,45,596.0,230.0,2.2,23.0,676.0,514.18,389.59
2018,8,24,10,0,697.0,211.0,2.2,23.6,750.0,593.63,448.38
2018,8,24,10,15,708.5,213.5,2.25,24.1,779.0,644.3,485.2
2018,8,24,10,30,720.0,216.0,2.3,24.6,808.0,694.46,520.83
2018,8,24,10,45,729.5,217.5,2.35,25.1,831.0,741.48,553.4
2018,8,24,11,0,739.0,219.0,2.4,25.6,854.0,787.26,584.39
2018,8,24,11,15,744.5,220.0,2.45,26.0,868.5,827.85,611.46
2018,8,24,11,30,750.0,221.0,2.5,26.4,883.0,866.39,636.75
2018,8,24,11,45,753.5,220.5,2.6,26.75,890.0,899.47,658.25
2018,8,24,12,0,757.0,220.0,2.7,27.1,897.0,929.92,677.7
2018,8,24,12,15,751.5,223.5,2.8,27.3,894.5,953.11,692.81
2018,8,24,12,30,746.0,227.0,2.9,27.5,892.0,973.01,705.9
2018,8,24,12,45,736.0,230.0,3.0,27.65,880.5,984.63,713.87
2018,8,24,13,0,726.0,233.0,3.1,27.8,869.0,992.7,719.72
2018,8,24,13,15,721.5,230.0,3.15,27.75,852.0,996.61,723.22
2018,8,24,13,30,717.0,227.0,3.2,27.7,835.0,997.05,724.63
2018,8,24,13,45,709.5,223.5,3.3,27.65,810.5,990.47,722.01
2018,8,24,14,0,702.0,220.0,3.4,27.6,786.0,980.49,717.3
2018,8,24,14,15,691.5,215.5,3.45,27.35,755.0,963.12,708.03
2018,8,24,14,30,681.0,211.0,3.5,27.1,724.0,942.61,696.75
2018,8,24,14,45,667.5,205.0,3.5,26.85,687.0,914.58,680.11
2018,8,24,15,0,654.0,199.0,3.5,26.6,650.0,883.84,661.61
2018,8,24,15,15,635.0,192.5,3.5,26.6,608.0,844.91,636.72
2018,8,24,15,30,616.0,186.0,3.5,26.6,566.0,803.97,610.25
2018,8,24,15,45,592.5,177.5,3.5,25.75,519.5,749.54,575.62
2018,8,24,16,0,569.0,169.0,3.5,24.9,473.0,700.58,543.89
2018,8,24,16,15,539.5,159.0,3.45,24.25,424.5,644.49,505.39
2018,8,24,16,30,510.0,149.0,3.4,23.6,376.0,588.74,466.09
2018,8,24,16,45,471.5,137.0,3.35,22.95,326.0,524.83,419.33
2018,8,24,17,0,433.0,125.0,3.3,22.3,276.0,462.91,372.55
2018,8,24,17,15,383.5,109.0,3.15,21.45,226.5,391.79,316.96
2018,8,24,17,30,334.0,93.0,3.0,20.6,177.0,324.7,262.62
2018,8,24,17,45,272.0,74.5,2.9,19.75,132.0,252.57,202.43
2018,8,24,18,0,210.0,56.0,2.8,18.9,87.0,177.72,138.74
2018,8,24,18,15,140.5,36.0,2.7,18.3,53.5,113.9,80.76
2018,8,24,18,30,71.0,16.0,2.6,17.7,20.0,54.27,0.0
2018,8,24,18,45,35.5,8.0,2.55,17.05,10.0,17.92,0.0
2018,8,24,19,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.3,12.05,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.5,12.7,3.0,0.0,0.0
2018,8,25,5,45,83.5,16.5,1.65,13.35,22.5,15.01,0.0
2018,8,25,6,0,152.0,30.0,1.8,14.0,42.0,23.49,11.43
2018,8,25,6,15,232.5,47.5,1.9,14.6,82.0,36.66,25.99
2018,8,25,6,30,313.0,65.0,2.0,15.2,122.0,49.36,37.81
2018,8,25,6,45,358.0,80.0,2.1,15.8,165.5,59.59,47.17
2018,8,25,7,0,403.0,95.0,2.2,16.4,209.0,69.37,55.87
2018,8,25,7,15,389.0,109.0,2.15,17.1,237.5,77.66,62.98
2018,8,25,7,30,375.0,123.0,2.1,17.8,266.0,85.44,69.45
2018,8,25,7,45,297.0,147.5,2.1,18.45,271.0,115.34,85.24
2018,8,25,8,0,219.0,172.0,2.1,19.1,276.0,148.38,108.09
2018,8,25,8,15,164.5,206.5,2.05,19.95,289.5,187.72,140.44
2018,8,25,8,30,110.0,241.0,2.0,20.8,303.0,215.37,164.14
2018,8,25,8,45,195.0,250.5,1.95,21.6,371.0,258.7,195.3
2018,8,25,9,0,280.0,260.0,1.9,22.4,439.0,309.31,232.92
2018,8,25,9,15,450.5,236.0,1.9,23.1,546.0,380.44,285.78
2018,8,25,9,30,621.0,212.0,1.9,23.8,653.0,472.78,354.83
2018,8,25,9,45,638.0,221.5,1.85,24.55,694.5,529.65,397.15
2018,8,25,10,0,655.0,231.0,1.8,25.3,736.0,587.34,438.73
2018,8,25,10,15,668.5,233.5,1.85,25.95,765.5,637.36,474.36
2018,8,25,10,30,682.0,236.0,1.9,26.6,795.0,687.17,508.89
2018,8,25,10,45,693.0,237.0,1.9,27.25,818.0,733.36,539.72
2018,8,25,11,0,704.0,238.0,1.9,27.9,841.0,778.53,569.07
2018,8,25,11,15,712.0,238.0,2.0,28.4,856.5,819.09,595.85
2018,8,25,11,30,720.0,238.0,2.1,28.9,872.0,857.86,621.08
2018,8,25,11,45,727.0,236.0,2.2,29.35,880.0,891.83,643.03
2018,8,25,12,0,734.0,234.0,2.3,29.8,888.0,923.43,663.04
2018,8,25,12,15,746.0,226.0,2.4,30.05,890.0,951.2,680.76
2018,8,25,12,30,758.0,218.0,2.5,30.3,892.0,976.19,696.75
2018,8,25,12,45,771.5,207.0,2.6,30.6,887.0,996.52,709.72
2018,8,25,13,0,785.0,196.0,2.7,30.9,882.0,1005.2,715.44
2018,8,25,13,15,784.0,192.5,2.85,30.85,866.0,1012.08,721.69
2018,8,25,13,30,783.0,189.0,3.0,30.8,850.0,1023.94,731.23
2018,8,25,13,45,781.0,183.5,3.1,30.75,827.0,1020.48,730.69
2018,8,25,14,0,779.0,178.0,3.2,30.7,804.0,1013.36,728.05
2018,8,25,14,15,771.0,174.0,3.3,30.35,773.0,998.28,721.26
2018,8,25,14,30,763.0,170.0,3.4,30.0,742.0,979.79,712.33
2018,8,25,14,45,742.5,166.5,3.5,29.6,700.0,946.32,693.65
2018,8,25,15,0,722.0,163.0,3.6,29.2,658.0,910.19,673.03
2018,8,25,15,15,698.5,159.0,3.6,29.2,613.0,868.32,646.62
2018,8,25,15,30,675.0,155.0,3.6,29.2,568.0,824.53,618.66
2018,8,25,15,45,671.5,145.0,3.65,27.75,528.5,790.18,600.6
2018,8,25,16,0,668.0,135.0,3.7,26.3,489.0,753.31,580.15
2018,8,25,16,15,641.5,126.5,3.65,25.35,439.0,697.02,543.51
2018,8,25,16,30,615.0,118.0,3.6,24.4,389.0,640.37,505.42
2018,8,25,16,45,577.0,109.5,3.6,23.4,338.0,575.31,459.08
2018,8,25,17,0,539.0,101.0,3.6,22.4,287.0,511.62,411.94
2018,8,25,17,15,485.5,90.5,3.5,21.5,236.5,434.13,351.69
2018,8,25,17,30,432.0,80.0,3.4,20.6,186.0,365.96,296.38
2018,8,25,17,45,359.5,65.5,3.3,19.75,139.5,287.65,230.8
2018,8,25,18,0,287.0,51.0,3.2,18.9,93.0,216.93,169.53
2018,8,25,18,15,191.5,34.5,3.15,18.3,57.5,142.5,100.06
2018,8,25,18,30,96.0,18.0,3.1,17.7,22.0,65.51,0.0
2018,8,25,18,45,48.0,9.0,3.0,17.15,11.0,22.52,0.0
2018,8,25,19,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.65,12.3,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.9,12.9,2.0,0.0,0.0
2018,8,26,5,45,131.0,16.0,2.2,13.55,25.5,14.55,0.0
2018,8,26,6,0,245.0,30.0,2.5,14.2,49.0,25.23,12.02
2018,8,26,6,15,347.0,41.5,2.55,14.75,91.5,33.76,23.4
2018,8,26,6,30,449.0,53.0,2.6,15.3,134.0,41.99,31.3
2018,8,26,6,45,262.5,43.5,2.65,15.9,94.5,32.27,23.02
2018,8,26,7,0,76.0,34.0,2.7,16.5,55.0,27.1,18.49
2018,8,26,7,15,38.0,40.5,2.65,17.1,51.0,34.52,25.03
2018,8,26,7,30,0.0,47.0,2.6,17.7,47.0,41.47,31.03
2018,8,26,7,45,0.0,60.0,2.5,18.3,60.0,53.01,38.99
2018,8,26,8,0,0.0,73.0,2.4,18.9,73.0,64.57,48.36
2018,8,26,8,15,6.5,119.5,2.35,19.6,123.0,105.09,81.01
2018,8,26,8,30,13.0,166.0,2.3,20.3,173.0,145.53,112.9
2018,8,26,8,45,104.0,209.0,2.25,21.05,274.5,201.97,154.41
2018,8,26,9,0,195.0,252.0,2.2,21.8,376.0,276.84,210.78
2018,8,26,9,15,478.5,197.0,2.2,22.55,529.0,360.9,272.38
2018,8,26,9,30,762.0,142.0,2.2,23.3,682.0,482.2,363.43
2018,8,26,9,45,817.5,130.0,2.2,24.05,735.5,546.85,412.75
2018,8,26,10,0,873.0,118.0,2.2,24.8,789.0,615.38,463.7
2018,8,26,10,15,893.0,115.0,2.3,25.45,823.5,672.68,505.65
2018,8,26,10,30,913.0,112.0,2.4,26.1,858.0,729.6,546.17
2018,8,26,10,45,923.0,110.5,2.45,26.75,882.0,779.93,580.06
2018,8,26,11,0,933.0,109.0,2.5,27.4,906.0,828.38,610.61
2018,8,26,11,15,937.0,109.5,2.65,27.8,921.0,871.75,638.71
2018,8,26,11,30,941.0,110.0,2.8,28.2,936.0,912.36,664.83
2018,8,26,11,45,943.5,109.5,2.9,28.6,943.0,947.71,687.02
2018,8,26,12,0,946.0,109.0,3.0,29.0,950.0,979.83,707.05
2018,8,26,12,15,941.5,111.0,3.1,29.15,947.0,1004.5,723.0
2018,8,26,12,30,937.0,113.0,3.2,29.3,944.0,1025.38,736.65
2018,8,26,12,45,929.5,116.0,3.3,29.45,933.0,1040.5,746.74
2018,8,26,13,0,922.0,119.0,3.4,29.6,922.0,1051.7,754.48
2018,8,26,13,15,918.5,118.0,3.5,29.55,904.5,1058.79,760.37
2018,8,26,13,30,915.0,117.0,3.6,29.5,887.0,1061.95,763.93
2018,8,26,13,45,908.5,115.5,3.7,29.4,861.5,1057.6,762.99
2018,8,26,14,0,902.0,114.0,3.8,29.3,836.0,1049.35,759.71
2018,8,26,14,15,892.5,112.5,3.85,29.0,803.0,1034.27,752.38
2018,8,26,14,30,883.0,111.0,3.9,28.7,770.0,1015.54,742.77
2018,8,26,14,45,872.0,108.5,3.95,28.35,732.0,990.71,729.32
2018,8,26,15,0,861.0,106.0,4.0,28.0,694.0,972.58,720.33
2018,8,26,15,15,846.0,103.0,4.0,28.0,650.0,936.64,698.03
2018,8,26,15,30,831.0,100.0,4.0,28.0,606.0,897.98,673.82
2018,8,26,15,45,810.5,97.5,4.05,26.85,558.0,852.57,647.91
2018,8,26,16,0,790.0,95.0,4.1,25.7,510.0,805.3,619.99
2018,8,26,16,15,761.0,91.0,4.05,24.85,458.0,747.83,582.77
2018,8,26,16,30,732.0,87.0,4.0,24.0,406.0,693.83,547.11
2018,8,26,16,45,693.5,81.5,3.95,23.15,352.5,627.24,500.81
2018,8,26,17,0,655.0,76.0,3.9,22.3,299.0,561.92,452.76
2018,8,26,17,15,601.5,69.5,3.75,21.3,247.0,487.61,395.04
2018,8,26,17,30,548.0,63.0,3.6,20.3,195.0,416.96,337.7
2018,8,26,17,45,466.5,53.5,3.5,19.3,146.5,332.34,266.81
2018,8,26,18,0,385.0,44.0,3.4,18.3,98.0,255.56,199.82
2018,8,26,18,15,261.5,31.0,3.3,17.7,61.0,167.07,114.96
2018,8,26,18,30,138.0,18.0,3.2,17.1,24.0,65.09,0.0
2018,8,26,18,45,69.0,9.0,3.1,16.45,12.0,8.19,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,14.95,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.8,15.2,2.0,0.0,0.0
2018,8,27,5,45,114.5,15.5,2.95,15.45,24.0,14.1,0.0
2018,8,27,6,0,216.0,29.0,3.1,15.7,46.0,22.86,9.57
2018,8,27,6,15,320.5,40.5,3.1,16.15,86.5,32.9,22.44
2018,8,27,6,30,425.0,52.0,3.1,16.6,127.0,41.14,30.35
2018,8,27,6,45,493.5,60.0,3.1,17.05,175.5,45.93,34.9
2018,8,27,7,0,562.0,68.0,3.1,17.5,224.0,50.59,39.12
2018,8,27,7,15,609.5,73.5,3.1,18.1,275.0,53.02,41.18
2018,8,27,7,30,657.0,79.0,3.1,18.7,326.0,55.39,43.08
2018,8,27,7,45,691.5,83.5,3.05,19.3,377.0,75.89,45.33
2018,8,27,8,0,726.0,88.0,3.0,19.9,428.0,135.26,76.97
2018,8,27,8,15,750.5,91.5,2.95,20.5,477.0,191.04,117.96
2018,8,27,8,30,775.0,95.0,2.9,21.1,526.0,249.57,166.72
2018,8,27,8,45,792.0,98.5,2.85,21.7,571.0,308.45,217.8
2018,8,27,9,0,809.0,102.0,2.8,22.3,616.0,368.62,269.6
2018,8,27,9,15,809.5,110.5,2.85,22.8,653.5,427.42,319.55
2018,8,27,9,30,810.0,119.0,2.9,23.3,691.0,485.17,366.99
2018,8,27,9,45,804.0,130.0,2.9,23.8,721.5,540.47,410.75
2018,8,27,10,0,798.0,141.0,2.9,24.3,752.0,593.64,451.29
2018,8,27,10,15,807.5,142.5,2.95,24.7,781.0,645.73,490.23
2018,8,27,10,30,817.0,144.0,3.0,25.1,810.0,696.76,527.32
2018,8,27,10,45,824.5,145.5,3.05,25.55,832.5,745.04,561.42
2018,8,27,11,0,832.0,147.0,3.1,26.0,855.0,791.6,592.9
2018,8,27,11,15,836.5,147.0,3.15,26.25,869.0,832.33,619.65
2018,8,27,11,30,841.0,147.0,3.2,26.5,883.0,870.62,644.56
2018,8,27,11,45,843.0,147.0,3.3,26.8,889.5,904.07,666.28
2018,8,27,12,0,845.0,147.0,3.4,27.1,896.0,934.55,686.0
2018,8,27,12,15,838.0,150.5,3.45,27.2,892.0,957.03,700.66
2018,8,27,12,30,831.0,154.0,3.5,27.3,888.0,975.91,713.07
2018,8,27,12,45,819.5,158.5,3.6,27.45,876.0,987.78,721.2
2018,8,27,13,0,808.0,163.0,3.7,27.6,864.0,995.88,727.02
2018,8,27,13,15,803.5,161.5,3.75,27.5,847.0,1001.02,731.47
2018,8,27,13,30,799.0,160.0,3.8,27.4,830.0,1002.53,733.69
2018,8,27,13,45,791.5,158.0,3.85,27.35,805.5,996.84,731.19
2018,8,27,14,0,784.0,156.0,3.9,27.3,781.0,987.57,726.51
2018,8,27,14,15,775.0,152.5,3.95,27.0,749.5,971.69,718.27
2018,8,27,14,30,766.0,149.0,4.0,26.7,718.0,952.44,707.86
2018,8,27,14,45,754.5,145.0,4.05,26.4,681.5,933.41,697.63
2018,8,27,15,0,743.0,141.0,4.1,26.1,645.0,904.98,680.97
2018,8,27,15,15,725.5,136.5,4.1,26.1,602.5,867.57,657.01
2018,8,27,15,30,708.0,132.0,4.1,26.1,560.0,827.96,631.35
2018,8,27,15,45,688.0,125.5,4.05,25.15,514.0,781.84,602.87
2018,8,27,16,0,668.0,119.0,4.0,24.2,468.0,734.27,572.71
2018,8,27,16,15,644.0,111.0,3.9,23.55,419.5,680.53,536.48
2018,8,27,16,30,620.0,103.0,3.8,22.9,371.0,626.31,499.01
2018,8,27,16,45,585.5,95.0,3.75,22.25,321.5,564.3,453.88
2018,8,27,17,0,551.0,87.0,3.7,21.6,272.0,503.47,407.69
2018,8,27,17,15,500.0,77.5,3.55,20.85,223.0,432.11,351.28
2018,8,27,17,30,449.0,68.0,3.4,20.1,174.0,364.42,295.64
2018,8,27,17,45,377.0,56.0,3.3,19.35,129.5,284.32,228.06
2018,8,27,18,0,305.0,44.0,3.2,18.6,85.0,216.16,168.07
2018,8,27,18,15,201.0,29.5,3.1,18.1,52.0,139.57,91.91
2018,8,27,18,30,97.0,15.0,3.0,17.6,19.0,47.73,0.0
2018,8,27,18,45,48.5,7.5,2.9,17.1,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,28,5,15,4.5,1.0,1.75,14.75,1.0,0.0,0.0
2018,8,28,5,30,9.0,2.0,2.0,15.1,2.0,0.0,0.0
2018,8,28,5,45,93.5,15.5,2.25,15.4,22.0,14.1,0.0
2018,8,28,6,0,178.0,29.0,2.5,15.7,42.0,22.84,8.73
2018,8,28,6,15,275.5,42.5,2.55,16.05,81.5,32.98,22.46
2018,8,28,6,30,373.0,56.0,2.6,16.4,121.0,42.83,31.83
2018,8,28,6,45,252.0,49.0,2.65,16.8,99.5,36.32,26.47
2018,8,28,7,0,131.0,42.0,2.7,17.2,78.0,30.01,21.0
2018,8,28,7,15,65.5,46.0,2.75,17.6,64.0,39.08,29.0
2018,8,28,7,30,0.0,50.0,2.8,18.0,50.0,44.12,33.33
2018,8,28,7,45,0.0,67.0,2.8,18.4,67.0,59.22,44.18
2018,8,28,8,0,0.0,84.0,2.8,18.8,84.0,74.27,56.44
2018,8,28,8,15,0.5,110.0,2.8,19.4,110.5,96.31,74.19
2018,8,28,8,30,1.0,136.0,2.8,20.0,137.0,118.49,91.76
2018,8,28,8,45,3.0,160.5,2.85,20.55,162.5,140.13,108.62
2018,8,28,9,0,5.0,185.0,2.9,21.1,188.0,162.25,125.66
2018,8,28,9,15,17.0,227.0,2.95,21.6,238.5,203.53,157.51
2018,8,28,9,30,29.0,269.0,3.0,22.1,289.0,245.2,189.26
2018,8,28,9,45,40.5,296.5,3.05,22.6,326.5,278.74,214.44
2018,8,28,10,0,52.0,324.0,3.1,23.1,364.0,314.14,240.82
2018,8,28,10,15,218.0,310.5,3.15,23.45,486.5,418.31,321.1
2018,8,28,10,30,384.0,297.0,3.2,23.8,609.0,539.61,412.43
2018,8,28,10,45,459.0,291.5,3.25,24.15,674.0,613.37,466.3
2018,8,28,11,0,534.0,286.0,3.3,24.5,739.0,692.29,523.1
2018,8,28,11,15,568.0,277.5,3.35,24.7,766.5,739.47,556.57
2018,8,28,11,30,602.0,269.0,3.4,24.9,794.0,788.87,591.31
2018,8,28,11,45,679.5,231.0,3.45,25.15,828.0,847.5,633.15
2018,8,28,12,0,757.0,193.0,3.5,25.4,862.0,906.0,672.62
2018,8,28,12,15,830.5,151.5,3.5,25.5,884.0,951.62,702.44
2018,8,28,12,30,904.0,110.0,3.5,25.6,906.0,991.59,728.39
2018,8,28,12,45,904.0,109.0,3.55,25.7,897.5,1009.18,739.94
2018,8,28,13,0,904.0,108.0,3.6,25.8,889.0,1023.07,749.36
2018,8,28,13,15,902.0,106.0,3.6,25.75,872.5,1030.1,754.53
2018,8,28,13,30,900.0,104.0,3.6,25.7,856.0,1033.26,757.37
2018,8,28,13,45,896.5,102.0,3.65,25.65,832.0,1031.02,757.21
2018,8,28,14,0,893.0,100.0,3.7,25.6,808.0,1024.92,754.71
2018,8,28,14,15,887.0,97.5,3.7,25.45,777.5,1011.92,747.75
2018,8,28,14,30,881.0,95.0,3.7,25.3,747.0,995.22,738.49
2018,8,28,14,45,872.0,92.5,3.65,25.1,710.0,972.0,724.76
2018,8,28,15,0,863.0,90.0,3.6,24.9,673.0,945.43,708.85
2018,8,28,15,15,848.5,88.0,3.6,24.9,630.0,911.14,687.42
2018,8,28,15,30,834.0,86.0,3.6,24.9,587.0,874.2,664.06
2018,8,28,15,45,817.0,83.0,3.55,24.2,540.5,839.8,643.76
2018,8,28,16,0,800.0,80.0,3.5,23.5,494.0,794.64,615.46
2018,8,28,16,15,778.0,76.0,3.4,23.0,444.5,742.45,580.85
2018,8,28,16,30,756.0,72.0,3.3,22.5,395.0,689.24,544.71
2018,8,28,16,45,722.0,67.5,3.25,21.95,343.0,626.02,500.32
2018,8,28,17,0,688.0,63.0,3.2,21.4,291.0,563.56,454.6
2018,8,28,17,15,637.5,57.0,3.05,20.7,239.5,493.41,399.41
2018,8,28,17,30,587.0,51.0,2.9,20.0,188.0,423.73,342.24
2018,8,28,17,45,506.0,44.0,2.8,19.3,140.5,340.86,272.19
2018,8,28,18,0,425.0,37.0,2.7,18.6,93.0,265.9,205.71
2018,8,28,18,15,281.5,26.0,2.6,18.1,56.0,167.72,105.25
2018,8,28,18,30,138.0,15.0,2.5,17.6,19.0,61.91,0.0
2018,8,28,18,45,69.0,7.5,2.35,17.05,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.0,1.2,13.85,1.0,0.0,0.0
2018,8,29,5,30,14.0,2.0,1.4,14.5,2.0,0.0,0.0
2018,8,29,5,45,126.0,14.5,1.6,15.15,23.0,13.19,0.0
2018,8,29,6,0,238.0,27.0,1.8,15.8,44.0,22.69,7.64
2018,8,29,6,15,344.0,37.5,1.9,16.4,84.5,30.41,20.18
2018,8,29,6,30,450.0,48.0,2.0,17.0,125.0,37.89,27.43
2018,8,29,6,45,517.5,56.5,2.05,17.6,174.5,43.27,32.48
2018,8,29,7,0,585.0,65.0,2.1,18.2,224.0,48.48,37.16
2018,8,29,7,15,631.0,70.5,2.1,18.7,275.5,51.02,39.34
2018,8,29,7,30,677.0,76.0,2.1,19.2,327.0,53.5,41.36
2018,8,29,7,45,709.5,81.0,2.1,19.7,378.5,75.16,44.18
2018,8,29,8,0,742.0,86.0,2.1,20.2,430.0,135.82,76.59
2018,8,29,8,15,768.0,89.0,2.1,20.8,480.0,192.56,118.15
2018,8,29,8,30,794.0,92.0,2.1,21.4,530.0,252.22,167.63
2018,8,29,8,45,815.0,94.5,2.15,22.0,577.0,312.66,219.71
2018,8,29,9,0,836.0,97.0,2.2,22.6,624.0,374.83,272.88
2018,8,29,9,15,852.0,98.0,2.25,23.2,665.5,437.94,325.55
2018,8,29,9,30,868.0,99.0,2.3,23.8,707.0,497.91,374.24
