Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,9,45,882.0,99.0,2.35,24.35,744.0,556.1,420.06
2018,8,29,10,0,896.0,99.0,2.4,24.9,781.0,613.9,464.0
2018,8,29,10,15,904.5,100.0,2.5,25.3,810.5,668.48,504.7
2018,8,29,10,30,913.0,101.0,2.6,25.7,840.0,721.6,543.23
2018,8,29,10,45,920.0,100.5,2.7,26.15,862.5,770.51,576.79
2018,8,29,11,0,927.0,100.0,2.8,26.6,885.0,817.3,607.34
2018,8,29,11,15,931.5,100.5,2.9,26.85,900.0,860.67,635.79
2018,8,29,11,30,936.0,101.0,3.0,27.1,915.0,901.32,662.24
2018,8,29,11,45,938.5,100.5,3.15,27.35,921.5,936.29,685.16
2018,8,29,12,0,941.0,100.0,3.3,27.6,928.0,968.01,705.95
2018,8,29,12,15,938.0,101.5,3.35,27.7,925.5,993.21,722.22
2018,8,29,12,30,935.0,103.0,3.4,27.8,923.0,1014.69,736.16
2018,8,29,12,45,930.5,105.0,3.5,27.9,913.5,1031.42,747.53
2018,8,29,13,0,926.0,107.0,3.6,28.0,904.0,1044.27,756.54
2018,8,29,13,15,922.0,106.0,3.65,27.95,886.5,1050.51,761.53
2018,8,29,13,30,918.0,105.0,3.7,27.9,869.0,1052.79,764.16
2018,8,29,13,45,913.0,103.5,3.8,27.9,844.0,1049.55,763.61
2018,8,29,14,0,908.0,102.0,3.9,27.9,819.0,1042.4,760.67
2018,8,29,14,15,901.0,100.0,3.95,27.65,787.5,1028.82,754.09
2018,8,29,14,30,894.0,98.0,4.0,27.4,756.0,1011.51,745.16
2018,8,29,14,45,883.0,96.5,4.0,27.2,718.0,987.25,731.22
2018,8,29,15,0,872.0,95.0,4.0,27.0,680.0,959.71,715.11
2018,8,29,15,15,857.0,92.5,4.0,27.0,636.0,924.13,692.95
2018,8,29,15,30,842.0,90.0,4.0,27.0,592.0,894.78,674.96
2018,8,29,15,45,822.5,87.0,4.0,26.2,544.0,849.11,647.51
2018,8,29,16,0,803.0,84.0,4.0,25.4,496.0,801.55,618.2
2018,8,29,16,15,759.5,82.0,3.95,24.85,439.5,734.17,573.04
2018,8,29,16,30,716.0,80.0,3.9,24.3,383.0,667.41,527.15
2018,8,29,16,45,646.5,77.5,3.85,23.75,323.5,586.35,468.98
2018,8,29,17,0,577.0,75.0,3.8,23.2,264.0,505.9,407.72
2018,8,29,17,15,496.0,69.0,3.6,22.55,211.0,418.77,338.63
2018,8,29,17,30,415.0,63.0,3.4,21.9,158.0,338.26,272.48
2018,8,29,17,45,386.0,50.0,3.2,21.2,120.0,284.62,226.0
2018,8,29,18,0,357.0,37.0,3.0,20.5,82.0,233.69,178.9
2018,8,29,18,15,233.5,25.5,2.8,20.0,49.5,145.57,83.56
2018,8,29,18,30,110.0,14.0,2.6,19.5,17.0,51.02,0.0
2018,8,29,18,45,55.0,7.0,2.4,18.95,8.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,18.05,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,30,5,15,1.5,0.5,0.95,16.2,0.5,0.0,0.0
2018,8,30,5,30,3.0,1.0,1.1,16.6,1.0,0.0,0.0
2018,8,30,5,45,46.0,14.0,1.3,16.95,17.0,12.73,0.0
2018,8,30,6,0,89.0,27.0,1.5,17.3,33.0,21.73,5.85
2018,8,30,6,15,152.0,45.0,1.55,17.7,66.0,35.62,24.35
2018,8,30,6,30,215.0,63.0,1.6,18.1,99.0,49.18,37.02
2018,8,30,6,45,149.0,57.5,1.7,18.5,86.5,45.23,34.04
2018,8,30,7,0,83.0,52.0,1.8,18.9,74.0,43.79,32.94
2018,8,30,7,15,41.5,63.0,1.75,19.2,74.0,54.81,42.57
2018,8,30,7,30,0.0,74.0,1.7,19.5,74.0,65.22,51.51
2018,8,30,7,45,0.0,90.5,1.65,19.8,90.5,79.07,60.36
2018,8,30,8,0,0.0,107.0,1.6,20.1,107.0,93.09,71.57
2018,8,30,8,15,0.0,118.5,1.55,20.5,118.5,103.17,79.4
2018,8,30,8,30,0.0,130.0,1.5,20.9,130.0,113.31,87.17
2018,8,30,8,45,6.0,149.5,1.45,21.3,153.5,131.89,101.44
2018,8,30,9,0,12.0,169.0,1.4,21.7,177.0,151.39,116.34
2018,8,30,9,15,25.5,214.0,1.45,22.25,231.5,194.67,149.6
2018,8,30,9,30,39.0,259.0,1.5,22.8,286.0,241.95,185.38
2018,8,30,9,45,77.0,295.0,1.55,23.4,352.0,297.03,226.6
2018,8,30,10,0,115.0,331.0,1.6,24.0,418.0,358.96,272.32
2018,8,30,10,15,155.5,337.0,1.7,24.45,459.5,400.43,302.88
2018,8,30,10,30,196.0,343.0,1.8,24.9,501.0,445.62,336.07
2018,8,30,10,45,235.5,366.5,1.95,25.35,561.5,514.38,385.61
2018,8,30,11,0,275.0,390.0,2.1,25.8,622.0,582.9,434.04
2018,8,30,11,15,287.0,383.0,2.2,26.15,628.5,603.61,448.41
2018,8,30,11,30,299.0,376.0,2.3,26.5,635.0,623.88,462.73
2018,8,30,11,45,399.0,342.5,2.4,26.8,691.0,705.42,521.34
2018,8,30,12,0,499.0,309.0,2.5,27.1,747.0,782.69,575.8
2018,8,30,12,15,663.5,235.5,2.65,27.25,816.5,886.6,649.7
2018,8,30,12,30,828.0,162.0,2.8,27.4,886.0,982.9,713.02
2018,8,30,12,45,839.5,153.5,2.9,27.5,880.5,1003.72,726.42
2018,8,30,13,0,851.0,145.0,3.0,27.6,875.0,1021.06,738.36
2018,8,30,13,15,835.5,149.5,3.05,27.55,854.0,1021.64,739.67
2018,8,30,13,30,820.0,154.0,3.1,27.5,833.0,1018.33,738.77
2018,8,30,13,45,832.5,143.0,3.2,27.4,814.5,1022.9,743.7
2018,8,30,14,0,845.0,132.0,3.3,27.3,796.0,1023.41,746.07
2018,8,30,14,15,836.5,129.5,3.35,27.1,764.5,1008.33,738.35
2018,8,30,14,30,828.0,127.0,3.4,26.9,733.0,989.69,728.46
2018,8,30,14,45,817.0,123.0,3.45,26.65,695.0,963.45,713.71
2018,8,30,15,0,806.0,119.0,3.5,26.4,657.0,934.03,696.8
2018,8,30,15,15,789.0,116.0,3.5,26.4,613.5,897.15,673.71
2018,8,30,15,30,772.0,113.0,3.5,26.4,570.0,857.8,648.78
2018,8,30,15,45,753.0,108.0,3.55,25.5,523.5,816.97,625.01
2018,8,30,16,0,734.0,103.0,3.6,24.6,477.0,769.67,596.03
2018,8,30,16,15,707.5,97.5,3.6,24.0,427.0,714.32,559.52
2018,8,30,16,30,681.0,92.0,3.6,23.4,377.0,658.51,521.68
2018,8,30,16,45,642.0,85.0,3.55,22.8,325.0,591.76,474.05
2018,8,30,17,0,603.0,78.0,3.5,22.2,273.0,526.49,424.56
2018,8,30,17,15,545.0,70.0,3.4,21.4,222.0,450.06,364.37
2018,8,30,17,30,487.0,62.0,3.3,20.6,171.0,377.93,305.09
2018,8,30,17,45,400.0,52.0,3.2,19.85,125.5,293.35,233.53
2018,8,30,18,0,313.0,42.0,3.1,19.1,80.0,217.47,166.35
2018,8,30,18,15,196.5,27.0,3.0,18.6,47.0,130.29,66.42
2018,8,30,18,30,80.0,12.0,2.9,18.1,14.0,38.63,0.0
2018,8,30,18,45,40.0,6.0,2.8,17.6,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.9,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.4,1.0,0.0,0.0
2018,8,31,5,45,102.5,13.0,1.85,15.85,19.5,11.82,0.0
2018,8,31,6,0,195.0,25.0,2.1,16.3,38.0,19.75,3.55
2018,8,31,6,15,297.0,37.5,2.1,16.8,77.5,30.57,20.09
2018,8,31,6,30,399.0,50.0,2.1,17.3,117.0,39.79,28.97
2018,8,31,6,45,334.5,68.0,2.05,17.8,137.5,50.89,39.08
2018,8,31,7,0,270.0,86.0,2.0,18.3,158.0,62.6,49.49
2018,8,31,7,15,255.5,109.5,1.9,18.9,189.5,81.82,66.15
2018,8,31,7,30,241.0,133.0,1.8,19.5,221.0,96.93,78.92
2018,8,31,7,45,296.0,148.5,1.7,20.05,273.0,116.68,85.65
2018,8,31,8,0,351.0,164.0,1.6,20.6,325.0,156.67,108.81
2018,8,31,8,15,446.5,162.0,1.55,21.4,390.5,193.45,132.09
2018,8,31,8,30,542.0,160.0,1.5,22.2,456.0,246.42,171.48
2018,8,31,8,45,673.5,132.5,1.45,23.0,532.5,300.73,212.98
2018,8,31,9,0,805.0,105.0,1.4,23.8,609.0,372.02,268.82
2018,8,31,9,15,818.5,108.0,1.45,24.5,649.5,431.33,317.56
2018,8,31,9,30,832.0,111.0,1.5,25.2,690.0,490.95,364.89
2018,8,31,9,45,793.0,135.5,1.55,25.9,710.0,542.29,404.31
2018,8,31,10,0,754.0,160.0,1.6,26.6,730.0,587.09,437.27
2018,8,31,10,15,776.0,157.5,1.7,27.2,763.5,642.28,477.19
2018,8,31,10,30,798.0,155.0,1.8,27.8,797.0,696.86,515.55
2018,8,31,10,45,823.5,146.5,1.9,28.45,824.5,748.2,550.86
2018,8,31,11,0,849.0,138.0,2.0,29.1,852.0,799.05,584.03
2018,8,31,11,15,875.5,125.5,2.15,29.55,872.5,840.26,610.47
2018,8,31,11,30,902.0,113.0,2.3,30.0,893.0,885.33,639.32
2018,8,31,11,45,904.5,113.0,2.45,30.45,899.5,919.76,661.04
2018,8,31,12,0,907.0,113.0,2.6,30.9,906.0,951.06,680.77
2018,8,31,12,15,909.0,111.5,2.75,31.05,905.0,977.11,697.98
2018,8,31,12,30,911.0,110.0,2.9,31.2,904.0,999.68,713.08
2018,8,31,12,45,912.0,107.5,3.1,31.35,894.5,1016.62,725.11
2018,8,31,13,0,913.0,105.0,3.3,31.5,885.0,1029.8,734.88
2018,8,31,13,15,900.0,109.0,3.45,31.4,865.0,1032.07,738.2
2018,8,31,13,30,887.0,113.0,3.6,31.3,845.0,1030.44,739.22
2018,8,31,13,45,892.0,106.5,3.75,31.15,823.5,1031.73,742.4
2018,8,31,14,0,897.0,100.0,3.9,31.0,802.0,1029.0,743.08
2018,8,31,14,15,889.5,98.0,4.0,30.65,770.5,1014.79,736.71
2018,8,31,14,30,882.0,96.0,4.1,30.3,739.0,996.9,728.06
2018,8,31,14,45,871.5,94.5,4.2,29.9,701.5,973.13,715.66
2018,8,31,15,0,861.0,93.0,4.3,29.5,664.0,946.1,701.02
2018,8,31,15,15,846.5,90.0,4.3,29.5,620.5,910.46,678.84
2018,8,31,15,30,832.0,87.0,4.3,29.5,577.0,880.99,660.78
2018,8,31,15,45,814.5,84.0,4.35,28.2,530.0,837.24,636.15
2018,8,31,16,0,797.0,81.0,4.4,26.9,483.0,791.51,609.47
2018,8,31,16,15,773.5,76.0,4.3,26.05,432.5,736.78,573.86
2018,8,31,16,30,750.0,71.0,4.2,25.2,382.0,681.18,536.65
2018,8,31,16,45,714.5,67.0,4.1,24.35,330.5,617.62,492.23
2018,8,31,17,0,679.0,63.0,4.0,23.5,279.0,554.95,446.23
2018,8,31,17,15,559.0,62.0,3.8,22.5,218.0,448.58,362.37
2018,8,31,17,30,439.0,61.0,3.6,21.5,157.0,348.65,280.83
2018,8,31,17,45,288.5,48.0,3.4,20.55,104.0,227.13,180.01
2018,8,31,18,0,138.0,35.0,3.2,19.6,51.0,115.87,86.31
2018,8,31,18,15,110.0,23.0,3.05,18.95,32.0,88.24,35.32
2018,8,31,18,30,82.0,11.0,2.9,18.3,13.0,38.28,0.0
2018,8,31,18,45,41.0,5.5,2.75,17.65,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,1,5,45,94.5,11.5,1.85,15.7,17.5,10.46,0.0
2018,9,1,6,0,189.0,23.0,2.1,16.2,35.0,18.16,1.36
2018,9,1,6,15,299.5,36.0,2.05,16.75,75.5,29.3,18.93
2018,9,1,6,30,410.0,49.0,2.0,17.3,116.0,39.05,28.3
2018,9,1,6,45,283.0,65.0,1.95,17.85,119.0,48.5,36.97
2018,9,1,7,0,156.0,81.0,1.9,18.4,122.0,61.96,48.9
2018,9,1,7,15,103.5,110.0,1.8,19.2,140.0,85.39,69.16
2018,9,1,7,30,51.0,139.0,1.7,20.0,158.0,108.99,89.11
2018,9,1,7,45,137.0,159.5,1.55,20.85,220.0,124.23,94.38
2018,9,1,8,0,223.0,180.0,1.4,21.7,282.0,155.41,112.35
2018,9,1,8,15,452.0,152.5,1.4,22.35,388.5,187.64,126.74
2018,9,1,8,30,681.0,125.0,1.4,23.0,495.0,250.85,169.32
2018,9,1,8,45,744.0,116.5,1.35,23.65,553.0,308.45,216.29
2018,9,1,9,0,807.0,108.0,1.3,24.3,611.0,375.88,270.92
2018,9,1,9,15,812.5,115.0,1.45,24.9,650.0,435.59,320.27
2018,9,1,9,30,818.0,122.0,1.6,25.5,689.0,494.77,367.62
2018,9,1,9,45,819.0,130.0,1.7,26.15,722.5,551.72,411.43
2018,9,1,10,0,820.0,138.0,1.8,26.8,756.0,607.21,452.6
2018,9,1,10,15,828.5,140.5,1.95,27.25,785.0,660.77,491.85
2018,9,1,10,30,837.0,143.0,2.1,27.7,814.0,713.12,529.23
2018,9,1,10,45,842.5,144.5,2.2,28.2,835.5,760.88,562.18
2018,9,1,11,0,848.0,146.0,2.3,28.7,857.0,806.65,592.26
2018,9,1,11,15,851.0,147.5,2.45,29.05,871.0,848.18,619.27
2018,9,1,11,30,854.0,149.0,2.6,29.4,885.0,887.11,644.43
2018,9,1,11,45,856.5,149.0,2.75,29.7,891.5,921.32,666.55
2018,9,1,12,0,859.0,149.0,2.9,30.0,898.0,952.5,686.7
2018,9,1,12,15,853.0,153.0,3.0,30.2,895.0,976.6,702.19
2018,9,1,12,30,847.0,157.0,3.1,30.4,892.0,997.07,715.47
2018,9,1,12,45,836.5,160.5,3.2,30.6,879.5,1008.93,723.34
2018,9,1,13,0,826.0,164.0,3.3,30.8,867.0,1016.92,728.94
2018,9,1,13,15,821.0,162.5,3.35,30.8,849.0,1021.41,732.67
2018,9,1,13,30,816.0,161.0,3.4,30.8,831.0,1022.16,734.17
2018,9,1,13,45,808.5,159.0,3.5,30.75,806.0,1016.12,731.99
2018,9,1,14,0,801.0,157.0,3.6,30.7,781.0,1006.41,727.61
2018,9,1,14,15,791.5,154.0,3.6,30.45,749.5,990.04,718.91
2018,9,1,14,30,782.0,151.0,3.6,30.2,718.0,970.24,708.07
2018,9,1,14,45,769.5,147.0,3.6,29.95,680.0,950.12,697.08
2018,9,1,15,0,757.0,143.0,3.6,29.7,642.0,920.06,679.48
2018,9,1,15,15,738.5,138.5,3.6,29.7,598.5,881.03,655.1
2018,9,1,15,30,720.0,134.0,3.6,29.7,555.0,839.78,629.04
2018,9,1,15,45,697.0,128.5,3.55,28.7,507.5,791.47,599.93
2018,9,1,16,0,674.0,123.0,3.5,27.7,460.0,741.85,569.19
2018,9,1,16,15,645.5,115.0,3.4,26.9,410.0,683.93,531.0
2018,9,1,16,30,617.0,107.0,3.3,26.1,360.0,625.85,491.61
2018,9,1,16,45,577.0,98.0,3.25,25.25,309.0,558.58,443.14
2018,9,1,17,0,537.0,89.0,3.2,24.4,258.0,492.98,394.0
2018,9,1,17,15,479.5,78.5,3.05,23.35,208.0,416.98,334.62
2018,9,1,17,30,422.0,68.0,2.9,22.3,158.0,343.27,274.63
2018,9,1,17,45,339.5,54.0,2.8,21.25,113.5,261.68,206.13
2018,9,1,18,0,257.0,40.0,2.7,20.2,69.0,189.27,141.72
2018,9,1,18,15,153.0,24.0,2.7,19.55,39.0,106.0,29.23
2018,9,1,18,30,49.0,8.0,2.7,18.9,9.0,24.09,0.0
2018,9,1,18,45,24.5,4.0,2.75,18.2,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,2,5,45,68.5,11.5,1.8,14.55,15.5,10.46,0.0
2018,9,2,6,0,137.0,23.0,2.0,15.1,31.0,18.13,0.0
2018,9,2,6,15,239.0,38.0,2.0,15.8,69.5,29.57,19.13
2018,9,2,6,30,341.0,53.0,2.0,16.5,108.0,40.67,29.77
2018,9,2,6,45,415.5,64.0,2.05,17.15,156.0,49.95,38.32
2018,9,2,7,0,490.0,75.0,2.1,17.8,204.0,56.93,44.6
2018,9,2,7,15,542.0,84.0,2.05,18.7,255.5,61.84,48.8
2018,9,2,7,30,594.0,93.0,2.0,19.6,307.0,66.53,52.64
2018,9,2,7,45,632.5,98.5,1.95,20.5,358.0,87.06,54.93
2018,9,2,8,0,671.0,104.0,1.9,21.4,409.0,139.39,81.85
2018,9,2,8,15,699.0,109.0,1.9,22.3,458.5,194.49,121.98
2018,9,2,8,30,727.0,114.0,1.9,23.2,508.0,252.86,169.53
2018,9,2,8,45,749.0,117.5,1.9,24.05,554.0,311.27,218.79
2018,9,2,9,0,771.0,121.0,1.9,24.9,600.0,375.06,271.67
2018,9,2,9,15,782.5,126.0,1.95,25.8,640.0,433.49,319.36
2018,9,2,9,30,794.0,131.0,2.0,26.7,680.0,492.11,365.5
2018,9,2,9,45,800.5,136.5,2.0,27.6,714.0,548.47,408.08
2018,9,2,10,0,807.0,142.0,2.0,28.5,748.0,603.97,448.32
2018,9,2,10,15,816.5,144.0,2.05,29.2,777.0,657.09,486.09
2018,9,2,10,30,826.0,146.0,2.1,29.9,806.0,709.11,521.9
2018,9,2,10,45,833.0,147.0,2.15,30.6,828.0,757.01,553.91
2018,9,2,11,0,840.0,148.0,2.2,31.3,850.0,803.07,583.16
2018,9,2,11,15,844.5,148.5,2.25,31.85,864.0,844.53,608.58
2018,9,2,11,30,849.0,149.0,2.3,32.4,878.0,883.5,632.14
2018,9,2,11,45,852.0,149.0,2.3,32.9,884.5,917.94,652.29
2018,9,2,12,0,855.0,149.0,2.3,33.4,891.0,949.4,670.42
2018,9,2,12,15,851.0,151.0,2.35,33.7,888.0,973.18,684.69
2018,9,2,12,30,847.0,153.0,2.4,34.0,885.0,993.39,696.84
2018,9,2,12,45,840.0,154.5,2.5,34.25,873.5,1006.51,705.31
2018,9,2,13,0,833.0,156.0,2.6,34.5,862.0,1015.85,711.61
2018,9,2,13,15,829.0,153.5,2.65,34.45,844.0,1020.19,715.37
2018,9,2,13,30,825.0,151.0,2.7,34.4,826.0,1020.76,716.97
2018,9,2,13,45,819.0,148.5,2.8,34.35,801.0,1015.56,715.59
2018,9,2,14,0,813.0,146.0,2.9,34.3,776.0,1006.65,712.02
2018,9,2,14,15,803.5,143.0,2.95,33.95,744.0,990.06,704.16
2018,9,2,14,30,794.0,140.0,3.0,33.6,712.0,970.02,694.18
2018,9,2,14,45,781.0,136.5,3.05,33.3,674.0,942.7,679.36
2018,9,2,15,0,768.0,133.0,3.1,33.0,636.0,918.45,666.5
2018,9,2,15,15,749.5,129.0,3.1,33.0,592.5,879.68,642.8
2018,9,2,15,30,731.0,125.0,3.1,33.0,549.0,838.69,617.49
2018,9,2,15,45,708.5,119.5,3.2,31.8,501.5,790.46,590.32
2018,9,2,16,0,686.0,114.0,3.3,30.6,454.0,740.88,561.3
2018,9,2,16,15,656.0,107.0,3.3,29.55,404.0,682.48,524.2
2018,9,2,16,30,626.0,100.0,3.3,28.5,354.0,624.04,485.81
2018,9,2,16,45,583.5,92.5,3.3,27.5,303.0,556.38,438.01
2018,9,2,17,0,541.0,85.0,3.3,26.5,252.0,490.58,389.27
2018,9,2,17,15,479.5,75.5,3.25,25.25,202.5,413.09,329.38
2018,9,2,17,30,418.0,66.0,3.2,24.0,153.0,338.12,268.85
2018,9,2,17,45,330.5,52.5,3.1,22.8,109.0,254.99,199.38
2018,9,2,18,0,243.0,39.0,3.0,21.6,65.0,181.77,133.97
2018,9,2,18,15,142.5,23.5,3.0,20.75,36.5,99.95,8.02
2018,9,2,18,30,42.0,8.0,3.0,19.9,8.0,21.62,0.0
2018,9,2,18,45,21.0,4.0,2.95,19.1,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,16.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,3,5,45,60.0,11.0,1.7,14.65,14.5,10.01,0.0
2018,9,3,6,0,120.0,22.0,1.9,15.1,29.0,17.34,0.0
2018,9,3,6,15,216.0,37.5,1.95,15.7,66.0,29.17,18.67
2018,9,3,6,30,312.0,53.0,2.0,16.3,103.0,40.63,29.73
2018,9,3,6,45,264.5,68.5,2.05,16.95,121.5,51.19,39.41
2018,9,3,7,0,217.0,84.0,2.1,17.6,140.0,64.34,51.13
2018,9,3,7,15,162.5,111.0,2.1,18.2,158.5,86.24,70.19
2018,9,3,7,30,108.0,138.0,2.1,18.8,177.0,104.14,85.4
2018,9,3,7,45,139.5,159.5,2.05,19.45,217.5,124.35,95.03
2018,9,3,8,0,171.0,181.0,2.0,20.1,258.0,156.08,115.89
2018,9,3,8,15,232.0,193.0,2.0,20.9,310.5,186.22,136.06
2018,9,3,8,30,293.0,205.0,2.0,21.7,363.0,228.68,167.64
2018,9,3,8,45,478.5,179.0,2.0,22.5,463.0,282.92,206.01
2018,9,3,9,0,664.0,153.0,2.0,23.3,563.0,361.61,265.55
2018,9,3,9,15,699.0,153.5,2.0,24.0,611.0,420.51,313.07
2018,9,3,9,30,734.0,154.0,2.0,24.7,659.0,482.43,361.62
2018,9,3,9,45,728.0,167.0,2.05,25.4,689.5,536.46,403.01
2018,9,3,10,0,722.0,180.0,2.1,26.1,720.0,588.6,441.51
2018,9,3,10,15,732.5,182.0,2.15,26.75,748.0,639.25,477.96
2018,9,3,10,30,743.0,184.0,2.2,27.4,776.0,689.12,512.8
2018,9,3,10,45,750.5,186.5,2.25,28.05,798.0,736.24,544.77
2018,9,3,11,0,758.0,189.0,2.3,28.7,820.0,781.83,574.92
2018,9,3,11,15,764.5,189.0,2.35,29.15,834.5,822.43,601.62
2018,9,3,11,30,771.0,189.0,2.4,29.6,849.0,860.89,625.63
2018,9,3,11,45,774.0,189.5,2.5,30.0,855.5,888.94,643.18
2018,9,3,12,0,777.0,190.0,2.6,30.4,862.0,919.03,662.12
2018,9,3,12,15,780.0,187.0,2.65,30.65,860.5,942.85,676.96
2018,9,3,12,30,783.0,184.0,2.7,30.9,859.0,963.55,689.88
2018,9,3,12,45,785.5,180.5,2.8,31.1,850.5,980.0,700.75
2018,9,3,13,0,788.0,177.0,2.9,31.3,842.0,993.06,709.59
2018,9,3,13,15,783.5,175.0,3.0,31.25,824.5,997.12,713.56
2018,9,3,13,30,779.0,173.0,3.1,31.2,807.0,997.56,715.43
2018,9,3,13,45,772.0,170.0,3.15,31.15,782.0,990.84,712.47
2018,9,3,14,0,765.0,167.0,3.2,31.1,757.0,988.41,712.46
2018,9,3,14,15,754.0,164.0,3.25,30.75,725.0,970.76,703.54
2018,9,3,14,30,743.0,161.0,3.3,30.4,693.0,949.85,692.62
2018,9,3,14,45,729.0,156.5,3.35,30.05,655.0,921.19,676.57
2018,9,3,15,0,715.0,152.0,3.4,29.7,617.0,889.74,658.55
2018,9,3,15,15,695.0,147.0,3.4,29.7,574.0,849.54,633.24
2018,9,3,15,30,675.0,142.0,3.4,29.7,531.0,807.34,606.33
2018,9,3,15,45,649.5,136.0,3.35,28.45,484.0,757.46,576.36
2018,9,3,16,0,624.0,130.0,3.3,27.2,437.0,706.55,544.84
2018,9,3,16,15,590.0,122.5,3.2,26.4,387.5,646.46,504.55
2018,9,3,16,30,556.0,115.0,3.1,25.6,338.0,586.73,462.5
2018,9,3,16,45,510.5,105.0,3.05,24.75,287.5,511.92,407.81
2018,9,3,17,0,465.0,95.0,3.0,23.9,237.0,445.93,357.65
2018,9,3,17,15,403.0,82.5,2.85,23.05,188.5,369.87,297.25
2018,9,3,17,30,341.0,70.0,2.7,22.2,140.0,299.37,239.07
2018,9,3,17,45,258.5,54.0,2.55,21.35,98.0,220.12,172.16
2018,9,3,18,0,176.0,38.0,2.4,20.5,56.0,150.23,109.08
2018,9,3,18,15,100.0,22.0,2.3,20.0,31.0,79.84,0.0
2018,9,3,18,30,24.0,6.0,2.2,19.5,6.0,13.62,0.0
2018,9,3,18,45,12.0,3.0,2.1,19.0,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,4,5,45,61.5,10.5,2.05,14.9,14.0,9.55,0.0
2018,9,4,6,0,123.0,21.0,2.3,15.4,28.0,16.57,0.0
2018,9,4,6,15,222.5,37.0,2.35,16.05,65.5,28.83,18.2
2018,9,4,6,30,322.0,53.0,2.4,16.7,103.0,40.71,29.69
2018,9,4,6,45,252.5,58.0,2.5,17.4,106.5,43.31,32.43
2018,9,4,7,0,183.0,63.0,2.6,18.1,110.0,49.31,37.85
2018,9,4,7,15,91.5,77.0,2.5,18.8,100.5,62.63,49.48
2018,9,4,7,30,0.0,91.0,2.4,19.5,91.0,78.46,63.03
2018,9,4,7,45,1.0,109.5,2.35,20.2,110.0,93.82,72.45
2018,9,4,8,0,2.0,128.0,2.3,20.9,129.0,109.77,84.97
2018,9,4,8,15,20.5,164.5,2.2,21.75,175.5,142.97,110.33
2018,9,4,8,30,39.0,201.0,2.1,22.6,222.0,175.11,134.47
2018,9,4,8,45,197.5,212.0,2.0,23.45,332.0,232.86,174.57
2018,9,4,9,0,356.0,223.0,1.9,24.3,442.0,311.02,231.96
2018,9,4,9,15,551.5,183.5,1.85,25.2,549.0,386.01,287.55
2018,9,4,9,30,747.0,144.0,1.8,26.1,656.0,480.52,358.01
2018,9,4,9,45,793.0,133.0,1.75,27.0,701.5,542.73,404.34
2018,9,4,10,0,839.0,122.0,1.7,27.9,747.0,605.74,449.83
2018,9,4,10,15,849.0,123.5,1.75,28.65,777.0,660.11,488.29
2018,9,4,10,30,859.0,125.0,1.8,29.4,807.0,710.49,522.9
2018,9,4,10,45,853.0,133.0,1.8,30.2,825.0,759.67,554.74
2018,9,4,11,0,847.0,141.0,1.8,31.0,843.0,803.09,580.87
2018,9,4,11,15,851.5,141.0,1.85,31.55,857.0,844.18,605.9
2018,9,4,11,30,856.0,141.0,1.9,32.1,871.0,882.73,629.03
2018,9,4,11,45,870.5,134.0,2.0,32.65,880.5,912.22,646.75
2018,9,4,12,0,885.0,127.0,2.1,33.2,890.0,946.74,667.64
2018,9,4,12,15,883.0,128.0,2.2,33.5,887.5,970.96,682.65
2018,9,4,12,30,881.0,129.0,2.3,33.8,885.0,991.66,695.61
2018,9,4,12,45,877.0,129.0,2.4,34.1,874.0,1005.78,704.59
2018,9,4,13,0,873.0,129.0,2.5,34.4,863.0,1016.17,711.42
2018,9,4,13,15,869.0,127.5,2.55,34.4,845.0,1021.24,715.49
2018,9,4,13,30,865.0,126.0,2.6,34.4,827.0,1022.51,717.41
2018,9,4,13,45,858.5,124.0,2.7,34.4,801.5,1016.95,715.71
2018,9,4,14,0,852.0,122.0,2.8,34.4,776.0,1018.97,718.91
2018,9,4,14,15,842.5,120.0,2.9,34.1,744.0,1002.91,711.68
2018,9,4,14,30,833.0,118.0,3.0,33.8,712.0,983.3,702.35
2018,9,4,14,45,820.5,115.0,3.1,33.5,673.5,956.2,688.16
2018,9,4,15,0,808.0,112.0,3.2,33.2,635.0,925.99,671.83
2018,9,4,15,15,790.5,108.5,3.2,33.2,591.0,887.61,648.48
2018,9,4,15,30,773.0,105.0,3.2,33.2,547.0,846.82,623.35
2018,9,4,15,45,749.5,101.0,3.25,32.0,499.0,798.07,595.64
2018,9,4,16,0,726.0,97.0,3.3,30.8,451.0,752.53,569.32
2018,9,4,16,15,694.0,92.5,3.3,29.8,400.5,694.09,532.23
2018,9,4,16,30,662.0,88.0,3.3,28.8,350.0,635.7,493.93
2018,9,4,16,45,618.0,81.5,3.25,27.8,298.5,566.74,445.71
2018,9,4,17,0,574.0,75.0,3.2,26.8,247.0,499.79,395.94
2018,9,4,17,15,510.0,66.5,3.05,25.55,197.0,420.64,334.49
2018,9,4,17,30,446.0,58.0,2.9,24.3,147.0,346.52,274.26
2018,9,4,17,45,351.0,46.0,2.8,23.05,103.0,258.61,200.83
2018,9,4,18,0,256.0,34.0,2.7,21.8,59.0,181.13,129.27
2018,9,4,18,15,144.5,20.0,2.6,21.1,32.5,93.59,0.0
2018,9,4,18,30,33.0,6.0,2.5,20.4,6.0,16.62,0.0
2018,9,4,18,45,16.5,3.0,2.4,19.65,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,17.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,5,5,45,59.0,10.5,1.8,14.65,13.5,9.55,0.0
2018,9,5,6,0,118.0,21.0,2.0,15.1,27.0,16.59,0.0
2018,9,5,6,15,220.5,36.0,2.05,15.75,64.0,28.08,17.44
2018,9,5,6,30,323.0,51.0,2.1,16.4,101.0,39.22,28.4
2018,9,5,6,45,254.0,56.0,2.15,17.05,104.5,41.87,31.2
2018,9,5,7,0,185.0,61.0,2.2,17.7,108.0,47.87,36.65
2018,9,5,7,15,125.5,76.5,2.2,18.4,111.5,58.45,45.9
2018,9,5,7,30,66.0,92.0,2.2,19.1,115.0,73.48,58.81
2018,9,5,7,45,59.5,120.5,2.2,19.8,144.0,100.59,77.02
2018,9,5,8,0,53.0,149.0,2.2,20.5,173.0,126.94,97.01
2018,9,5,8,15,159.0,172.5,2.2,21.3,255.0,164.35,121.71
2018,9,5,8,30,265.0,196.0,2.2,22.1,337.0,216.28,158.94
2018,9,5,8,45,426.5,181.0,2.25,22.9,431.5,270.43,197.9
2018,9,5,9,0,588.0,166.0,2.3,23.7,526.0,347.09,256.21
2018,9,5,9,15,685.0,147.0,2.4,24.35,594.0,410.49,306.5
2018,9,5,9,30,782.0,128.0,2.5,25.0,662.0,485.75,365.26
2018,9,5,9,45,790.0,132.0,2.55,25.6,695.5,540.91,408.21
2018,9,5,10,0,798.0,136.0,2.6,26.2,729.0,595.34,449.23
2018,9,5,10,15,808.0,137.5,2.7,26.7,757.5,647.78,487.95
2018,9,5,10,30,818.0,139.0,2.8,27.2,786.0,699.16,524.85
2018,9,5,10,45,825.0,140.0,2.9,27.65,807.5,746.55,558.19
2018,9,5,11,0,832.0,141.0,3.0,28.1,829.0,792.1,588.64
2018,9,5,11,15,837.0,141.5,3.1,28.3,843.0,833.46,615.98
2018,9,5,11,30,842.0,142.0,3.2,28.5,857.0,872.36,641.54
2018,9,5,11,45,845.5,141.5,3.3,28.7,863.5,906.27,663.67
2018,9,5,12,0,849.0,141.0,3.4,28.9,870.0,937.21,683.84
2018,9,5,12,15,849.0,140.0,3.5,28.9,867.5,951.24,693.48
2018,9,5,12,30,849.0,139.0,3.6,28.9,865.0,971.21,707.26
2018,9,5,12,45,847.5,138.0,3.7,28.9,855.0,997.29,725.1
2018,9,5,13,0,846.0,137.0,3.8,28.9,845.0,1009.15,733.71
2018,9,5,13,15,841.0,135.5,3.85,28.65,826.5,1013.22,737.9
2018,9,5,13,30,836.0,134.0,3.9,28.4,808.0,1013.5,739.83
2018,9,5,13,45,829.0,132.0,4.0,28.15,783.0,1007.44,738.09
2018,9,5,14,0,822.0,130.0,4.1,27.9,758.0,997.68,734.05
2018,9,5,14,15,812.5,127.5,4.15,27.4,726.0,981.23,726.1
2018,9,5,14,30,803.0,125.0,4.2,26.9,694.0,961.33,715.9
2018,9,5,14,45,790.0,122.5,4.2,26.4,656.5,934.72,700.89
2018,9,5,15,0,777.0,120.0,4.2,25.9,619.0,905.11,683.76
2018,9,5,15,15,758.5,116.0,4.2,25.9,575.5,865.87,658.5
2018,9,5,15,30,740.0,112.0,4.2,25.9,532.0,829.52,635.09
2018,9,5,15,45,716.5,108.0,4.15,24.4,485.0,781.82,606.68
2018,9,5,16,0,693.0,104.0,4.1,22.9,438.0,732.86,576.55
2018,9,5,16,15,660.5,98.0,4.0,22.0,388.0,673.33,536.11
2018,9,5,16,30,628.0,92.0,3.9,21.1,338.0,614.0,494.63
2018,9,5,16,45,582.5,85.0,3.8,20.2,287.0,544.79,443.23
2018,9,5,17,0,537.0,78.0,3.7,19.3,236.0,477.8,391.0
2018,9,5,17,15,472.5,69.0,3.55,18.6,187.5,399.51,327.11
2018,9,5,17,30,408.0,60.0,3.4,17.9,139.0,326.3,264.95
2018,9,5,17,45,314.0,47.0,3.25,17.2,96.5,239.02,189.44
2018,9,5,18,0,220.0,34.0,3.1,16.5,54.0,165.38,117.52
2018,9,5,18,15,122.5,19.5,3.0,16.2,29.5,65.79,0.0
2018,9,5,18,30,25.0,5.0,2.9,15.9,5.0,4.55,0.0
2018,9,5,18,45,12.5,2.5,2.85,15.55,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,6,5,45,87.5,10.5,1.65,13.15,15.0,9.55,0.0
2018,9,6,6,0,175.0,21.0,1.8,13.6,30.0,16.67,0.0
2018,9,6,6,15,301.0,32.5,1.8,14.2,69.0,26.65,16.22
2018,9,6,6,30,427.0,44.0,1.8,14.8,108.0,35.2,25.08
2018,9,6,6,45,332.0,53.0,1.8,15.45,115.0,39.96,29.72
2018,9,6,7,0,237.0,62.0,1.8,16.1,122.0,45.29,34.62
2018,9,6,7,15,124.5,88.5,1.75,16.85,120.5,70.86,57.11
2018,9,6,7,30,12.0,115.0,1.7,17.6,119.0,96.28,79.01
2018,9,6,7,45,23.5,139.0,1.65,18.35,149.0,116.33,91.07
2018,9,6,8,0,35.0,163.0,1.6,19.1,179.0,134.94,104.68
2018,9,6,8,15,135.5,179.0,1.6,20.0,249.5,165.3,123.95
2018,9,6,8,30,236.0,195.0,1.6,20.9,320.0,209.27,154.96
2018,9,6,8,45,400.0,183.0,1.65,21.8,417.5,264.81,194.71
2018,9,6,9,0,564.0,171.0,1.7,22.7,515.0,343.46,254.14
2018,9,6,9,15,661.5,153.0,1.8,23.5,583.0,406.59,303.74
2018,9,6,9,30,759.0,135.0,1.9,24.3,651.0,481.75,361.87
2018,9,6,9,45,806.0,125.5,2.0,25.1,699.0,544.14,409.71
2018,9,6,10,0,853.0,116.0,2.1,25.9,747.0,609.65,458.5
2018,9,6,10,15,874.0,111.5,2.25,26.4,779.5,664.58,499.18
2018,9,6,10,30,895.0,107.0,2.4,26.9,812.0,719.8,539.06
2018,9,6,10,45,896.5,110.0,2.5,27.45,832.0,767.16,571.14
2018,9,6,11,0,898.0,113.0,2.6,28.0,852.0,812.0,599.98
2018,9,6,11,15,905.0,111.5,2.65,28.25,867.0,854.3,627.21
2018,9,6,11,30,912.0,110.0,2.7,28.5,882.0,894.03,652.55
2018,9,6,11,45,914.0,109.5,2.75,28.8,887.5,927.56,673.54
2018,9,6,12,0,916.0,109.0,2.8,29.1,893.0,957.84,692.39
2018,9,6,12,15,918.5,107.0,2.85,29.2,891.0,983.66,708.93
2018,9,6,12,30,921.0,105.0,2.9,29.3,889.0,1005.93,723.28
2018,9,6,12,45,922.5,102.5,2.9,29.45,879.5,1023.02,733.84
2018,9,6,13,0,924.0,100.0,2.9,29.6,870.0,1036.29,742.11
2018,9,6,13,15,920.5,99.0,2.95,29.55,852.0,1042.28,746.97
2018,9,6,13,30,917.0,98.0,3.0,29.5,834.0,1044.31,749.53
2018,9,6,13,45,911.5,96.5,3.0,29.5,808.5,1039.79,747.52
2018,9,6,14,0,906.0,95.0,3.0,29.5,783.0,1031.35,743.21
2018,9,6,14,15,898.0,93.0,3.0,29.3,750.5,1015.98,735.21
2018,9,6,14,30,890.0,91.0,3.0,29.1,718.0,996.92,724.96
2018,9,6,14,45,879.0,88.5,3.0,28.9,679.0,970.78,710.16
2018,9,6,15,0,868.0,86.0,3.0,28.7,640.0,941.36,693.21
2018,9,6,15,15,852.5,83.5,3.0,28.7,596.0,904.68,670.79
2018,9,6,15,30,837.0,81.0,3.0,28.7,552.0,865.42,646.46
2018,9,6,15,45,817.0,78.0,2.85,28.05,504.0,827.6,623.53
2018,9,6,16,0,797.0,75.0,2.7,27.4,456.0,779.3,592.91
2018,9,6,16,15,769.0,71.5,2.6,26.8,405.5,722.51,555.84
2018,9,6,16,30,741.0,68.0,2.5,26.2,355.0,665.25,517.4
2018,9,6,16,45,699.5,63.5,2.4,25.6,302.5,597.04,469.57
2018,9,6,17,0,658.0,59.0,2.3,25.0,250.0,530.37,420.14
2018,9,6,17,15,596.5,53.0,2.0,23.95,199.0,455.92,361.44
2018,9,6,17,30,535.0,47.0,1.7,22.9,148.0,382.52,300.98
2018,9,6,17,45,433.5,38.0,1.4,21.85,103.0,290.66,223.6
2018,9,6,18,0,332.0,29.0,1.1,20.8,58.0,209.68,141.28
2018,9,6,18,15,189.5,17.5,1.1,20.15,31.5,89.87,0.0
2018,9,6,18,30,47.0,6.0,1.1,19.5,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.05,18.85,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,7,5,45,106.5,10.0,1.5,13.75,15.0,9.1,0.0
2018,9,7,6,0,213.0,20.0,1.6,14.3,30.0,16.93,0.0
2018,9,7,6,15,355.5,29.0,1.65,15.0,71.0,23.59,13.47
2018,9,7,6,30,498.0,38.0,1.7,15.7,112.0,30.15,20.57
2018,9,7,6,45,380.0,43.0,1.75,16.35,112.5,32.36,22.91
2018,9,7,7,0,262.0,48.0,1.8,17.0,113.0,35.28,25.65
2018,9,7,7,15,131.0,69.5,1.75,18.0,102.0,53.53,41.67
2018,9,7,7,30,0.0,91.0,1.7,19.0,91.0,78.31,63.05
2018,9,7,7,45,1.0,111.5,1.65,20.0,112.0,95.2,73.64
2018,9,7,8,0,2.0,132.0,1.6,21.0,133.0,112.77,87.35
2018,9,7,8,15,19.0,165.5,1.6,21.95,175.5,143.44,110.62
2018,9,7,8,30,36.0,199.0,1.6,22.9,218.0,173.12,132.76
2018,9,7,8,45,195.0,203.5,1.6,23.85,320.5,226.29,169.18
2018,9,7,9,0,354.0,208.0,1.6,24.8,423.0,299.59,222.82
2018,9,7,9,15,539.0,177.0,1.65,25.7,529.5,377.22,280.59
2018,9,7,9,30,724.0,146.0,1.7,26.6,636.0,473.43,352.35
2018,9,7,9,45,813.0,121.5,1.7,27.55,699.0,544.84,405.28
2018,9,7,10,0,902.0,97.0,1.7,28.5,762.0,621.01,460.27
2018,9,7,10,15,824.0,138.0,1.75,29.2,763.0,659.68,486.71
2018,9,7,10,30,746.0,179.0,1.8,29.9,764.0,689.4,505.89
2018,9,7,10,45,822.5,148.0,1.85,30.65,809.0,753.56,549.98
2018,9,7,11,0,899.0,117.0,1.9,31.4,854.0,817.09,590.31
2018,9,7,11,15,910.0,114.5,2.0,31.95,871.0,861.75,617.8
2018,9,7,11,30,921.0,112.0,2.1,32.5,888.0,904.09,643.71
2018,9,7,11,45,913.5,117.0,2.15,33.05,891.0,934.97,661.68
2018,9,7,12,0,906.0,122.0,2.2,33.6,894.0,962.13,677.33
2018,9,7,12,15,922.0,114.0,2.25,34.0,897.5,994.43,696.59
2018,9,7,12,30,938.0,106.0,2.3,34.4,901.0,1023.54,713.76
2018,9,7,12,45,949.0,99.0,2.4,34.8,895.0,1045.36,727.03
2018,9,7,13,0,960.0,92.0,2.5,35.2,889.0,1063.34,738.1
2018,9,7,13,15,956.0,91.0,2.6,35.1,870.0,1068.97,743.3
2018,9,7,13,30,952.0,90.0,2.7,35.0,851.0,1070.48,746.22
2018,9,7,13,45,946.0,89.5,2.8,34.95,825.0,1066.43,745.75
2018,9,7,14,0,940.0,89.0,2.9,34.9,799.0,1058.35,742.93
2018,9,7,14,15,931.5,87.0,3.0,34.5,765.0,1042.05,736.17
2018,9,7,14,30,923.0,85.0,3.1,34.1,731.0,1021.92,727.06
2018,9,7,14,45,910.5,83.5,3.2,33.75,691.0,994.84,713.33
2018,9,7,15,0,898.0,82.0,3.3,33.4,651.0,964.44,697.33
2018,9,7,15,15,882.5,79.5,3.3,33.4,606.0,926.92,674.84
2018,9,7,15,30,867.0,77.0,3.3,33.4,561.0,886.7,650.39
2018,9,7,15,45,846.0,74.5,3.35,32.2,511.5,839.29,624.1
2018,9,7,16,0,825.0,72.0,3.4,31.0,462.0,797.96,601.2
2018,9,7,16,15,796.0,68.5,3.35,30.0,410.0,739.27,564.29
2018,9,7,16,30,767.0,65.0,3.3,29.0,358.0,680.13,525.84
2018,9,7,16,45,726.0,61.0,3.2,28.05,305.0,611.78,478.77
2018,9,7,17,0,685.0,57.0,3.1,27.1,252.0,544.84,429.91
2018,9,7,17,15,622.5,51.0,2.9,25.8,200.0,464.23,367.27
2018,9,7,17,30,560.0,45.0,2.7,24.5,148.0,393.2,308.78
2018,9,7,17,45,456.0,36.5,2.5,23.25,102.5,299.57,229.66
2018,9,7,18,0,352.0,28.0,2.3,22.0,57.0,215.31,138.49
2018,9,7,18,15,201.5,17.0,2.3,21.2,31.0,93.7,0.0
2018,9,7,18,30,51.0,6.0,2.3,20.4,5.0,0.0,0.0
2018,9,7,18,45,25.5,3.0,2.3,19.6,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,8,5,45,110.0,9.5,2.25,14.7,14.5,8.64,0.0
2018,9,8,6,0,220.0,19.0,2.5,15.2,29.0,16.07,0.0
2018,9,8,6,15,362.0,28.0,2.55,15.9,69.5,22.79,12.53
2018,9,8,6,30,504.0,37.0,2.6,16.6,110.0,29.38,19.76
2018,9,8,6,45,577.5,42.5,2.65,17.3,159.5,35.69,25.69
2018,9,8,7,0,651.0,48.0,2.7,18.0,209.0,39.34,29.08
2018,9,8,7,15,697.5,52.5,2.7,18.75,261.5,42.0,31.41
2018,9,8,7,30,744.0,57.0,2.7,19.5,314.0,44.62,33.59
2018,9,8,7,45,776.0,60.5,2.7,20.25,366.0,69.47,37.05
2018,9,8,8,0,808.0,64.0,2.7,21.0,418.0,128.28,67.38
2018,9,8,8,15,830.0,66.5,2.75,21.75,467.5,193.69,116.56
2018,9,8,8,30,852.0,69.0,2.8,22.5,517.0,255.63,168.64
2018,9,8,8,45,868.0,71.5,2.8,23.25,563.0,317.73,222.74
2018,9,8,9,0,884.0,74.0,2.8,24.0,609.0,380.75,277.02
2018,9,8,9,15,892.5,77.5,2.85,24.7,649.0,442.2,328.86
2018,9,8,9,30,901.0,81.0,2.9,25.4,689.0,503.16,378.47
2018,9,8,9,45,904.5,86.0,2.95,26.1,723.0,562.1,424.7
2018,9,8,10,0,908.0,91.0,3.0,26.8,757.0,619.53,468.07
2018,9,8,10,15,915.0,92.0,3.05,27.35,785.5,673.7,507.96
