Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,10,30,922.0,93.0,3.1,27.9,814.0,726.16,545.42
2018,9,8,10,45,927.5,94.0,3.1,28.4,835.5,775.58,578.16
2018,9,8,11,0,933.0,95.0,3.1,28.9,857.0,822.69,608.14
2018,9,8,11,15,936.5,95.5,3.15,29.35,871.0,865.15,635.02
2018,9,8,11,30,940.0,96.0,3.2,29.8,885.0,904.71,659.75
2018,9,8,11,45,940.5,96.5,3.25,30.2,890.5,938.55,680.68
2018,9,8,12,0,941.0,97.0,3.3,30.6,896.0,968.97,699.33
2018,9,8,12,15,943.0,95.5,3.4,31.0,894.0,995.14,715.57
2018,9,8,12,30,945.0,94.0,3.5,31.4,892.0,1017.65,729.52
2018,9,8,12,45,946.0,91.5,3.55,31.8,882.0,1034.32,739.46
2018,9,8,13,0,947.0,89.0,3.6,32.2,872.0,1047.03,747.02
2018,9,8,13,15,943.0,88.5,3.7,32.15,853.5,1052.97,752.17
2018,9,8,13,30,939.0,88.0,3.8,32.1,835.0,1054.84,754.93
2018,9,8,13,45,932.5,87.0,3.85,32.1,808.5,1049.58,752.81
2018,9,8,14,0,926.0,86.0,3.9,32.1,782.0,1040.33,748.32
2018,9,8,14,15,917.5,84.5,3.95,31.85,749.0,1024.59,740.55
2018,9,8,14,30,909.0,83.0,4.0,31.6,716.0,1005.1,730.44
2018,9,8,14,45,897.5,81.5,4.1,31.35,677.0,979.1,716.38
2018,9,8,15,0,886.0,80.0,4.2,31.1,638.0,949.81,700.05
2018,9,8,15,15,870.0,78.0,4.2,31.1,593.5,912.63,677.08
2018,9,8,15,30,854.0,76.0,4.2,31.1,549.0,872.84,652.17
2018,9,8,15,45,834.5,73.0,4.2,30.15,500.5,826.44,624.77
2018,9,8,16,0,815.0,70.0,4.2,29.2,452.0,786.04,600.93
2018,9,8,16,15,788.0,67.0,4.1,28.4,401.5,729.94,564.37
2018,9,8,16,30,761.0,64.0,4.0,27.6,351.0,673.27,526.32
2018,9,8,16,45,719.5,60.0,3.95,26.8,298.5,604.83,478.19
2018,9,8,17,0,678.0,56.0,3.9,26.0,246.0,537.9,428.28
2018,9,8,17,15,613.0,50.5,3.65,24.85,194.5,461.0,367.13
2018,9,8,17,30,548.0,45.0,3.4,23.7,143.0,385.64,304.33
2018,9,8,17,45,435.0,36.5,3.15,22.55,98.0,288.29,221.18
2018,9,8,18,0,322.0,28.0,2.9,21.4,53.0,199.02,119.62
2018,9,8,18,15,172.5,16.0,2.85,20.6,28.0,81.2,0.0
2018,9,8,18,30,23.0,4.0,2.8,19.8,3.0,0.0,0.0
2018,9,8,18,45,11.5,2.0,2.75,19.0,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,9,5,45,100.0,10.0,1.7,13.75,14.0,9.1,0.0
2018,9,9,6,0,200.0,20.0,1.8,14.3,28.0,18.19,0.0
2018,9,9,6,15,347.0,29.5,1.9,15.0,69.0,24.27,13.51
2018,9,9,6,30,494.0,39.0,2.0,15.7,110.0,31.22,21.4
2018,9,9,6,45,573.5,46.0,2.15,16.4,161.0,35.72,25.81
2018,9,9,7,0,653.0,53.0,2.3,17.1,212.0,43.87,33.18
2018,9,9,7,15,703.0,57.5,2.2,17.8,266.0,46.33,35.36
2018,9,9,7,30,753.0,62.0,2.1,18.5,320.0,48.8,37.41
2018,9,9,7,45,787.0,65.5,2.05,19.2,373.5,74.19,40.79
2018,9,9,8,0,821.0,69.0,2.0,19.9,427.0,134.03,71.77
2018,9,9,8,15,844.5,72.0,1.95,20.75,478.0,195.83,117.92
2018,9,9,8,30,868.0,75.0,1.9,21.6,529.0,264.69,175.3
2018,9,9,8,45,861.0,82.5,1.8,22.45,566.5,325.49,228.57
2018,9,9,9,0,854.0,90.0,1.7,23.3,604.0,384.46,279.35
2018,9,9,9,15,876.5,90.0,1.7,24.15,649.0,447.11,330.8
2018,9,9,9,30,899.0,90.0,1.7,25.0,694.0,510.82,381.1
2018,9,9,9,45,847.0,115.0,1.7,25.8,707.5,558.1,417.53
2018,9,9,10,0,795.0,140.0,1.7,26.6,721.0,599.76,447.97
2018,9,9,10,15,789.0,150.0,1.75,27.3,745.5,649.74,483.52
2018,9,9,10,30,783.0,160.0,1.8,28.0,770.0,697.2,516.06
2018,9,9,10,45,795.5,160.0,1.9,28.65,794.0,746.28,549.53
2018,9,9,11,0,808.0,160.0,2.0,29.3,818.0,794.04,581.14
2018,9,9,11,15,794.5,171.0,2.05,29.9,826.5,829.53,602.73
2018,9,9,11,30,781.0,182.0,2.1,30.5,835.0,861.39,621.86
2018,9,9,11,45,801.0,174.0,2.15,31.1,847.5,901.01,645.87
2018,9,9,12,0,821.0,166.0,2.2,31.7,860.0,938.55,668.25
2018,9,9,12,15,807.5,172.0,2.35,32.0,852.5,956.29,679.77
2018,9,9,12,30,794.0,178.0,2.5,32.3,845.0,970.14,689.09
2018,9,9,12,45,844.0,152.0,2.6,32.65,853.0,1009.54,714.0
2018,9,9,13,0,894.0,126.0,2.7,33.0,861.0,1034.34,729.49
2018,9,9,13,15,916.5,112.0,2.85,32.95,851.0,1052.25,742.59
2018,9,9,13,30,939.0,98.0,3.0,32.9,841.0,1065.92,753.24
2018,9,9,13,45,932.5,97.0,3.1,32.9,814.5,1060.72,751.67
2018,9,9,14,0,926.0,96.0,3.2,32.9,788.0,1051.53,747.86
2018,9,9,14,15,916.0,94.5,3.3,32.65,754.0,1034.35,739.86
2018,9,9,14,30,906.0,93.0,3.4,32.4,720.0,1013.46,729.54
2018,9,9,14,45,893.0,91.5,3.45,32.15,680.0,986.1,714.66
2018,9,9,15,0,880.0,90.0,3.5,31.9,640.0,955.52,697.61
2018,9,9,15,15,863.5,87.0,3.5,31.9,594.5,916.86,674.06
2018,9,9,15,30,847.0,84.0,3.5,31.9,549.0,884.41,654.51
2018,9,9,15,45,823.5,81.5,3.5,30.9,499.5,834.96,625.66
2018,9,9,16,0,800.0,79.0,3.5,29.9,450.0,783.92,594.97
2018,9,9,16,15,767.5,75.0,3.45,29.0,397.5,722.63,555.55
2018,9,9,16,30,735.0,71.0,3.4,28.1,345.0,661.21,514.68
2018,9,9,16,45,689.5,66.0,3.35,27.2,291.5,593.73,467.64
2018,9,9,17,0,644.0,61.0,3.3,26.3,238.0,524.69,415.9
2018,9,9,17,15,575.0,54.0,3.05,25.1,186.5,441.45,350.2
2018,9,9,17,30,506.0,47.0,2.8,23.9,135.0,363.81,285.88
2018,9,9,17,45,393.5,37.0,2.6,22.65,91.0,267.3,203.57
2018,9,9,18,0,281.0,27.0,2.4,21.4,47.0,177.23,94.97
2018,9,9,18,15,149.5,15.0,2.45,20.65,24.5,71.12,0.0
2018,9,9,18,30,18.0,3.0,2.5,19.9,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,2.5,19.15,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,10,5,45,92.5,9.0,2.05,13.85,12.5,0.0,0.0
2018,9,10,6,0,185.0,18.0,2.2,14.3,25.0,16.37,0.0
2018,9,10,6,15,323.5,28.0,2.3,14.95,64.0,22.93,12.15
2018,9,10,6,30,462.0,38.0,2.4,15.6,103.0,30.35,20.61
2018,9,10,6,45,539.5,46.0,2.45,16.3,153.0,35.69,25.77
2018,9,10,7,0,617.0,54.0,2.5,17.0,203.0,40.9,30.56
2018,9,10,7,15,666.5,59.5,2.4,17.65,255.5,47.96,36.81
2018,9,10,7,30,716.0,65.0,2.3,18.3,308.0,51.14,39.5
2018,9,10,7,45,749.5,69.5,2.2,18.95,360.5,76.49,43.37
2018,9,10,8,0,783.0,74.0,2.1,19.6,413.0,134.75,73.99
2018,9,10,8,15,806.5,77.5,2.05,20.4,463.0,194.63,118.82
2018,9,10,8,30,830.0,81.0,2.0,21.2,513.0,257.02,171.11
2018,9,10,8,45,847.0,84.5,1.95,22.05,559.5,319.77,225.27
2018,9,10,9,0,864.0,88.0,1.9,22.9,606.0,386.78,281.9
2018,9,10,9,15,872.5,92.0,1.9,23.75,645.5,447.71,332.45
2018,9,10,9,30,881.0,96.0,1.9,24.6,685.0,508.17,380.66
2018,9,10,9,45,864.5,107.5,1.9,25.4,710.5,561.36,421.64
2018,9,10,10,0,848.0,119.0,1.9,26.2,736.0,611.95,458.89
2018,9,10,10,15,836.5,130.5,1.95,26.9,759.0,662.46,494.92
2018,9,10,10,30,825.0,142.0,2.0,27.6,782.0,709.81,527.49
2018,9,10,10,45,814.0,152.0,2.1,28.3,797.5,752.85,556.49
2018,9,10,11,0,803.0,162.0,2.2,29.0,813.0,792.59,582.41
2018,9,10,11,15,786.5,174.5,2.3,29.45,820.5,826.82,604.11
2018,9,10,11,30,770.0,187.0,2.4,29.9,828.0,862.16,626.45
2018,9,10,11,45,792.0,177.5,2.55,30.35,840.5,896.84,648.62
2018,9,10,12,0,814.0,168.0,2.7,30.8,853.0,934.47,672.61
2018,9,10,12,15,866.0,141.5,2.75,31.0,868.0,980.3,701.59
2018,9,10,12,30,918.0,115.0,2.8,31.2,883.0,1014.07,722.66
2018,9,10,12,45,917.5,113.0,2.85,31.45,872.5,1029.53,732.14
2018,9,10,13,0,917.0,111.0,2.9,31.7,862.0,1041.13,739.46
2018,9,10,13,15,912.0,110.5,2.95,31.75,843.0,1045.94,743.28
2018,9,10,13,30,907.0,110.0,3.0,31.8,824.0,1046.79,744.82
2018,9,10,13,45,899.5,108.5,3.1,31.9,797.0,1040.07,742.05
2018,9,10,14,0,892.0,107.0,3.2,32.0,770.0,1029.48,736.97
2018,9,10,14,15,881.5,105.5,3.25,31.8,736.5,1012.13,728.19
2018,9,10,14,30,871.0,104.0,3.3,31.6,703.0,991.21,717.18
2018,9,10,14,45,856.5,102.0,3.4,31.4,663.0,972.6,708.07
2018,9,10,15,0,842.0,100.0,3.5,31.2,623.0,940.45,689.96
2018,9,10,15,15,824.0,97.0,3.5,31.2,578.0,900.94,665.66
2018,9,10,15,30,806.0,94.0,3.5,31.2,533.0,858.97,639.48
2018,9,10,15,45,780.0,91.0,3.6,30.2,483.5,807.89,609.61
2018,9,10,16,0,754.0,88.0,3.7,29.2,434.0,755.48,577.84
2018,9,10,16,15,719.0,83.5,3.7,28.3,382.0,697.71,540.45
2018,9,10,16,30,684.0,79.0,3.7,27.4,330.0,636.0,498.82
2018,9,10,16,45,635.5,72.5,3.7,26.5,277.5,562.99,446.69
2018,9,10,17,0,587.0,66.0,3.7,25.6,225.0,492.49,392.83
2018,9,10,17,15,514.0,58.0,3.55,24.35,175.0,408.35,325.85
2018,9,10,17,30,441.0,50.0,3.4,23.1,125.0,330.21,260.69
2018,9,10,17,45,327.0,38.5,3.3,21.85,83.0,234.8,178.5
2018,9,10,18,0,213.0,27.0,3.2,20.6,41.0,146.35,64.85
2018,9,10,18,15,111.5,14.5,3.1,19.8,21.5,55.84,0.0
2018,9,10,18,30,10.0,2.0,3.0,19.0,2.0,0.0,0.0
2018,9,10,18,45,5.0,1.0,2.95,18.25,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,11,5,45,85.0,9.0,2.6,14.1,12.0,0.0,0.0
2018,9,11,6,0,170.0,18.0,2.8,14.4,24.0,16.37,0.0
2018,9,11,6,15,309.5,28.5,2.9,15.0,62.5,23.5,12.2
2018,9,11,6,30,449.0,39.0,3.0,15.6,101.0,31.33,21.39
2018,9,11,6,45,527.5,46.5,3.1,16.15,150.0,36.18,26.18
2018,9,11,7,0,606.0,54.0,3.2,16.7,199.0,40.94,30.62
2018,9,11,7,15,655.0,60.0,3.15,17.3,251.0,44.27,33.6
2018,9,11,7,30,704.0,66.0,3.1,17.9,303.0,52.0,40.32
2018,9,11,7,45,735.5,71.5,3.05,18.5,355.0,78.02,44.89
2018,9,11,8,0,767.0,77.0,3.0,19.1,407.0,136.07,75.92
2018,9,11,8,15,789.5,81.5,3.0,19.8,456.5,195.65,120.93
2018,9,11,8,30,812.0,86.0,3.0,20.5,506.0,257.66,173.36
2018,9,11,8,45,827.5,90.0,3.0,21.2,551.5,319.37,227.33
2018,9,11,9,0,843.0,94.0,3.0,21.9,597.0,382.08,281.56
2018,9,11,9,15,854.5,98.0,3.0,22.55,638.0,443.87,333.74
2018,9,11,9,30,866.0,102.0,3.0,23.2,679.0,506.88,384.97
2018,9,11,9,45,873.0,105.5,3.05,23.8,713.0,564.6,430.67
2018,9,11,10,0,880.0,109.0,3.1,24.4,747.0,621.19,473.93
2018,9,11,10,15,886.0,111.0,3.15,24.85,774.5,674.4,513.65
2018,9,11,10,30,892.0,113.0,3.2,25.3,802.0,725.89,550.95
2018,9,11,10,45,896.0,114.5,3.25,25.7,822.5,773.48,583.96
2018,9,11,11,0,900.0,116.0,3.3,26.1,843.0,818.72,613.64
2018,9,11,11,15,903.5,117.0,3.4,26.35,856.5,860.51,641.32
2018,9,11,11,30,907.0,118.0,3.5,26.6,870.0,899.51,666.96
2018,9,11,11,45,908.5,117.0,3.55,26.85,874.5,931.78,687.7
2018,9,11,12,0,910.0,116.0,3.6,27.1,879.0,960.75,706.24
2018,9,11,12,15,914.5,113.0,3.7,27.15,877.5,987.03,723.92
2018,9,11,12,30,919.0,110.0,3.8,27.2,876.0,1009.82,739.39
2018,9,11,12,45,924.0,105.5,3.85,27.2,867.0,1027.83,751.67
2018,9,11,13,0,929.0,101.0,3.9,27.2,858.0,1042.02,761.62
2018,9,11,13,15,927.5,98.5,3.95,27.05,839.5,1047.99,766.83
2018,9,11,13,30,926.0,96.0,4.0,26.9,821.0,1049.93,769.64
2018,9,11,13,45,923.5,93.5,4.05,26.75,796.5,1046.82,769.32
2018,9,11,14,0,921.0,91.0,4.1,26.6,772.0,1039.7,766.56
2018,9,11,14,15,914.5,88.5,4.1,26.25,739.0,1024.62,758.96
2018,9,11,14,30,908.0,86.0,4.1,25.9,706.0,1005.74,748.96
2018,9,11,14,45,899.0,83.0,4.15,25.5,667.0,980.15,734.94
2018,9,11,15,0,890.0,80.0,4.2,25.1,628.0,951.13,718.54
2018,9,11,15,15,873.5,78.0,4.2,25.1,583.0,913.19,694.48
2018,9,11,15,30,857.0,76.0,4.2,25.1,538.0,872.67,668.45
2018,9,11,15,45,837.5,72.0,4.15,23.95,489.0,824.74,639.47
2018,9,11,16,0,818.0,68.0,4.1,22.8,440.0,782.76,614.06
2018,9,11,16,15,789.5,64.5,4.05,22.1,388.5,724.61,574.84
2018,9,11,16,30,761.0,61.0,4.0,21.4,337.0,666.04,534.1
2018,9,11,16,45,717.5,56.5,3.9,20.65,284.0,595.61,482.63
2018,9,11,17,0,674.0,52.0,3.8,19.9,231.0,526.97,429.37
2018,9,11,17,15,602.0,46.5,3.65,19.2,179.5,442.1,359.42
2018,9,11,17,30,530.0,41.0,3.5,18.5,128.0,368.11,294.99
2018,9,11,17,45,399.0,32.5,3.4,17.75,84.5,263.78,202.27
2018,9,11,18,0,268.0,24.0,3.3,17.0,41.0,163.91,52.44
2018,9,11,18,15,134.0,12.0,3.25,16.6,20.5,61.93,0.0
2018,9,11,18,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,12,5,45,80.0,8.5,2.35,13.6,11.5,0.0,0.0
2018,9,12,6,0,160.0,17.0,2.5,13.9,23.0,15.46,0.0
2018,9,12,6,15,285.5,28.5,2.7,14.55,59.0,23.59,11.85
2018,9,12,6,30,411.0,40.0,2.9,15.2,95.0,32.26,22.19
2018,9,12,6,45,437.5,52.5,3.1,15.85,134.5,41.22,30.61
2018,9,12,7,0,464.0,65.0,3.3,16.5,174.0,49.69,38.35
2018,9,12,7,15,433.0,84.5,3.3,16.95,206.0,61.81,49.11
2018,9,12,7,30,402.0,104.0,3.3,17.4,238.0,74.11,59.81
2018,9,12,7,45,508.0,105.0,3.35,17.8,303.0,91.36,60.71
2018,9,12,8,0,614.0,106.0,3.4,18.2,368.0,139.77,85.53
2018,9,12,8,15,681.5,102.0,3.4,18.75,425.5,190.88,122.32
2018,9,12,8,30,749.0,98.0,3.4,19.3,483.0,254.02,173.82
2018,9,12,8,45,763.0,102.5,3.4,19.9,525.5,311.91,224.79
2018,9,12,9,0,777.0,107.0,3.4,20.5,568.0,370.72,276.09
2018,9,12,9,15,726.5,133.0,3.45,21.15,587.5,419.86,319.31
2018,9,12,9,30,676.0,159.0,3.5,21.8,607.0,465.36,357.47
2018,9,12,9,45,737.5,146.5,3.5,22.45,659.0,529.2,407.69
2018,9,12,10,0,799.0,134.0,3.5,23.1,711.0,598.35,460.54
2018,9,12,10,15,733.5,169.0,3.6,23.5,714.5,634.09,487.03
2018,9,12,10,30,668.0,204.0,3.7,23.9,718.0,662.35,507.08
2018,9,12,10,45,578.5,248.5,3.8,24.35,702.0,671.38,512.03
2018,9,12,11,0,489.0,293.0,3.9,24.8,686.0,674.3,512.0
2018,9,12,11,15,479.5,304.5,3.95,24.9,695.0,703.01,532.33
2018,9,12,11,30,470.0,316.0,4.0,25.0,704.0,729.51,550.72
2018,9,12,11,45,531.0,290.0,4.1,25.15,731.0,779.65,587.61
2018,9,12,12,0,592.0,264.0,4.2,25.3,758.0,833.38,626.49
2018,9,12,12,15,572.0,274.5,4.25,25.25,750.5,842.05,632.28
2018,9,12,12,30,552.0,285.0,4.3,25.2,743.0,850.66,638.24
2018,9,12,12,45,514.5,296.5,4.35,25.1,719.0,840.05,630.77
2018,9,12,13,0,477.0,308.0,4.4,25.0,695.0,825.98,621.02
2018,9,12,13,15,565.0,262.5,4.45,24.85,710.5,874.28,658.53
2018,9,12,13,30,653.0,217.0,4.5,24.7,726.0,926.33,697.37
2018,9,12,13,45,705.0,186.0,4.5,24.5,718.5,948.41,713.56
2018,9,12,14,0,757.0,155.0,4.5,24.3,711.0,965.21,726.5
2018,9,12,14,15,719.0,159.0,4.5,24.0,668.0,928.09,703.01
2018,9,12,14,30,681.0,163.0,4.5,23.7,625.0,888.35,677.87
2018,9,12,14,45,600.5,178.0,4.45,23.4,568.0,817.36,629.99
2018,9,12,15,0,520.0,193.0,4.4,23.1,511.0,739.6,575.46
2018,9,12,15,15,419.5,198.0,4.4,23.1,442.5,641.28,503.27
2018,9,12,15,30,319.0,203.0,4.4,23.1,374.0,529.05,419.08
2018,9,12,15,45,296.5,185.5,4.3,22.1,332.5,480.74,384.84
2018,9,12,16,0,274.0,168.0,4.2,21.1,291.0,432.71,349.73
2018,9,12,16,15,424.5,127.5,4.1,20.55,291.5,509.65,414.44
2018,9,12,16,30,575.0,87.0,4.0,20.0,292.0,562.48,458.8
2018,9,12,16,45,582.0,74.5,3.9,19.4,253.5,526.0,430.57
2018,9,12,17,0,589.0,62.0,3.8,18.8,215.0,487.0,399.01
2018,9,12,17,15,496.0,55.0,3.7,18.25,163.5,392.23,320.2
2018,9,12,17,30,403.0,48.0,3.6,17.7,112.0,305.44,245.36
2018,9,12,17,45,269.5,35.0,3.45,17.1,71.0,201.72,153.12
2018,9,12,18,0,136.0,22.0,3.3,16.5,30.0,102.39,10.66
2018,9,12,18,15,68.0,11.0,3.25,16.25,15.0,35.77,0.0
2018,9,12,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,13,5,45,31.0,6.0,2.4,14.25,7.0,0.0,0.0
2018,9,13,6,0,62.0,12.0,2.6,14.6,14.0,10.91,0.0
2018,9,13,6,15,154.5,27.5,2.8,15.15,45.0,21.52,9.79
2018,9,13,6,30,247.0,43.0,3.0,15.7,76.0,33.18,22.86
2018,9,13,6,45,331.0,54.5,3.2,16.25,119.5,41.41,30.69
2018,9,13,7,0,415.0,66.0,3.4,16.8,163.0,50.51,39.0
2018,9,13,7,15,492.0,73.0,3.45,17.4,215.5,54.11,42.24
2018,9,13,7,30,569.0,80.0,3.5,18.0,268.0,57.69,45.29
2018,9,13,7,45,666.5,75.5,3.6,18.55,331.5,74.82,43.36
2018,9,13,8,0,764.0,71.0,3.7,19.1,395.0,131.66,72.42
2018,9,13,8,15,789.0,74.0,3.7,19.65,444.0,190.21,116.85
2018,9,13,8,30,814.0,77.0,3.7,20.2,493.0,251.44,169.01
2018,9,13,8,45,832.5,79.5,3.7,20.8,538.5,316.48,226.02
2018,9,13,9,0,851.0,82.0,3.7,21.4,584.0,378.44,280.19
2018,9,13,9,15,862.0,85.0,3.7,21.8,624.0,438.68,332.08
2018,9,13,9,30,873.0,88.0,3.7,22.2,664.0,498.72,382.15
2018,9,13,9,45,879.5,91.0,3.65,22.65,697.5,555.91,428.2
2018,9,13,10,0,886.0,94.0,3.6,23.1,731.0,611.9,471.68
2018,9,13,10,15,893.5,95.5,3.55,23.4,759.0,665.67,512.38
2018,9,13,10,30,901.0,97.0,3.5,23.7,787.0,717.81,550.67
2018,9,13,10,45,906.5,98.0,3.5,24.05,808.0,766.15,584.0
2018,9,13,11,0,912.0,99.0,3.5,24.4,829.0,812.21,614.52
2018,9,13,11,15,915.5,99.0,3.5,24.55,842.0,853.16,641.66
2018,9,13,11,30,919.0,99.0,3.5,24.7,855.0,891.23,666.66
2018,9,13,11,45,920.0,99.5,3.5,24.9,860.0,924.57,688.17
2018,9,13,12,0,921.0,100.0,3.5,25.1,865.0,954.56,707.39
2018,9,13,12,15,922.0,99.0,3.55,25.15,862.5,979.49,723.99
2018,9,13,12,30,923.0,98.0,3.6,25.2,860.0,1000.79,738.29
2018,9,13,12,45,797.5,154.5,3.65,25.2,806.5,966.8,716.18
2018,9,13,13,0,672.0,211.0,3.7,25.2,753.0,923.36,688.02
2018,9,13,13,15,502.0,269.0,3.75,25.1,668.5,818.29,614.38
2018,9,13,13,30,332.0,327.0,3.8,25.0,584.0,698.78,527.97
2018,9,13,13,45,383.5,302.0,3.85,24.9,589.5,726.41,551.02
2018,9,13,14,0,435.0,277.0,3.9,24.8,595.0,769.88,583.97
2018,9,13,14,15,539.0,225.5,3.9,24.55,601.0,815.39,620.54
2018,9,13,14,30,643.0,174.0,3.9,24.3,607.0,862.94,656.7
2018,9,13,14,45,578.0,183.5,3.95,24.05,555.5,801.08,615.17
2018,9,13,15,0,513.0,193.0,4.0,23.8,504.0,732.67,567.72
2018,9,13,15,15,348.5,210.0,4.0,23.8,414.0,571.2,447.91
2018,9,13,15,30,184.0,227.0,4.0,23.8,324.0,420.67,331.83
2018,9,13,15,45,322.5,179.5,3.95,23.05,330.5,495.82,395.71
2018,9,13,16,0,461.0,132.0,3.9,22.3,337.0,560.38,449.88
2018,9,13,16,15,568.5,100.5,3.8,21.75,322.0,597.12,480.71
2018,9,13,16,30,676.0,69.0,3.7,21.2,307.0,614.11,495.24
2018,9,13,16,45,653.0,61.0,3.65,20.7,260.5,557.47,452.83
2018,9,13,17,0,630.0,53.0,3.6,20.2,214.0,497.04,404.65
2018,9,13,17,15,556.0,47.0,3.25,19.5,164.5,417.44,337.99
2018,9,13,17,30,482.0,41.0,2.9,18.8,115.0,340.1,270.58
2018,9,13,17,45,353.0,31.0,2.55,18.1,74.0,238.21,177.68
2018,9,13,18,0,224.0,21.0,2.2,17.4,33.0,137.46,0.0
2018,9,13,18,15,112.0,10.5,2.1,16.95,16.5,51.78,0.0
2018,9,13,18,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,5,45,18.5,5.5,1.25,12.35,6.0,0.0,0.0
2018,9,14,6,0,37.0,11.0,1.3,12.8,12.0,10.01,0.0
2018,9,14,6,15,99.0,27.5,1.5,13.55,38.5,22.24,9.8
2018,9,14,6,30,161.0,44.0,1.7,14.3,65.0,35.04,24.56
2018,9,14,6,45,233.5,59.0,1.95,15.0,104.5,44.57,33.62
2018,9,14,7,0,306.0,74.0,2.2,15.7,144.0,54.95,43.09
2018,9,14,7,15,289.0,95.5,2.2,16.25,175.0,72.61,58.74
2018,9,14,7,30,272.0,117.0,2.2,16.8,206.0,86.87,71.11
2018,9,14,7,45,248.5,142.0,2.15,17.35,234.0,113.01,84.06
2018,9,14,8,0,225.0,167.0,2.1,17.9,262.0,149.43,109.42
2018,9,14,8,15,229.0,189.5,2.1,18.55,296.5,186.2,137.84
2018,9,14,8,30,233.0,212.0,2.1,19.2,331.0,223.88,168.28
2018,9,14,8,45,323.0,212.5,2.05,19.85,393.5,270.49,203.53
2018,9,14,9,0,413.0,213.0,2.0,20.5,456.0,327.28,247.65
2018,9,14,9,15,449.5,220.5,1.95,21.3,501.5,378.86,288.39
2018,9,14,9,30,486.0,228.0,1.9,22.1,547.0,434.15,331.03
2018,9,14,9,45,607.0,194.0,1.85,22.9,614.0,503.6,383.47
2018,9,14,10,0,728.0,160.0,1.8,23.7,681.0,581.35,440.94
2018,9,14,10,15,680.0,187.5,1.8,24.25,689.0,618.28,466.88
2018,9,14,10,30,632.0,215.0,1.8,24.8,697.0,648.9,487.52
2018,9,14,10,45,711.0,186.5,1.85,25.35,742.5,714.37,534.15
2018,9,14,11,0,790.0,158.0,1.9,25.9,788.0,780.54,579.96
2018,9,14,11,15,799.0,159.0,1.95,26.25,805.0,823.85,607.6
2018,9,14,11,30,808.0,160.0,2.0,26.6,822.0,865.1,633.8
2018,9,14,11,45,806.5,161.5,2.05,26.9,825.5,895.23,652.68
2018,9,14,12,0,805.0,163.0,2.1,27.2,829.0,922.22,669.57
2018,9,14,12,15,796.0,167.0,2.25,27.4,823.5,941.43,682.73
2018,9,14,12,30,787.0,171.0,2.4,27.6,818.0,956.99,693.67
2018,9,14,12,45,843.5,139.0,2.5,27.75,823.5,995.2,718.99
2018,9,14,13,0,900.0,107.0,2.6,27.9,829.0,1019.16,734.96
2018,9,14,13,15,907.5,100.0,2.7,27.85,813.5,1028.68,742.56
2018,9,14,13,30,915.0,93.0,2.8,27.8,798.0,1034.17,747.87
2018,9,14,13,45,892.5,98.0,2.9,27.8,766.5,1019.28,740.1
2018,9,14,14,0,870.0,103.0,3.0,27.8,735.0,1000.72,730.17
2018,9,14,14,15,864.5,99.5,3.05,27.55,703.0,985.8,722.97
2018,9,14,14,30,859.0,96.0,3.1,27.3,671.0,967.23,713.38
2018,9,14,14,45,850.5,92.0,3.2,27.05,633.0,941.64,699.51
2018,9,14,15,0,842.0,88.0,3.3,26.8,595.0,912.77,683.34
2018,9,14,15,15,783.0,94.5,3.3,26.8,538.0,856.5,646.91
2018,9,14,15,30,724.0,101.0,3.3,26.8,481.0,794.97,606.38
2018,9,14,15,45,672.0,101.0,3.4,25.85,427.5,727.93,563.63
2018,9,14,16,0,620.0,101.0,3.5,24.9,374.0,661.62,519.84
2018,9,14,16,15,599.5,91.0,3.5,24.2,328.0,609.26,484.08
2018,9,14,16,30,579.0,81.0,3.5,23.5,282.0,556.43,446.62
2018,9,14,16,45,593.5,68.0,3.45,22.8,244.5,524.11,422.8
2018,9,14,17,0,608.0,55.0,3.4,22.1,207.0,488.46,394.29
2018,9,14,17,15,523.5,48.5,3.3,21.3,157.0,399.04,320.77
2018,9,14,17,30,439.0,42.0,3.2,20.5,107.0,316.97,250.29
2018,9,14,17,45,288.0,30.0,3.1,19.75,66.0,204.82,149.08
2018,9,14,18,0,137.0,18.0,3.0,19.0,25.0,94.38,0.0
2018,9,14,18,15,68.5,9.0,2.9,18.55,12.5,33.89,0.0
2018,9,14,18,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,15,5,45,67.0,7.0,3.25,14.15,9.0,0.0,0.0
2018,9,15,6,0,134.0,14.0,3.4,14.3,18.0,12.73,0.0
2018,9,15,6,15,282.5,25.5,3.5,14.7,54.5,21.09,8.2
2018,9,15,6,30,431.0,37.0,3.6,15.1,91.0,29.93,20.0
2018,9,15,6,45,516.5,44.0,3.75,15.45,139.5,34.4,24.59
2018,9,15,7,0,602.0,51.0,3.9,15.8,188.0,38.85,28.83
2018,9,15,7,15,656.0,56.0,3.9,16.3,240.0,45.36,34.69
2018,9,15,7,30,710.0,61.0,3.9,16.8,292.0,48.26,37.2
2018,9,15,7,45,746.5,65.0,3.9,17.3,344.5,74.67,41.54
2018,9,15,8,0,783.0,69.0,3.9,17.8,397.0,132.79,72.9
2018,9,15,8,15,810.0,72.0,3.9,18.35,447.5,192.92,118.87
2018,9,15,8,30,837.0,75.0,3.9,18.9,498.0,255.97,172.87
2018,9,15,8,45,856.5,77.0,3.9,19.4,544.5,322.25,231.43
2018,9,15,9,0,876.0,79.0,3.9,19.9,591.0,385.58,287.27
2018,9,15,9,15,887.0,82.0,3.9,20.4,631.5,447.28,340.64
2018,9,15,9,30,898.0,85.0,3.9,20.9,672.0,508.73,392.04
2018,9,15,9,45,904.5,88.5,3.9,21.4,706.5,567.74,439.79
2018,9,15,10,0,911.0,92.0,3.9,21.9,741.0,625.49,484.88
2018,9,15,10,15,919.5,92.5,3.95,22.25,769.5,680.16,526.74
2018,9,15,10,30,928.0,93.0,4.0,22.6,798.0,733.2,566.24
2018,9,15,10,45,934.5,93.0,4.0,22.9,819.0,782.4,600.33
2018,9,15,11,0,941.0,93.0,4.0,23.2,840.0,829.29,631.78
2018,9,15,11,15,944.5,93.0,4.1,23.35,853.0,871.19,660.28
2018,9,15,11,30,948.0,93.0,4.2,23.5,866.0,910.12,686.61
2018,9,15,11,45,949.5,93.5,4.25,23.65,871.5,944.63,709.59
2018,9,15,12,0,951.0,94.0,4.3,23.8,877.0,975.71,730.22
2018,9,15,12,15,950.0,94.0,4.35,23.75,873.5,1000.34,747.09
2018,9,15,12,30,949.0,94.0,4.4,23.7,870.0,1021.16,761.54
2018,9,15,12,45,946.0,93.5,4.45,23.7,858.0,1035.58,771.69
2018,9,15,13,0,943.0,93.0,4.5,23.7,846.0,1045.97,779.34
2018,9,15,13,15,939.0,91.5,4.5,23.55,826.5,1050.18,783.12
2018,9,15,13,30,935.0,90.0,4.5,23.4,807.0,1050.31,784.48
2018,9,15,13,45,930.0,89.5,4.5,23.3,781.5,1046.54,783.27
2018,9,15,14,0,925.0,89.0,4.5,23.2,756.0,1038.81,779.59
2018,9,15,14,15,916.5,86.5,4.5,23.0,722.0,1021.32,769.79
2018,9,15,14,30,908.0,84.0,4.5,22.8,688.0,1000.06,757.58
2018,9,15,14,45,896.0,82.0,4.5,22.6,648.0,972.45,741.04
2018,9,15,15,0,884.0,80.0,4.5,22.4,608.0,941.57,722.21
2018,9,15,15,15,866.5,77.5,4.5,22.4,562.5,901.97,696.58
2018,9,15,15,30,849.0,75.0,4.5,22.4,517.0,859.9,668.95
2018,9,15,15,45,827.5,72.5,4.4,21.7,468.5,820.43,643.96
2018,9,15,16,0,806.0,70.0,4.3,21.0,420.0,770.69,611.07
2018,9,15,16,15,776.0,65.5,4.25,20.5,368.0,710.41,569.16
2018,9,15,16,30,746.0,61.0,4.2,20.0,316.0,649.9,525.72
2018,9,15,16,45,699.5,56.0,4.15,19.5,263.5,577.45,471.3
2018,9,15,17,0,653.0,51.0,4.1,19.0,211.0,507.11,414.82
2018,9,15,17,15,578.5,44.5,3.8,18.35,160.5,420.9,342.18
2018,9,15,17,30,504.0,38.0,3.5,17.7,110.0,346.7,275.87
2018,9,15,17,45,358.0,28.5,3.25,17.05,69.0,236.79,170.27
2018,9,15,18,0,212.0,19.0,3.0,16.4,28.0,108.0,0.0
2018,9,15,18,15,106.0,9.5,2.8,15.95,14.0,8.64,0.0
2018,9,15,18,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,16,5,45,75.0,7.0,1.35,12.05,9.0,0.0,0.0
2018,9,16,6,0,150.0,14.0,1.4,12.5,18.0,12.73,0.0
2018,9,16,6,15,306.5,24.0,1.7,13.5,54.5,19.81,6.62
2018,9,16,6,30,463.0,34.0,2.0,14.5,91.0,27.39,17.83
2018,9,16,6,45,547.5,41.0,2.35,15.45,140.5,32.03,22.51
2018,9,16,7,0,632.0,48.0,2.7,16.4,190.0,39.96,29.73
2018,9,16,7,15,684.5,52.5,2.7,17.0,242.5,42.57,32.13
2018,9,16,7,30,737.0,57.0,2.7,17.6,295.0,45.19,34.39
2018,9,16,7,45,772.0,60.5,2.75,18.2,347.5,72.35,38.76
2018,9,16,8,0,807.0,64.0,2.8,18.8,400.0,131.54,70.5
2018,9,16,8,15,831.5,67.0,2.75,19.35,450.0,197.49,121.03
2018,9,16,8,30,856.0,70.0,2.7,19.9,500.0,260.78,174.94
2018,9,16,8,45,873.0,72.0,2.7,20.5,546.0,323.2,230.01
2018,9,16,9,0,890.0,74.0,2.7,21.1,592.0,386.57,285.3
2018,9,16,9,15,901.5,76.0,2.7,21.6,632.0,448.33,338.06
2018,9,16,9,30,913.0,78.0,2.7,22.1,672.0,509.85,388.78
2018,9,16,9,45,922.5,79.5,2.7,22.6,707.0,569.32,436.11
2018,9,16,10,0,932.0,81.0,2.7,23.1,742.0,627.76,480.94
2018,9,16,10,15,929.0,86.5,2.7,23.5,767.0,680.81,520.4
2018,9,16,10,30,926.0,92.0,2.7,23.9,792.0,731.17,556.65
2018,9,16,10,45,940.5,88.5,2.7,24.35,816.0,782.61,591.05
2018,9,16,11,0,955.0,85.0,2.7,24.8,840.0,832.31,623.14
2018,9,16,11,15,939.0,94.5,2.75,25.1,846.5,868.38,646.32
2018,9,16,11,30,923.0,104.0,2.8,25.4,853.0,900.16,666.6
2018,9,16,11,45,942.5,95.5,2.8,25.7,864.0,940.54,692.14
2018,9,16,12,0,962.0,87.0,2.8,26.0,875.0,978.25,715.63
2018,9,16,12,15,959.5,87.5,2.8,26.15,871.0,1002.1,730.43
2018,9,16,12,30,957.0,88.0,2.8,26.3,867.0,1022.05,742.87
2018,9,16,12,45,915.0,106.0,2.85,26.45,842.5,1018.68,740.86
2018,9,16,13,0,873.0,124.0,2.9,26.6,818.0,1010.24,735.93
2018,9,16,13,15,894.5,111.5,2.95,26.65,807.5,1027.67,748.23
2018,9,16,13,30,916.0,99.0,3.0,26.7,797.0,1040.98,757.78
2018,9,16,13,45,920.5,93.0,3.05,26.7,773.5,1040.42,758.71
2018,9,16,14,0,925.0,87.0,3.1,26.7,750.0,1035.68,757.23
2018,9,16,14,15,915.5,85.5,3.15,26.5,716.0,1018.28,748.26
2018,9,16,14,30,906.0,84.0,3.2,26.3,682.0,997.18,736.99
2018,9,16,14,45,893.5,82.0,3.25,26.15,642.0,969.04,720.92
2018,9,16,15,0,881.0,80.0,3.3,26.0,602.0,937.67,702.61
2018,9,16,15,15,863.5,77.5,3.3,26.0,556.5,898.09,677.81
2018,9,16,15,30,846.0,75.0,3.3,26.0,511.0,856.05,651.08
2018,9,16,15,45,822.5,72.0,3.35,25.2,461.5,814.27,626.36
2018,9,16,16,0,799.0,69.0,3.4,24.4,412.0,762.39,593.64
2018,9,16,16,15,766.5,65.0,3.35,23.75,360.0,701.06,552.16
2018,9,16,16,30,734.0,61.0,3.3,23.1,308.0,639.72,509.23
2018,9,16,16,45,685.0,56.0,3.3,22.45,255.5,566.09,455.24
2018,9,16,17,0,636.0,51.0,3.3,21.8,203.0,494.83,399.05
2018,9,16,17,15,556.5,44.0,3.0,20.9,153.0,411.04,329.37
2018,9,16,17,30,477.0,37.0,2.7,20.0,103.0,330.04,258.78
2018,9,16,17,45,334.0,27.5,2.45,19.1,64.0,223.54,153.59
2018,9,16,18,0,191.0,18.0,2.2,18.2,25.0,97.69,0.0
2018,9,16,18,15,95.5,9.0,2.05,17.65,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,17,5,45,74.0,7.0,1.6,13.0,8.5,0.0,0.0
2018,9,17,6,0,148.0,14.0,1.7,13.4,17.0,12.73,0.0
2018,9,17,6,15,303.0,23.5,2.0,14.1,52.5,19.44,5.39
2018,9,17,6,30,458.0,33.0,2.3,14.8,88.0,26.58,17.04
2018,9,17,6,45,483.0,43.0,2.55,15.55,127.0,33.63,23.87
2018,9,17,7,0,508.0,53.0,2.8,16.3,166.0,40.33,30.05
2018,9,17,7,15,463.0,74.5,2.75,16.85,198.0,55.85,43.86
2018,9,17,7,30,418.0,96.0,2.7,17.4,230.0,68.98,55.33
2018,9,17,7,45,608.5,80.0,2.7,17.95,312.0,77.71,46.65
2018,9,17,8,0,799.0,64.0,2.7,18.5,394.0,131.14,70.56
2018,9,17,8,15,823.5,66.5,2.65,19.05,443.5,196.13,120.44
2018,9,17,8,30,848.0,69.0,2.6,19.6,493.0,258.49,173.66
2018,9,17,8,45,865.5,71.5,2.6,20.15,539.0,320.97,228.83
2018,9,17,9,0,883.0,74.0,2.6,20.7,585.0,384.49,284.27
2018,9,17,9,15,892.5,77.5,2.6,21.25,625.0,446.35,337.06
2018,9,17,9,30,902.0,81.0,2.6,21.8,665.0,507.79,387.61
2018,9,17,9,45,900.0,87.5,2.6,22.35,696.5,565.22,433.24
2018,9,17,10,0,898.0,94.0,2.6,22.9,728.0,620.5,475.51
2018,9,17,10,15,913.0,92.5,2.65,23.35,758.5,676.69,517.51
2018,9,17,10,30,928.0,91.0,2.7,23.8,789.0,731.85,557.53
2018,9,17,10,45,932.5,91.5,2.7,24.25,809.0,779.95,589.55
2018,9,17,11,0,937.0,92.0,2.7,24.7,829.0,825.58,618.94
2018,9,17,11,15,940.0,92.0,2.8,24.95,841.5,866.77,646.15
2018,9,17,11,30,943.0,92.0,2.9,25.2,854.0,904.96,671.21
2018,9,17,11,45,944.5,92.5,3.0,25.45,859.0,939.15,693.54
2018,9,17,12,0,946.0,93.0,3.1,25.7,864.0,969.93,713.59
2018,9,17,12,15,944.0,93.5,3.25,25.7,860.5,993.86,730.28
2018,9,17,12,30,942.0,94.0,3.4,25.7,857.0,1013.96,744.62
2018,9,17,12,45,937.5,95.0,3.5,25.7,845.0,1028.28,754.94
2018,9,17,13,0,933.0,96.0,3.6,25.7,833.0,1038.6,762.84
2018,9,17,13,15,929.5,94.5,3.7,25.5,814.0,1043.09,767.71
2018,9,17,13,30,926.0,93.0,3.8,25.3,795.0,1043.54,770.13
2018,9,17,13,45,920.5,91.0,3.9,25.1,768.0,1037.39,768.36
2018,9,17,14,0,915.0,89.0,4.0,24.9,741.0,1027.26,764.13
2018,9,17,14,15,906.0,87.5,4.05,24.55,707.5,1010.39,755.61
2018,9,17,14,30,897.0,86.0,4.1,24.2,674.0,989.84,744.7
2018,9,17,14,45,886.0,83.0,4.15,23.85,634.0,962.02,728.84
2018,9,17,15,0,875.0,80.0,4.2,23.5,594.0,930.92,710.63
2018,9,17,15,15,857.0,78.0,4.2,23.5,549.0,891.61,685.31
2018,9,17,15,30,839.0,76.0,4.2,23.5,504.0,858.53,664.18
2018,9,17,15,45,816.5,72.5,4.2,22.4,455.0,808.54,633.29
2018,9,17,16,0,794.0,69.0,4.2,21.3,406.0,757.01,600.39
2018,9,17,16,15,761.5,65.0,4.15,20.55,354.5,695.86,558.18
2018,9,17,16,30,729.0,61.0,4.1,19.8,303.0,634.71,514.45
2018,9,17,16,45,679.0,56.5,4.0,19.1,251.0,561.24,459.03
2018,9,17,17,0,629.0,52.0,3.9,18.4,199.0,494.91,404.95
2018,9,17,17,15,543.0,45.0,3.7,17.7,149.0,403.41,327.7
2018,9,17,17,30,457.0,38.0,3.5,17.0,99.0,319.57,253.19
2018,9,17,17,45,301.0,27.0,3.3,16.25,60.0,204.46,135.15
2018,9,17,18,0,145.0,16.0,3.1,15.5,21.0,75.98,0.0
2018,9,17,18,15,72.5,8.0,3.05,15.2,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,18,5,45,50.0,6.5,2.4,13.7,7.5,0.0,0.0
2018,9,18,6,0,100.0,13.0,2.5,13.8,15.0,11.82,0.0
2018,9,18,6,15,239.5,25.5,2.55,14.15,49.0,21.42,5.18
2018,9,18,6,30,379.0,38.0,2.6,14.5,83.0,31.13,20.84
2018,9,18,6,45,468.5,47.0,2.7,14.9,130.5,37.21,27.04
2018,9,18,7,0,558.0,56.0,2.8,15.3,178.0,43.17,32.68
2018,9,18,7,15,615.0,62.0,2.75,15.8,229.5,46.37,35.65
2018,9,18,7,30,672.0,68.0,2.7,16.3,281.0,49.53,38.41
2018,9,18,7,45,711.0,72.0,2.65,16.8,332.5,80.36,46.78
2018,9,18,8,0,750.0,76.0,2.6,17.3,384.0,136.55,77.4
2018,9,18,8,15,778.5,79.5,2.6,17.9,434.0,195.37,122.31
2018,9,18,8,30,807.0,83.0,2.6,18.5,484.0,257.34,175.04
2018,9,18,8,45,827.5,85.5,2.55,19.1,530.0,318.95,229.23
2018,9,18,9,0,848.0,88.0,2.5,19.7,576.0,382.1,284.08
2018,9,18,9,15,824.5,100.5,2.55,20.25,602.5,437.28,332.07
2018,9,18,9,30,801.0,113.0,2.6,20.8,629.0,488.49,375.0
