Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,9,45,772.0,131.5,2.6,21.35,650.5,538.23,414.66
2018,9,18,10,0,743.0,150.0,2.6,21.9,672.0,583.0,448.91
2018,9,18,10,15,758.5,152.5,2.6,22.35,703.5,637.71,489.63
2018,9,18,10,30,774.0,155.0,2.6,22.8,735.0,690.81,527.98
2018,9,18,10,45,816.5,141.0,2.6,23.25,767.5,747.64,568.55
2018,9,18,11,0,859.0,127.0,2.6,23.7,800.0,804.97,606.95
2018,9,18,11,15,824.5,146.5,2.6,24.05,800.5,833.52,624.74
2018,9,18,11,30,790.0,166.0,2.6,24.4,801.0,856.59,638.97
2018,9,18,11,45,785.0,170.0,2.6,24.75,804.0,885.32,657.02
2018,9,18,12,0,780.0,174.0,2.6,25.1,807.0,910.77,672.76
2018,9,18,12,15,835.0,146.0,2.65,25.3,821.0,956.46,702.66
2018,9,18,12,30,890.0,118.0,2.7,25.5,835.0,989.61,724.0
2018,9,18,12,45,905.5,108.5,2.75,25.75,829.0,1011.47,737.99
2018,9,18,13,0,921.0,99.0,2.8,26.0,823.0,1029.62,749.76
2018,9,18,13,15,906.5,102.5,2.9,26.05,800.5,1028.64,750.39
2018,9,18,13,30,892.0,106.0,3.0,26.1,778.0,1023.68,748.74
2018,9,18,13,45,872.0,109.0,3.05,26.15,746.5,1008.83,740.36
2018,9,18,14,0,852.0,112.0,3.1,26.2,715.0,1001.25,736.93
2018,9,18,14,15,866.0,101.0,3.2,26.0,689.0,985.95,729.57
2018,9,18,14,30,880.0,90.0,3.3,25.8,663.0,977.1,726.61
2018,9,18,14,45,866.0,88.0,3.4,25.6,623.0,947.9,709.98
2018,9,18,15,0,852.0,86.0,3.5,25.4,583.0,915.65,691.24
2018,9,18,15,15,833.0,83.5,3.5,25.4,537.5,884.5,671.93
2018,9,18,15,30,814.0,81.0,3.5,25.4,492.0,841.56,644.19
2018,9,18,15,45,788.0,77.5,3.55,24.45,443.0,789.34,612.0
2018,9,18,16,0,762.0,74.0,3.6,23.5,394.0,735.89,577.9
2018,9,18,16,15,725.5,70.5,3.6,22.7,343.0,673.39,535.31
2018,9,18,16,30,689.0,67.0,3.6,21.9,292.0,615.65,494.66
2018,9,18,16,45,632.5,61.0,3.6,21.1,239.5,538.0,436.33
2018,9,18,17,0,576.0,55.0,3.6,20.3,187.0,463.78,376.59
2018,9,18,17,15,485.0,47.5,3.45,19.35,138.5,371.37,299.38
2018,9,18,17,30,394.0,40.0,3.3,18.4,90.0,286.95,225.04
2018,9,18,17,45,250.0,27.5,3.2,17.45,54.0,177.37,107.63
2018,9,18,18,0,106.0,15.0,3.1,16.5,18.0,58.32,0.0
2018,9,18,18,15,53.0,7.5,2.95,15.95,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,5,45,29.5,5.0,1.35,12.2,5.5,0.0,0.0
2018,9,19,6,0,59.0,10.0,1.4,12.5,11.0,9.1,0.0
2018,9,19,6,15,187.5,25.5,1.65,13.2,44.0,20.15,3.06
2018,9,19,6,30,316.0,41.0,1.9,13.9,77.0,34.02,23.25
2018,9,19,6,45,412.0,51.0,2.15,14.55,124.0,40.8,30.19
2018,9,19,7,0,508.0,61.0,2.4,15.2,171.0,47.43,36.44
2018,9,19,7,15,570.5,68.0,2.25,15.8,222.5,51.2,39.92
2018,9,19,7,30,633.0,75.0,2.1,16.4,274.0,54.92,43.17
2018,9,19,7,45,676.0,80.0,1.95,16.95,326.0,81.04,47.95
2018,9,19,8,0,719.0,85.0,1.8,17.5,378.0,136.83,78.74
2018,9,19,8,15,749.5,89.0,1.6,18.3,428.0,199.11,126.11
2018,9,19,8,30,780.0,93.0,1.4,19.1,478.0,260.23,177.09
2018,9,19,8,45,791.0,98.5,1.2,19.9,520.5,320.11,228.68
2018,9,19,9,0,802.0,104.0,1.0,20.7,563.0,380.48,279.38
2018,9,19,9,15,808.5,110.0,1.05,21.65,600.5,439.67,327.98
2018,9,19,9,30,815.0,116.0,1.1,22.6,638.0,498.33,374.24
2018,9,19,9,45,790.0,131.5,1.2,23.5,660.0,548.23,412.6
2018,9,19,10,0,765.0,147.0,1.3,24.4,682.0,593.54,446.05
2018,9,19,10,15,754.0,158.0,1.5,25.4,702.5,640.5,479.91
2018,9,19,10,30,743.0,169.0,1.7,26.4,723.0,684.61,510.67
2018,9,19,10,45,754.0,170.0,1.95,27.35,745.0,732.18,543.79
2018,9,19,11,0,765.0,171.0,2.2,28.3,767.0,778.37,575.19
2018,9,19,11,15,753.5,181.0,2.35,28.8,776.0,813.64,598.49
2018,9,19,11,30,742.0,191.0,2.5,29.3,785.0,845.59,619.03
2018,9,19,11,45,740.5,193.0,2.6,29.8,788.5,874.86,637.39
2018,9,19,12,0,739.0,195.0,2.7,30.3,792.0,901.18,653.78
2018,9,19,12,15,760.0,184.5,2.8,30.55,796.0,932.33,674.0
2018,9,19,12,30,781.0,174.0,2.9,30.8,800.0,953.95,688.01
2018,9,19,12,45,824.5,152.5,3.0,31.0,805.0,990.19,711.74
2018,9,19,13,0,868.0,131.0,3.1,31.2,810.0,1022.82,733.02
2018,9,19,13,15,845.0,135.5,3.15,31.25,783.0,1014.62,728.4
2018,9,19,13,30,822.0,140.0,3.2,31.3,756.0,1002.38,721.66
2018,9,19,13,45,831.5,131.0,3.2,31.3,735.0,1003.82,723.65
2018,9,19,14,0,841.0,122.0,3.2,31.3,714.0,1001.24,723.1
2018,9,19,14,15,847.0,114.5,3.25,31.15,686.0,992.88,719.82
2018,9,19,14,30,853.0,107.0,3.3,31.0,658.0,980.49,714.1
2018,9,19,14,45,836.0,104.5,3.35,30.85,616.5,948.09,695.3
2018,9,19,15,0,819.0,102.0,3.4,30.7,575.0,912.73,674.5
2018,9,19,15,15,798.0,98.0,3.4,30.7,529.0,869.24,647.28
2018,9,19,15,30,777.0,94.0,3.4,30.7,483.0,823.56,618.23
2018,9,19,15,45,748.0,90.0,3.45,30.0,433.5,769.21,584.51
2018,9,19,16,0,719.0,86.0,3.5,29.3,384.0,719.0,552.73
2018,9,19,16,15,677.5,81.5,3.35,28.5,332.5,653.24,507.99
2018,9,19,16,30,636.0,77.0,3.2,27.7,281.0,588.44,462.4
2018,9,19,16,45,575.0,69.5,3.0,26.95,229.0,508.04,401.81
2018,9,19,17,0,514.0,62.0,2.8,26.2,177.0,431.47,341.22
2018,9,19,17,15,420.5,52.0,2.55,24.9,129.5,337.5,265.03
2018,9,19,17,30,327.0,42.0,2.3,23.6,82.0,251.87,191.81
2018,9,19,17,45,201.5,27.5,2.05,22.3,48.5,152.66,79.53
2018,9,19,18,0,76.0,13.0,1.8,21.0,15.0,43.69,0.0
2018,9,19,18,15,38.0,6.5,1.7,20.35,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,19.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,5,45,34.5,5.0,1.15,14.35,5.5,0.0,0.0
2018,9,20,6,0,69.0,10.0,1.1,14.5,11.0,9.1,0.0
2018,9,20,6,15,206.5,24.0,1.25,15.55,44.0,20.18,1.09
2018,9,20,6,30,344.0,38.0,1.4,16.6,77.0,31.35,20.62
2018,9,20,6,45,440.5,48.0,1.55,17.7,124.5,38.29,27.59
2018,9,20,7,0,537.0,58.0,1.7,18.8,172.0,45.07,33.82
2018,9,20,7,15,598.0,64.5,1.75,19.6,224.0,48.57,36.99
2018,9,20,7,30,659.0,71.0,1.8,20.4,276.0,52.03,39.94
2018,9,20,7,45,700.0,76.0,1.85,21.2,328.5,79.24,44.98
2018,9,20,8,0,741.0,81.0,1.9,22.0,381.0,140.73,79.61
2018,9,20,8,15,770.0,85.0,1.9,22.8,431.0,199.54,123.53
2018,9,20,8,30,799.0,89.0,1.9,23.6,481.0,261.6,174.91
2018,9,20,8,45,813.0,93.5,1.9,24.45,525.0,322.63,227.18
2018,9,20,9,0,827.0,98.0,1.9,25.3,569.0,384.47,279.3
2018,9,20,9,15,834.5,103.0,1.9,26.05,607.0,444.6,328.7
2018,9,20,9,30,842.0,108.0,1.9,26.8,645.0,504.23,375.81
2018,9,20,9,45,846.0,113.5,1.9,27.6,677.5,561.75,419.39
2018,9,20,10,0,850.0,119.0,1.9,28.4,710.0,617.92,460.21
2018,9,20,10,15,845.0,126.0,1.95,29.1,733.0,668.22,495.81
2018,9,20,10,30,840.0,133.0,2.0,29.8,756.0,715.89,528.42
2018,9,20,10,45,818.0,144.5,2.05,30.45,765.0,752.68,552.6
2018,9,20,11,0,796.0,156.0,2.1,31.1,774.0,785.14,573.04
2018,9,20,11,15,802.5,158.0,2.1,31.65,789.0,827.27,598.86
2018,9,20,11,30,809.0,160.0,2.1,32.2,804.0,867.12,622.74
2018,9,20,11,45,834.0,151.0,2.1,32.7,818.0,909.72,648.23
2018,9,20,12,0,859.0,142.0,2.1,33.2,832.0,950.24,672.06
2018,9,20,12,15,835.0,150.5,2.15,33.45,819.0,960.93,678.26
2018,9,20,12,30,811.0,159.0,2.2,33.7,806.0,967.15,682.05
2018,9,20,12,45,838.5,145.0,2.2,33.95,805.0,995.52,699.32
2018,9,20,13,0,866.0,131.0,2.2,34.2,804.0,1020.41,714.21
2018,9,20,13,15,886.5,119.5,2.25,34.25,793.5,1026.48,718.75
2018,9,20,13,30,907.0,108.0,2.3,34.3,783.0,1039.63,728.01
2018,9,20,13,45,901.0,105.5,2.3,34.35,755.5,1032.37,724.23
2018,9,20,14,0,895.0,103.0,2.3,34.4,728.0,1021.22,718.37
2018,9,20,14,15,889.5,99.5,2.35,34.3,695.5,1005.56,710.84
2018,9,20,14,30,884.0,96.0,2.4,34.2,663.0,986.18,701.05
2018,9,20,14,45,870.0,93.5,2.4,34.1,622.5,966.13,690.41
2018,9,20,15,0,856.0,91.0,2.4,34.0,582.0,932.8,671.26
2018,9,20,15,15,836.0,88.0,2.4,34.0,535.5,890.47,645.93
2018,9,20,15,30,816.0,85.0,2.4,34.0,489.0,845.81,618.75
2018,9,20,15,45,788.5,81.5,2.35,33.4,439.0,792.14,586.12
2018,9,20,16,0,761.0,78.0,2.3,32.8,389.0,737.3,551.84
2018,9,20,16,15,722.5,73.0,2.05,31.75,336.5,671.36,508.42
2018,9,20,16,30,684.0,68.0,1.8,30.7,284.0,610.93,467.37
2018,9,20,16,45,625.5,61.5,1.5,29.65,231.5,531.6,409.85
2018,9,20,17,0,567.0,55.0,1.2,28.6,179.0,455.88,351.44
2018,9,20,17,15,474.5,46.0,1.2,27.25,130.5,361.54,277.71
2018,9,20,17,30,382.0,37.0,1.2,25.9,82.0,275.72,205.32
2018,9,20,17,45,241.0,24.5,1.2,24.55,48.0,164.88,68.77
2018,9,20,18,0,100.0,12.0,1.2,23.2,14.0,52.63,0.0
2018,9,20,18,15,50.0,6.0,1.2,22.75,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,19.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,21,5,45,39.0,4.5,1.25,16.4,5.0,0.0,0.0
2018,9,21,6,0,78.0,9.0,1.2,16.4,10.0,8.19,0.0
2018,9,21,6,15,220.5,22.0,1.5,17.4,42.5,18.37,0.0
2018,9,21,6,30,363.0,35.0,1.8,18.4,75.0,28.69,18.09
2018,9,21,6,45,457.0,44.0,2.05,19.4,122.0,34.88,24.41
2018,9,21,7,0,551.0,53.0,2.3,20.4,169.0,40.95,29.99
2018,9,21,7,15,609.5,59.5,2.25,21.2,220.5,44.65,33.33
2018,9,21,7,30,668.0,66.0,2.2,22.0,272.0,48.29,36.42
2018,9,21,7,45,706.0,70.5,2.2,22.75,323.0,80.08,45.16
2018,9,21,8,0,744.0,75.0,2.2,23.5,374.0,136.33,75.47
2018,9,21,8,15,772.0,79.5,2.15,24.5,424.0,195.57,119.61
2018,9,21,8,30,800.0,84.0,2.1,25.5,474.0,257.91,170.95
2018,9,21,8,45,820.0,87.0,2.1,26.5,519.5,319.38,223.08
2018,9,21,9,0,840.0,90.0,2.1,27.5,565.0,382.35,275.6
2018,9,21,9,15,838.5,97.0,2.05,28.4,600.0,441.21,323.7
2018,9,21,9,30,837.0,104.0,2.0,29.3,635.0,498.55,368.58
2018,9,21,9,45,805.0,122.0,1.95,30.2,655.0,548.24,405.82
2018,9,21,10,0,773.0,140.0,1.9,31.1,675.0,592.82,437.54
2018,9,21,10,15,770.0,148.5,1.9,31.6,699.0,641.96,472.15
2018,9,21,10,30,767.0,157.0,1.9,32.1,723.0,690.25,504.94
2018,9,21,10,45,803.5,146.5,1.9,32.6,754.0,744.23,541.34
2018,9,21,11,0,840.0,136.0,1.9,33.1,785.0,799.82,576.73
2018,9,21,11,15,834.5,141.5,2.0,33.4,794.5,837.12,600.19
2018,9,21,11,30,829.0,147.0,2.1,33.7,804.0,871.2,621.62
2018,9,21,11,45,864.5,131.0,2.15,34.0,819.5,915.92,649.31
2018,9,21,12,0,900.0,115.0,2.2,34.3,835.0,950.4,670.23
2018,9,21,12,15,905.0,112.0,2.25,34.35,833.0,976.04,686.37
2018,9,21,12,30,910.0,109.0,2.3,34.4,831.0,998.19,700.48
2018,9,21,12,45,904.5,109.5,2.4,34.5,818.0,1010.32,708.87
2018,9,21,13,0,899.0,110.0,2.5,34.6,805.0,1018.53,715.06
2018,9,21,13,15,893.5,109.0,2.55,34.45,785.0,1021.18,718.21
2018,9,21,13,30,888.0,108.0,2.6,34.3,765.0,1019.91,719.13
2018,9,21,13,45,880.0,106.5,2.65,34.15,737.5,1011.73,715.91
2018,9,21,14,0,872.0,105.0,2.7,34.0,710.0,999.77,710.48
2018,9,21,14,15,860.5,103.5,2.75,33.7,676.0,991.2,707.76
2018,9,21,14,30,849.0,102.0,2.8,33.4,642.0,968.54,696.08
2018,9,21,14,45,834.0,99.0,2.85,33.1,601.5,937.37,678.96
2018,9,21,15,0,819.0,96.0,2.9,32.8,561.0,903.2,659.73
2018,9,21,15,15,798.0,92.5,2.9,32.8,515.5,860.21,633.24
2018,9,21,15,30,777.0,89.0,2.9,32.8,470.0,815.07,604.98
2018,9,21,15,45,749.0,85.0,2.9,31.8,421.0,761.57,572.76
2018,9,21,16,0,721.0,81.0,2.9,30.8,372.0,711.77,542.11
2018,9,21,16,15,681.0,76.0,2.85,29.9,321.0,646.56,498.72
2018,9,21,16,30,641.0,71.0,2.8,29.0,270.0,582.28,454.28
2018,9,21,16,45,581.5,64.0,2.75,28.1,219.0,503.6,395.91
2018,9,21,17,0,522.0,57.0,2.7,27.2,168.0,428.68,337.02
2018,9,21,17,15,428.0,47.0,2.4,25.9,121.0,334.64,260.57
2018,9,21,17,30,334.0,37.0,2.1,24.6,74.0,249.38,186.15
2018,9,21,17,45,201.0,23.5,1.85,23.25,42.5,142.44,38.45
2018,9,21,18,0,68.0,10.0,1.6,21.9,11.0,37.33,0.0
2018,9,21,18,15,34.0,5.0,1.6,21.3,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,20.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,22,5,45,29.5,4.0,1.35,13.0,4.5,0.0,0.0
2018,9,22,6,0,59.0,8.0,1.4,13.2,9.0,7.28,0.0
2018,9,22,6,15,189.5,22.0,1.5,13.85,39.5,18.46,0.0
2018,9,22,6,30,320.0,36.0,1.6,14.5,70.0,29.69,19.13
2018,9,22,6,45,376.0,43.5,1.75,15.2,105.5,34.33,24.36
2018,9,22,7,0,432.0,51.0,1.9,15.9,141.0,38.92,28.79
2018,9,22,7,15,216.0,62.5,1.8,16.8,107.5,45.46,34.68
2018,9,22,7,30,0.0,74.0,1.7,17.7,74.0,64.36,51.22
2018,9,22,7,45,2.0,98.5,1.65,18.6,99.5,84.52,65.34
2018,9,22,8,0,4.0,123.0,1.6,19.5,125.0,105.41,82.01
2018,9,22,8,15,29.5,150.0,1.55,20.6,164.5,130.44,100.61
2018,9,22,8,30,55.0,177.0,1.5,21.7,204.0,161.76,124.14
2018,9,22,8,45,173.0,190.0,1.45,22.75,285.5,212.44,160.4
2018,9,22,9,0,291.0,203.0,1.4,23.8,367.0,278.89,209.89
2018,9,22,9,15,430.5,194.0,1.45,24.75,456.0,352.64,265.27
2018,9,22,9,30,570.0,185.0,1.5,25.7,545.0,440.97,331.3
2018,9,22,9,45,702.0,152.5,1.55,26.7,620.0,521.0,390.48
2018,9,22,10,0,834.0,120.0,1.6,27.7,695.0,610.16,454.94
2018,9,22,10,15,841.5,122.5,1.65,28.5,722.0,663.22,492.06
2018,9,22,10,30,849.0,125.0,1.7,29.3,749.0,714.8,527.19
2018,9,22,10,45,877.5,117.5,1.8,30.15,777.5,765.79,561.15
2018,9,22,11,0,906.0,110.0,1.9,31.0,806.0,819.9,594.81
2018,9,22,11,15,910.0,110.5,2.0,31.45,819.0,861.14,620.54
2018,9,22,11,30,914.0,111.0,2.1,31.9,832.0,899.53,644.37
2018,9,22,11,45,904.0,117.0,2.2,32.35,833.0,928.19,661.87
2018,9,22,12,0,894.0,123.0,2.3,32.8,834.0,952.97,676.99
2018,9,22,12,15,897.0,120.5,2.4,32.85,831.0,977.18,692.93
2018,9,22,12,30,900.0,118.0,2.5,32.9,828.0,997.85,706.74
2018,9,22,12,45,898.5,116.5,2.6,32.9,816.0,1011.58,716.48
2018,9,22,13,0,897.0,115.0,2.7,32.9,804.0,1021.48,724.01
2018,9,22,13,15,838.0,132.5,2.8,32.75,763.5,1002.65,714.05
2018,9,22,13,30,779.0,150.0,2.9,32.6,723.0,968.53,694.53
2018,9,22,13,45,799.5,136.5,3.0,32.4,705.5,975.9,701.86
2018,9,22,14,0,820.0,123.0,3.1,32.2,688.0,979.06,706.3
2018,9,22,14,15,845.0,109.0,3.15,31.85,666.5,981.59,710.59
2018,9,22,14,30,870.0,95.0,3.2,31.5,645.0,969.19,705.35
2018,9,22,14,45,855.0,93.0,3.25,31.15,604.5,948.87,695.09
2018,9,22,15,0,840.0,91.0,3.3,30.8,564.0,915.42,676.11
2018,9,22,15,15,819.5,87.5,3.3,30.8,518.0,872.31,649.2
2018,9,22,15,30,799.0,84.0,3.3,30.8,472.0,826.98,620.45
2018,9,22,15,45,772.0,80.0,3.25,29.8,422.5,773.62,587.71
2018,9,22,16,0,745.0,76.0,3.2,28.8,373.0,719.15,553.16
2018,9,22,16,15,706.0,71.0,3.1,27.95,321.5,658.0,511.95
2018,9,22,16,30,667.0,66.0,3.0,27.1,270.0,593.52,466.63
2018,9,22,16,45,607.0,59.5,2.9,26.2,218.5,514.14,407.26
2018,9,22,17,0,547.0,53.0,2.8,25.3,167.0,438.61,347.09
2018,9,22,17,15,449.0,44.0,2.5,24.15,120.0,342.53,267.99
2018,9,22,17,30,351.0,35.0,2.2,23.0,73.0,255.6,189.99
2018,9,22,17,45,210.0,22.0,1.95,21.8,41.5,142.89,7.69
2018,9,22,18,0,69.0,9.0,1.7,20.6,10.0,36.7,0.0
2018,9,22,18,15,34.5,4.5,1.8,20.0,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,23,5,45,31.5,4.5,2.15,13.8,4.5,0.0,0.0
2018,9,23,6,0,63.0,9.0,2.3,13.9,9.0,8.19,0.0
2018,9,23,6,15,202.0,22.0,2.5,14.6,39.5,18.61,0.0
2018,9,23,6,30,341.0,35.0,2.7,15.3,70.0,28.93,18.23
2018,9,23,6,45,441.5,43.5,2.9,15.95,116.5,34.64,24.49
2018,9,23,7,0,542.0,52.0,3.1,16.6,163.0,40.3,29.87
2018,9,23,7,15,603.5,58.5,3.1,17.3,214.5,44.04,33.32
2018,9,23,7,30,665.0,65.0,3.1,18.0,266.0,47.71,36.54
2018,9,23,7,45,706.5,69.0,3.1,18.75,317.5,79.6,45.29
2018,9,23,8,0,748.0,73.0,3.1,19.5,369.0,135.84,76.18
2018,9,23,8,15,776.0,77.0,3.05,20.25,418.5,194.9,121.25
2018,9,23,8,30,804.0,81.0,3.0,21.0,468.0,257.03,173.82
2018,9,23,8,45,787.0,91.0,2.95,21.7,500.0,314.0,225.0
2018,9,23,9,0,770.0,101.0,2.9,22.4,532.0,368.07,272.85
2018,9,23,9,15,791.0,103.5,2.85,23.15,574.0,428.1,322.96
2018,9,23,9,30,812.0,106.0,2.8,23.9,616.0,489.24,372.18
2018,9,23,9,45,846.0,103.5,2.8,24.65,660.0,553.36,421.96
2018,9,23,10,0,880.0,101.0,2.8,25.4,704.0,618.14,470.56
2018,9,23,10,15,889.5,102.0,2.8,26.0,732.0,672.14,510.06
2018,9,23,10,30,899.0,103.0,2.8,26.6,760.0,724.66,547.27
2018,9,23,10,45,908.5,102.0,2.8,27.2,781.5,773.47,579.71
2018,9,23,11,0,918.0,101.0,2.8,27.8,803.0,820.23,609.31
2018,9,23,11,15,885.5,117.5,2.8,28.35,803.0,848.12,625.96
2018,9,23,11,30,853.0,134.0,2.8,28.9,803.0,878.27,644.14
2018,9,23,11,45,848.0,137.5,2.85,29.5,805.5,907.94,662.09
2018,9,23,12,0,843.0,141.0,2.9,30.1,808.0,934.13,677.68
2018,9,23,12,15,820.0,150.0,3.0,30.2,796.0,945.7,685.54
2018,9,23,12,30,797.0,159.0,3.1,30.3,784.0,952.89,690.79
2018,9,23,12,45,790.5,158.5,3.15,30.4,770.5,961.98,697.08
2018,9,23,13,0,784.0,158.0,3.2,30.5,757.0,967.41,701.12
2018,9,23,13,15,831.0,133.0,3.3,30.35,753.5,995.63,721.22
2018,9,23,13,30,878.0,108.0,3.4,30.2,750.0,1008.39,731.26
2018,9,23,13,45,892.5,98.0,3.45,30.0,729.5,1012.59,735.85
2018,9,23,14,0,907.0,88.0,3.5,29.8,709.0,1012.47,737.87
2018,9,23,14,15,896.5,87.0,3.55,29.45,675.0,994.31,728.72
2018,9,23,14,30,886.0,86.0,3.6,29.1,641.0,972.59,717.38
2018,9,23,14,45,872.0,83.5,3.6,28.7,600.5,942.31,700.12
2018,9,23,15,0,858.0,81.0,3.6,28.3,560.0,908.96,680.7
2018,9,23,15,15,838.5,78.0,3.6,28.3,514.0,876.16,660.37
2018,9,23,15,30,819.0,75.0,3.6,28.3,468.0,831.76,631.77
2018,9,23,15,45,793.0,71.5,3.45,27.3,419.0,779.26,598.7
2018,9,23,16,0,767.0,68.0,3.3,26.3,370.0,725.57,563.83
2018,9,23,16,15,729.0,64.0,3.15,25.5,319.0,661.23,519.52
2018,9,23,16,30,691.0,60.0,3.0,24.7,268.0,597.42,473.91
2018,9,23,16,45,632.0,54.0,2.8,23.9,216.0,522.67,417.21
2018,9,23,17,0,573.0,48.0,2.6,23.1,164.0,447.56,356.28
2018,9,23,17,15,474.5,40.5,2.3,22.0,117.5,352.2,276.77
2018,9,23,17,30,376.0,33.0,2.0,20.9,71.0,265.92,196.23
2018,9,23,17,45,226.0,21.0,1.7,19.75,40.0,146.95,0.0
2018,9,23,18,0,76.0,9.0,1.4,18.6,9.0,39.45,0.0
2018,9,23,18,15,38.0,4.5,1.45,18.05,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,24,5,45,37.5,4.5,0.85,12.25,4.5,0.0,0.0
2018,9,24,6,0,75.0,9.0,0.8,12.4,9.0,8.19,0.0
2018,9,24,6,15,229.0,21.0,0.9,13.2,40.5,17.78,0.0
2018,9,24,6,30,383.0,33.0,1.0,14.0,72.0,27.24,16.79
2018,9,24,6,45,486.5,41.0,1.1,14.75,120.0,32.65,22.89
2018,9,24,7,0,590.0,49.0,1.2,15.5,168.0,38.03,28.04
2018,9,24,7,15,651.5,54.5,1.1,16.35,220.5,44.95,34.3
2018,9,24,7,30,713.0,60.0,1.0,17.2,273.0,48.33,37.24
2018,9,24,7,45,730.5,67.0,0.95,18.05,320.0,79.21,44.42
2018,9,24,8,0,748.0,74.0,0.9,18.9,367.0,137.07,77.1
2018,9,24,8,15,790.5,75.5,0.75,20.15,421.0,196.43,121.04
2018,9,24,8,30,833.0,77.0,0.6,21.4,475.0,260.65,173.24
2018,9,24,8,45,797.0,91.5,0.5,22.6,502.0,317.78,223.04
2018,9,24,9,0,761.0,106.0,0.4,23.8,529.0,369.71,266.86
2018,9,24,9,15,737.5,120.5,0.35,25.05,555.0,419.4,306.55
2018,9,24,9,30,714.0,135.0,0.3,26.3,581.0,468.03,343.09
2018,9,24,9,45,731.0,140.5,0.3,27.55,618.5,526.13,384.5
2018,9,24,10,0,748.0,146.0,0.3,28.8,656.0,584.59,424.19
2018,9,24,10,15,756.5,150.5,0.35,29.6,684.0,636.74,459.4
2018,9,24,10,30,765.0,155.0,0.4,30.4,712.0,687.79,492.8
2018,9,24,10,45,799.0,146.5,0.45,31.15,742.0,741.45,527.52
2018,9,24,11,0,833.0,138.0,0.5,31.9,772.0,796.66,561.34
2018,9,24,11,15,828.0,144.0,0.5,32.3,782.0,834.44,582.83
2018,9,24,11,30,823.0,150.0,0.5,32.7,792.0,869.03,602.33
2018,9,24,11,45,789.5,165.0,0.55,33.05,783.5,884.25,611.02
2018,9,24,12,0,756.0,180.0,0.6,33.4,775.0,900.87,620.9
2018,9,24,12,15,768.5,173.0,0.7,33.6,775.0,927.39,638.12
2018,9,24,12,30,781.0,166.0,0.8,33.8,775.0,944.46,649.59
2018,9,24,12,45,777.0,164.0,0.85,34.0,762.0,954.14,655.92
2018,9,24,13,0,773.0,162.0,0.9,34.2,749.0,967.34,664.57
2018,9,24,13,15,766.5,158.0,1.05,34.15,727.5,965.38,666.64
2018,9,24,13,30,760.0,154.0,1.2,34.1,706.0,959.78,666.64
2018,9,24,13,45,762.5,146.5,1.35,34.1,682.5,955.45,667.25
2018,9,24,14,0,765.0,139.0,1.5,34.1,659.0,947.47,665.55
2018,9,24,14,15,749.0,135.0,1.65,33.85,623.0,921.98,653.5
2018,9,24,14,30,733.0,131.0,1.8,33.6,587.0,893.44,639.38
2018,9,24,14,45,734.5,121.5,1.9,33.35,553.0,871.98,629.01
2018,9,24,15,0,736.0,112.0,2.0,33.1,519.0,847.14,616.19
2018,9,24,15,15,753.0,99.5,2.0,33.1,486.0,824.08,602.9
2018,9,24,15,30,770.0,87.0,2.0,33.1,453.0,802.56,590.52
2018,9,24,15,45,765.5,79.5,2.2,32.15,410.5,764.75,570.57
2018,9,24,16,0,761.0,72.0,2.4,31.2,368.0,724.29,547.83
2018,9,24,16,15,717.0,67.5,2.45,30.1,315.0,654.89,502.7
2018,9,24,16,30,673.0,63.0,2.5,29.0,262.0,591.41,459.76
2018,9,24,16,45,608.0,57.0,2.55,27.95,210.0,509.28,399.44
2018,9,24,17,0,543.0,51.0,2.6,26.9,158.0,431.46,338.19
2018,9,24,17,15,438.0,42.0,2.6,25.45,111.5,332.03,257.24
2018,9,24,17,30,333.0,33.0,2.6,24.0,65.0,242.48,173.7
2018,9,24,17,45,189.5,19.5,2.6,22.6,35.5,126.35,0.0
2018,9,24,18,0,46.0,6.0,2.6,21.2,6.0,5.46,0.0
2018,9,24,18,15,23.0,3.0,2.55,20.4,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.5,0.8,13.1,3.5,0.0,0.0
2018,9,25,6,0,54.0,7.0,0.7,13.3,7.0,6.37,0.0
2018,9,25,6,15,205.5,19.5,0.75,14.05,37.0,16.41,0.0
2018,9,25,6,30,357.0,32.0,0.8,14.8,67.0,26.38,15.81
2018,9,25,6,45,413.0,39.0,0.85,15.55,103.0,30.8,21.17
2018,9,25,7,0,469.0,46.0,0.9,16.3,139.0,35.18,25.42
2018,9,25,7,15,235.0,61.5,0.85,17.1,108.0,45.0,34.23
2018,9,25,7,30,1.0,77.0,0.8,17.9,77.0,66.53,53.08
2018,9,25,7,45,36.0,99.5,0.75,18.7,113.5,84.24,64.26
2018,9,25,8,0,71.0,122.0,0.7,19.5,150.0,109.24,82.26
2018,9,25,8,15,121.5,148.0,0.75,20.65,203.0,142.58,106.27
2018,9,25,8,30,172.0,174.0,0.8,21.8,256.0,185.6,138.46
2018,9,25,8,45,442.5,147.0,0.85,22.9,385.0,256.42,186.77
2018,9,25,9,0,713.0,120.0,0.9,24.0,514.0,362.68,264.81
2018,9,25,9,15,799.0,104.0,0.95,24.9,575.5,432.56,319.18
2018,9,25,9,30,885.0,88.0,1.0,25.8,637.0,508.5,377.01
2018,9,25,9,45,838.0,109.0,1.05,26.75,652.0,554.84,411.97
2018,9,25,10,0,791.0,130.0,1.1,27.7,667.0,595.2,441.03
2018,9,25,10,15,792.5,136.0,1.15,28.45,692.0,645.57,476.33
2018,9,25,10,30,794.0,142.0,1.2,29.2,717.0,694.04,509.07
2018,9,25,10,45,857.5,121.0,1.25,29.9,757.0,759.18,552.89
2018,9,25,11,0,921.0,100.0,1.3,30.6,797.0,821.36,591.21
2018,9,25,11,15,914.0,105.0,1.3,31.25,805.5,858.48,612.33
2018,9,25,11,30,907.0,110.0,1.3,31.9,814.0,892.0,631.17
2018,9,25,11,45,880.5,122.5,1.3,32.5,809.0,912.38,641.81
2018,9,25,12,0,854.0,135.0,1.3,33.1,804.0,937.25,655.34
2018,9,25,12,15,893.0,117.0,1.35,33.35,813.0,968.54,674.39
2018,9,25,12,30,932.0,99.0,1.4,33.6,822.0,1006.24,697.23
2018,9,25,12,45,923.5,100.5,1.45,33.85,807.5,1016.47,703.38
2018,9,25,13,0,915.0,102.0,1.5,34.1,793.0,1022.65,707.55
2018,9,25,13,15,888.5,109.0,1.55,34.1,765.5,1013.25,703.19
2018,9,25,13,30,862.0,116.0,1.6,34.1,738.0,1010.72,703.3
2018,9,25,13,45,879.0,105.0,1.7,34.15,718.5,1005.38,702.28
2018,9,25,14,0,896.0,94.0,1.8,34.2,699.0,1006.57,705.4
2018,9,25,14,15,885.0,92.5,1.85,34.0,664.5,987.37,696.02
2018,9,25,14,30,874.0,91.0,1.9,33.8,630.0,964.66,684.65
2018,9,25,14,45,858.5,88.5,2.0,33.65,589.0,942.82,674.2
2018,9,25,15,0,843.0,86.0,2.1,33.5,548.0,908.03,655.27
2018,9,25,15,15,821.5,83.0,2.1,33.5,502.0,864.45,629.01
2018,9,25,15,30,800.0,80.0,2.1,33.5,456.0,818.71,600.97
2018,9,25,15,45,771.0,76.5,2.25,32.65,406.5,764.23,569.46
2018,9,25,16,0,742.0,73.0,2.4,31.8,357.0,708.79,535.86
2018,9,25,16,15,700.0,68.0,2.4,30.7,305.5,641.06,491.55
2018,9,25,16,30,658.0,63.0,2.4,29.6,254.0,579.37,449.52
2018,9,25,16,45,594.5,56.5,2.35,28.55,203.0,498.39,389.51
2018,9,25,17,0,531.0,50.0,2.3,27.5,152.0,421.66,328.88
2018,9,25,17,15,427.5,40.5,2.1,26.0,106.5,323.4,248.67
2018,9,25,17,30,324.0,31.0,1.9,24.5,61.0,235.25,163.19
2018,9,25,17,45,184.0,19.0,1.7,23.05,33.5,102.01,0.0
2018,9,25,18,0,44.0,7.0,1.5,21.6,6.0,0.0,0.0
2018,9,25,18,15,22.0,3.5,1.35,21.0,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,26,5,45,23.0,3.0,0.85,13.65,3.0,0.0,0.0
2018,9,26,6,0,46.0,6.0,0.8,13.8,6.0,5.46,0.0
2018,9,26,6,15,160.5,17.5,0.95,14.55,30.5,14.54,0.0
2018,9,26,6,30,275.0,29.0,1.1,15.3,55.0,23.55,13.23
2018,9,26,6,45,149.5,43.0,1.25,16.05,58.5,34.41,24.18
2018,9,26,7,0,24.0,57.0,1.4,16.8,62.0,48.18,36.69
2018,9,26,7,15,31.0,78.0,1.35,17.6,86.0,64.5,51.19
2018,9,26,7,30,38.0,99.0,1.3,18.4,110.0,80.43,65.04
2018,9,26,7,45,29.5,100.0,1.2,19.15,109.5,84.3,64.35
2018,9,26,8,0,21.0,101.0,1.1,19.9,109.0,88.12,66.96
2018,9,26,8,15,13.5,121.0,1.05,21.05,126.5,106.97,82.12
2018,9,26,8,30,6.0,141.0,1.0,22.2,144.0,123.5,95.11
2018,9,26,8,45,47.5,186.0,0.95,23.35,212.0,173.22,132.58
2018,9,26,9,0,89.0,231.0,0.9,24.5,280.0,230.33,175.24
2018,9,26,9,15,199.0,242.0,0.85,25.5,362.0,295.26,222.65
2018,9,26,9,30,309.0,253.0,0.8,26.5,444.0,374.74,280.49
2018,9,26,9,45,445.5,227.5,0.75,27.5,519.5,450.82,335.08
2018,9,26,10,0,582.0,202.0,0.7,28.5,595.0,539.64,397.37
2018,9,26,10,15,663.0,181.5,0.7,29.4,646.0,607.1,443.47
2018,9,26,10,30,744.0,161.0,0.7,30.3,697.0,679.65,491.81
2018,9,26,10,45,681.0,193.0,0.7,31.25,693.5,702.91,504.12
2018,9,26,11,0,618.0,225.0,0.7,32.2,690.0,718.43,511.3
2018,9,26,11,15,667.0,208.0,0.75,33.0,717.0,771.14,545.2
2018,9,26,11,30,716.0,191.0,0.8,33.8,744.0,824.16,578.11
2018,9,26,11,45,723.5,188.5,0.85,34.6,749.5,855.42,595.56
2018,9,26,12,0,731.0,186.0,0.9,35.4,755.0,884.16,611.58
2018,9,26,12,15,683.0,205.0,0.9,35.95,734.5,881.03,608.01
2018,9,26,12,30,635.0,224.0,0.9,36.5,714.0,872.66,601.39
2018,9,26,12,45,618.5,227.0,0.9,37.1,698.0,873.81,600.86
2018,9,26,13,0,602.0,230.0,0.9,37.7,682.0,871.57,598.21
2018,9,26,13,15,644.5,206.0,0.9,37.75,678.0,896.54,614.58
2018,9,26,13,30,687.0,182.0,0.9,37.8,674.0,917.77,627.67
2018,9,26,13,45,723.0,161.0,0.9,37.85,661.5,931.68,636.52
2018,9,26,14,0,759.0,140.0,0.9,37.9,649.0,941.06,642.87
2018,9,26,14,15,711.5,145.5,0.9,37.7,603.0,896.07,617.35
2018,9,26,14,30,664.0,151.0,0.9,37.5,557.0,848.71,590.63
2018,9,26,14,45,685.0,131.5,0.95,37.35,526.0,835.26,585.32
2018,9,26,15,0,706.0,112.0,1.0,37.2,495.0,817.2,576.7
2018,9,26,15,15,614.5,123.5,1.0,37.2,436.5,731.88,523.8
2018,9,26,15,30,523.0,135.0,1.0,37.2,378.0,640.42,465.78
2018,9,26,15,45,536.5,117.0,1.3,36.2,342.5,620.73,458.96
2018,9,26,16,0,550.0,99.0,1.6,35.2,307.0,590.79,443.28
2018,9,26,16,15,515.0,89.5,1.6,33.8,262.0,530.55,403.55
2018,9,26,16,30,480.0,80.0,1.6,32.4,217.0,471.3,362.25
2018,9,26,16,45,409.5,68.5,1.65,31.05,168.5,383.01,296.84
2018,9,26,17,0,339.0,57.0,1.7,29.7,120.0,306.3,236.93
2018,9,26,17,15,264.5,44.0,1.9,28.25,83.5,232.02,176.14
2018,9,26,17,30,190.0,31.0,2.1,26.8,47.0,166.0,108.98
2018,9,26,17,45,105.5,17.5,2.3,25.35,25.5,64.25,0.0
2018,9,26,18,0,21.0,4.0,2.5,23.9,4.0,0.0,0.0
2018,9,26,18,15,10.5,2.0,2.4,23.05,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,21.35,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,27,5,45,15.5,2.5,1.25,14.0,2.5,0.0,0.0
2018,9,27,6,0,31.0,5.0,1.3,14.1,5.0,4.55,0.0
2018,9,27,6,15,145.0,19.0,1.45,14.65,31.0,17.28,0.0
2018,9,27,6,30,259.0,33.0,1.6,15.2,57.0,25.91,14.81
2018,9,27,6,45,223.0,36.0,1.8,15.75,66.0,27.57,18.24
2018,9,27,7,0,187.0,39.0,2.0,16.3,75.0,29.13,20.03
2018,9,27,7,15,131.5,50.5,1.9,17.05,79.5,39.97,29.75
2018,9,27,7,30,76.0,62.0,1.8,17.8,84.0,51.43,39.85
2018,9,27,7,45,38.0,74.5,1.75,18.6,85.5,65.52,48.71
2018,9,27,8,0,0.0,87.0,1.7,19.4,87.0,76.14,58.14
2018,9,27,8,15,0.0,103.5,1.65,20.45,103.5,90.36,69.42
2018,9,27,8,30,0.0,120.0,1.6,21.5,120.0,104.74,80.59
2018,9,27,8,45,103.5,150.5,1.55,22.6,207.0,160.81,122.09
2018,9,27,9,0,207.0,181.0,1.5,23.7,294.0,232.08,176.03
2018,9,27,9,15,249.0,212.5,1.45,24.55,358.5,292.69,222.41
2018,9,27,9,30,291.0,244.0,1.4,25.4,423.0,358.73,271.89
2018,9,27,9,45,418.5,229.5,1.35,26.25,502.0,438.61,330.76
2018,9,27,10,0,546.0,215.0,1.3,27.1,581.0,527.86,395.08
2018,9,27,10,15,483.0,249.0,1.35,27.9,582.5,552.03,410.81
2018,9,27,10,30,420.0,283.0,1.4,28.7,584.0,569.22,421.23
2018,9,27,10,45,555.0,236.5,1.45,29.5,645.5,648.89,477.82
2018,9,27,11,0,690.0,190.0,1.5,30.3,707.0,740.62,540.59
2018,9,27,11,15,687.0,196.5,1.55,30.85,718.0,776.13,562.74
2018,9,27,11,30,684.0,203.0,1.6,31.4,729.0,809.06,583.35
2018,9,27,11,45,710.0,192.5,1.65,31.9,740.5,847.54,607.64
2018,9,27,12,0,736.0,182.0,1.7,32.4,752.0,884.27,629.99
2018,9,27,12,15,659.5,213.0,1.75,32.65,721.5,867.12,618.64
2018,9,27,12,30,583.0,244.0,1.8,32.9,691.0,838.37,598.93
2018,9,27,12,45,617.5,225.5,1.85,33.1,692.0,870.97,621.43
2018,9,27,13,0,652.0,207.0,1.9,33.3,693.0,896.41,638.35
2018,9,27,13,15,644.0,202.5,1.95,33.3,672.0,891.81,636.28
2018,9,27,13,30,636.0,198.0,2.0,33.3,651.0,883.98,632.54
2018,9,27,13,45,620.5,193.5,2.05,33.25,621.5,865.57,622.24
2018,9,27,14,0,605.0,189.0,2.1,33.2,592.0,844.19,610.1
2018,9,27,14,15,624.5,170.5,2.2,32.85,567.5,838.92,609.68
2018,9,27,14,30,644.0,152.0,2.3,32.5,543.0,829.71,606.59
2018,9,27,14,45,624.5,146.0,2.35,32.15,504.5,794.14,585.55
2018,9,27,15,0,605.0,140.0,2.4,31.8,466.0,756.47,562.94
2018,9,27,15,15,631.0,119.0,2.4,31.8,433.0,740.31,553.71
2018,9,27,15,30,657.0,98.0,2.4,31.8,400.0,719.17,540.78
2018,9,27,15,45,643.5,90.5,2.7,30.3,359.0,677.4,517.79
2018,9,27,16,0,630.0,83.0,3.0,28.8,318.0,634.1,492.37
2018,9,27,16,15,572.0,77.5,3.05,27.55,267.0,558.38,439.94
2018,9,27,16,30,514.0,72.0,3.1,26.3,216.0,485.36,386.39
2018,9,27,16,45,457.5,62.0,3.2,25.05,170.5,411.36,328.99
2018,9,27,17,0,401.0,52.0,3.3,23.8,125.0,341.36,271.73
2018,9,27,17,15,310.5,40.5,3.3,22.7,86.0,255.2,198.31
2018,9,27,17,30,220.0,29.0,3.3,21.6,47.0,176.25,112.15
2018,9,27,17,45,118.0,15.5,3.3,20.5,24.5,67.9,0.0
2018,9,27,18,0,16.0,2.0,3.3,19.4,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,3.3,18.9,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,5,45,15.0,3.0,2.15,14.3,2.5,0.0,0.0
2018,9,28,6,0,30.0,6.0,2.2,14.4,5.0,0.0,0.0
2018,9,28,6,15,27.0,9.5,2.3,14.7,10.0,8.64,0.0
2018,9,28,6,30,24.0,13.0,2.4,15.0,15.0,11.6,3.35
2018,9,28,6,45,12.0,23.0,2.45,15.3,24.0,20.67,12.27
2018,9,28,7,0,0.0,33.0,2.5,15.6,33.0,29.08,20.03
2018,9,28,7,15,0.0,35.5,2.5,15.95,35.5,31.28,22.18
2018,9,28,7,30,0.0,38.0,2.5,16.3,38.0,33.49,24.2
2018,9,28,7,45,0.0,29.0,2.5,16.7,29.0,25.54,16.14
2018,9,28,8,0,0.0,20.0,2.5,17.1,20.0,17.6,9.33
2018,9,28,8,15,0.0,39.5,2.5,17.6,39.5,34.84,23.84
2018,9,28,8,30,0.0,59.0,2.5,18.1,59.0,52.13,38.18
2018,9,28,8,45,0.5,96.5,2.55,18.6,97.0,85.36,65.47
