Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,9,0,1.0,134.0,2.6,19.1,135.0,118.11,91.88
2018,9,28,9,15,5.5,166.5,2.65,19.7,170.0,148.58,115.95
2018,9,28,9,30,10.0,199.0,2.7,20.3,205.0,180.0,140.46
2018,9,28,9,45,8.5,197.0,2.75,20.9,202.5,178.85,138.93
2018,9,28,10,0,7.0,195.0,2.8,21.5,200.0,177.33,137.19
2018,9,28,10,15,57.5,210.5,2.9,21.95,251.5,228.27,177.71
2018,9,28,10,30,108.0,226.0,3.0,22.4,303.0,288.26,224.8
2018,9,28,10,45,171.0,246.0,3.1,22.85,371.5,360.89,281.15
2018,9,28,11,0,234.0,266.0,3.2,23.3,440.0,448.14,347.33
2018,9,28,11,15,204.0,311.0,3.25,23.55,464.5,471.51,363.02
2018,9,28,11,30,174.0,356.0,3.3,23.8,489.0,502.56,384.24
2018,9,28,11,45,438.0,270.5,3.4,24.05,607.5,682.71,521.34
2018,9,28,12,0,702.0,185.0,3.5,24.3,726.0,856.36,647.09
2018,9,28,12,15,795.0,145.5,3.55,24.35,754.5,915.74,686.67
2018,9,28,12,30,888.0,106.0,3.6,24.4,783.0,970.03,723.3
2018,9,28,12,45,881.0,107.0,3.6,24.45,769.5,980.31,730.0
2018,9,28,13,0,874.0,108.0,3.6,24.5,756.0,986.74,734.64
2018,9,28,13,15,868.5,107.0,3.65,24.45,736.0,988.59,737.02
2018,9,28,13,30,863.0,106.0,3.7,24.4,716.0,986.64,737.06
2018,9,28,13,45,855.5,104.0,3.75,24.35,689.0,977.83,732.66
2018,9,28,14,0,848.0,102.0,3.8,24.3,662.0,975.78,733.03
2018,9,28,14,15,836.5,99.5,3.9,24.0,628.0,955.13,721.85
2018,9,28,14,30,825.0,97.0,4.0,23.7,594.0,931.08,708.43
2018,9,28,14,45,809.5,94.0,4.05,23.45,554.0,899.43,689.23
2018,9,28,15,0,794.0,91.0,4.1,23.2,514.0,864.93,667.88
2018,9,28,15,15,771.0,87.5,4.1,23.2,469.0,820.53,638.3
2018,9,28,15,30,748.0,84.0,4.1,23.2,424.0,774.22,606.94
2018,9,28,15,45,719.5,79.5,4.1,22.1,376.5,720.57,571.99
2018,9,28,16,0,691.0,75.0,4.1,21.0,329.0,671.02,538.88
2018,9,28,16,15,650.0,69.0,4.05,20.25,279.5,605.24,491.09
2018,9,28,16,30,609.0,63.0,4.0,19.5,230.0,540.71,442.31
2018,9,28,16,45,544.0,56.0,3.9,18.75,181.5,460.66,377.35
2018,9,28,17,0,479.0,49.0,3.8,18.0,133.0,385.06,312.91
2018,9,28,17,15,371.5,38.5,3.6,17.4,90.5,286.75,226.54
2018,9,28,17,30,264.0,28.0,3.4,16.8,48.0,194.02,115.82
2018,9,28,17,45,140.5,15.5,3.2,16.2,25.0,77.86,0.0
2018,9,28,18,0,17.0,3.0,3.0,15.6,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,2.8,15.35,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,5,45,9.0,2.0,1.2,12.8,2.0,0.0,0.0
2018,9,29,6,0,18.0,4.0,1.2,13.0,4.0,0.0,0.0
2018,9,29,6,15,142.0,17.0,1.5,13.85,28.5,15.46,0.0
2018,9,29,6,30,266.0,30.0,1.8,14.7,53.0,24.88,13.24
2018,9,29,6,45,381.0,39.5,2.1,15.6,97.5,31.65,21.67
2018,9,29,7,0,496.0,49.0,2.4,16.5,142.0,38.29,27.98
2018,9,29,7,15,485.0,62.5,2.35,17.15,176.5,47.64,36.45
2018,9,29,7,30,474.0,76.0,2.3,17.8,211.0,56.45,44.23
2018,9,29,7,45,389.0,104.5,2.25,18.45,229.0,91.47,62.12
2018,9,29,8,0,304.0,133.0,2.2,19.1,247.0,136.42,95.2
2018,9,29,8,15,297.0,156.5,2.15,19.65,280.5,176.96,127.48
2018,9,29,8,30,290.0,180.0,2.1,20.2,314.0,217.07,160.97
2018,9,29,8,45,281.0,202.0,2.0,20.75,342.5,254.84,192.66
2018,9,29,9,0,272.0,224.0,1.9,21.3,371.0,291.72,222.97
2018,9,29,9,15,468.0,184.5,1.9,21.8,459.5,362.79,277.07
2018,9,29,9,30,664.0,145.0,1.9,22.3,548.0,454.98,347.92
2018,9,29,9,45,754.0,124.5,1.95,22.75,606.0,525.54,402.5
2018,9,29,10,0,844.0,104.0,2.0,23.2,664.0,601.85,460.31
2018,9,29,10,15,831.0,114.0,2.05,23.6,684.0,649.2,495.2
2018,9,29,10,30,818.0,124.0,2.1,24.0,704.0,693.17,526.78
2018,9,29,10,45,806.0,133.5,2.2,24.4,717.5,733.92,555.56
2018,9,29,11,0,794.0,143.0,2.3,24.8,731.0,771.21,580.83
2018,9,29,11,15,692.5,182.0,2.4,25.0,700.5,766.05,576.16
2018,9,29,11,30,591.0,221.0,2.5,25.2,670.0,747.97,562.09
2018,9,29,11,45,522.0,232.0,2.6,25.45,630.0,717.05,540.05
2018,9,29,12,0,453.0,243.0,2.7,25.7,590.0,685.04,516.84
2018,9,29,12,15,257.0,269.0,2.75,25.8,465.5,529.57,402.48
2018,9,29,12,30,61.0,295.0,2.8,25.9,341.0,348.84,264.91
2018,9,29,12,45,57.5,293.5,2.9,26.05,336.5,347.12,264.31
2018,9,29,13,0,54.0,292.0,3.0,26.2,332.0,345.13,262.88
2018,9,29,13,15,49.0,267.0,3.05,26.15,302.5,315.6,241.08
2018,9,29,13,30,44.0,242.0,3.1,26.1,273.0,285.52,218.77
2018,9,29,13,45,231.0,217.5,3.2,26.05,370.0,479.39,371.23
2018,9,29,14,0,418.0,193.0,3.3,26.0,467.0,656.06,504.52
2018,9,29,14,15,629.5,141.5,3.35,25.8,529.5,808.83,615.69
2018,9,29,14,30,841.0,90.0,3.4,25.6,592.0,936.39,704.62
2018,9,29,14,45,824.5,88.0,3.45,25.35,552.0,904.7,684.61
2018,9,29,15,0,808.0,86.0,3.5,25.1,512.0,870.18,663.71
2018,9,29,15,15,779.5,83.5,3.5,25.1,465.0,821.74,631.83
2018,9,29,15,30,751.0,81.0,3.5,25.1,418.0,771.7,598.34
2018,9,29,15,45,676.5,82.5,3.5,24.35,360.0,692.11,544.19
2018,9,29,16,0,602.0,84.0,3.5,23.6,302.0,610.79,486.9
2018,9,29,16,15,569.5,75.5,3.45,23.0,257.0,551.78,444.04
2018,9,29,16,30,537.0,67.0,3.4,22.4,212.0,493.51,399.29
2018,9,29,16,45,504.5,57.0,3.3,21.8,170.0,434.61,351.27
2018,9,29,17,0,472.0,47.0,3.2,21.2,128.0,377.41,301.93
2018,9,29,17,15,362.5,36.5,3.0,20.45,86.0,278.76,216.03
2018,9,29,17,30,253.0,26.0,2.8,19.7,44.0,183.84,94.06
2018,9,29,17,45,134.5,14.5,2.55,19.0,23.0,73.93,0.0
2018,9,29,18,0,16.0,3.0,2.3,18.3,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.15,17.85,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,30,5,45,12.5,2.5,0.45,15.7,2.0,0.0,0.0
2018,9,30,6,0,25.0,5.0,0.4,15.8,4.0,0.0,0.0
2018,9,30,6,15,134.0,18.5,0.4,16.25,28.0,16.83,0.0
2018,9,30,6,30,243.0,32.0,0.4,16.7,52.0,25.21,12.86
2018,9,30,6,45,347.0,43.0,0.4,17.15,94.5,34.95,24.34
2018,9,30,7,0,451.0,54.0,0.4,17.6,137.0,42.7,31.73
2018,9,30,7,15,521.0,61.5,0.4,18.25,186.0,47.09,35.83
2018,9,30,7,30,591.0,69.0,0.4,18.9,235.0,51.41,39.67
2018,9,30,7,45,639.0,73.5,0.35,19.55,284.5,78.45,45.1
2018,9,30,8,0,687.0,78.0,0.3,20.2,334.0,132.01,74.87
2018,9,30,8,15,718.5,82.0,0.3,20.85,382.0,188.24,117.02
2018,9,30,8,30,750.0,86.0,0.3,21.5,430.0,251.12,168.5
2018,9,30,8,45,773.0,89.5,0.3,22.1,474.5,310.68,218.57
2018,9,30,9,0,796.0,93.0,0.3,22.7,519.0,372.13,269.28
2018,9,30,9,15,813.0,95.0,0.3,23.25,558.5,431.26,316.86
2018,9,30,9,30,830.0,97.0,0.3,23.8,598.0,490.92,362.99
2018,9,30,9,45,813.0,109.5,0.3,24.3,622.5,542.82,401.78
2018,9,30,10,0,796.0,122.0,0.3,24.8,647.0,591.22,436.43
2018,9,30,10,15,828.5,115.0,0.45,25.2,681.0,648.58,478.36
2018,9,30,10,30,861.0,108.0,0.6,25.6,715.0,703.21,517.61
2018,9,30,10,45,819.5,129.0,0.75,26.0,719.0,739.17,542.38
2018,9,30,11,0,778.0,150.0,0.9,26.4,723.0,765.61,560.41
2018,9,30,11,15,834.5,128.5,1.05,26.7,751.5,822.99,598.6
2018,9,30,11,30,891.0,107.0,1.2,27.0,780.0,873.53,631.64
2018,9,30,11,45,872.0,116.0,1.35,27.3,777.0,896.19,646.7
2018,9,30,12,0,853.0,125.0,1.5,27.6,774.0,923.4,665.0
2018,9,30,12,15,673.5,197.0,1.6,27.7,707.5,862.67,626.6
2018,9,30,12,30,494.0,269.0,1.7,27.8,641.0,779.87,570.12
2018,9,30,12,45,379.0,302.0,1.75,27.9,584.5,700.11,515.38
2018,9,30,13,0,264.0,335.0,1.8,28.0,528.0,633.11,467.51
2018,9,30,13,15,217.5,328.0,1.9,27.65,484.0,567.64,423.34
2018,9,30,13,30,171.0,321.0,2.0,27.3,440.0,518.26,389.1
2018,9,30,13,45,135.5,303.5,2.05,27.0,395.5,466.54,352.57
2018,9,30,14,0,100.0,286.0,2.1,26.7,351.0,395.69,301.38
2018,9,30,14,15,101.0,269.0,2.2,26.35,331.5,379.26,290.92
2018,9,30,14,30,102.0,252.0,2.3,26.0,312.0,362.3,279.68
2018,9,30,14,45,81.0,224.5,2.35,25.65,270.0,311.4,241.8
2018,9,30,15,0,60.0,197.0,2.4,25.3,228.0,260.8,203.47
2018,9,30,15,15,72.0,185.0,2.4,25.3,219.0,259.11,203.33
2018,9,30,15,30,84.0,173.0,2.4,25.3,210.0,256.73,202.46
2018,9,30,15,45,66.0,151.5,2.6,24.6,178.5,216.5,171.4
2018,9,30,16,0,48.0,130.0,2.8,23.9,147.0,177.13,140.35
2018,9,30,16,15,43.0,114.0,2.75,23.35,127.5,155.95,123.55
2018,9,30,16,30,38.0,98.0,2.7,22.8,108.0,135.3,106.7
2018,9,30,16,45,24.0,77.0,2.7,22.3,83.0,101.83,78.7
2018,9,30,17,0,10.0,56.0,2.7,21.8,58.0,62.59,45.68
2018,9,30,17,15,5.0,37.5,2.5,21.25,38.5,40.6,26.57
2018,9,30,17,30,0.0,19.0,2.3,20.7,19.0,17.12,1.73
2018,9,30,17,45,0.0,9.5,2.1,20.15,9.5,8.64,0.0
2018,9,30,18,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,1,5,45,2.0,0.5,0.8,15.35,0.5,0.0,0.0
2018,10,1,6,0,4.0,1.0,0.8,15.4,1.0,0.0,0.0
2018,10,1,6,15,16.5,14.0,0.8,15.8,15.0,12.73,0.0
2018,10,1,6,30,29.0,27.0,0.8,16.2,29.0,22.52,10.32
2018,10,1,6,45,61.0,45.5,0.8,16.55,55.0,37.07,26.11
2018,10,1,7,0,93.0,64.0,0.8,16.9,81.0,51.33,39.25
2018,10,1,7,15,122.5,83.5,0.8,17.65,113.0,65.93,52.32
2018,10,1,7,30,152.0,103.0,0.8,18.4,145.0,80.18,64.76
2018,10,1,7,45,139.5,117.5,0.8,19.15,162.0,97.79,72.86
2018,10,1,8,0,127.0,132.0,0.8,19.9,179.0,120.1,88.7
2018,10,1,8,15,64.0,128.5,0.85,20.8,152.0,119.96,90.56
2018,10,1,8,30,1.0,125.0,0.9,21.7,125.0,109.09,83.91
2018,10,1,8,45,15.5,161.5,0.95,22.6,169.5,144.8,111.56
2018,10,1,9,0,30.0,198.0,1.0,23.5,214.0,182.73,140.46
2018,10,1,9,15,40.0,217.0,1.05,24.1,240.0,207.17,158.79
2018,10,1,9,30,50.0,236.0,1.1,24.7,266.0,233.11,178.18
2018,10,1,9,45,41.5,235.0,1.15,25.25,261.0,232.84,177.45
2018,10,1,10,0,33.0,234.0,1.2,25.8,256.0,231.25,175.71
2018,10,1,10,15,87.5,276.5,1.2,26.35,337.0,308.77,234.14
2018,10,1,10,30,142.0,319.0,1.2,26.9,418.0,400.19,300.84
2018,10,1,10,45,166.5,325.0,1.2,27.4,444.5,434.43,324.77
2018,10,1,11,0,191.0,331.0,1.2,27.9,471.0,470.34,349.96
2018,10,1,11,15,298.5,317.0,1.25,28.15,539.5,565.76,418.77
2018,10,1,11,30,406.0,303.0,1.3,28.4,608.0,669.03,490.67
2018,10,1,11,45,325.0,313.5,1.35,28.7,558.5,614.94,451.6
2018,10,1,12,0,244.0,324.0,1.4,29.0,509.0,566.46,416.83
2018,10,1,12,15,152.5,319.0,1.55,29.05,434.5,471.37,349.53
2018,10,1,12,30,61.0,314.0,1.7,29.1,360.0,369.8,275.24
2018,10,1,12,45,52.5,305.0,1.85,29.2,344.0,355.44,265.44
2018,10,1,13,0,44.0,296.0,2.0,29.3,328.0,340.49,254.7
2018,10,1,13,15,73.5,306.5,2.15,29.2,358.0,384.23,288.4
2018,10,1,13,30,103.0,317.0,2.3,29.1,388.0,428.77,322.28
2018,10,1,13,45,140.0,306.5,2.4,29.05,399.0,474.9,357.33
2018,10,1,14,0,177.0,296.0,2.5,29.0,410.0,501.81,378.68
2018,10,1,14,15,166.5,278.5,2.5,28.65,381.5,472.92,358.79
2018,10,1,14,30,156.0,261.0,2.5,28.3,353.0,443.35,338.48
2018,10,1,14,45,218.5,236.0,2.5,27.95,354.5,472.33,363.38
2018,10,1,15,0,281.0,211.0,2.5,27.6,356.0,515.36,397.9
2018,10,1,15,15,392.5,166.0,2.5,27.6,349.0,572.5,443.37
2018,10,1,15,30,504.0,121.0,2.5,27.6,342.0,602.72,468.79
2018,10,1,15,45,543.5,102.5,2.4,26.75,315.5,604.69,472.4
2018,10,1,16,0,583.0,84.0,2.3,25.9,289.0,593.47,466.21
2018,10,1,16,15,537.5,76.5,2.25,25.35,242.5,526.79,417.72
2018,10,1,16,30,492.0,69.0,2.2,24.8,196.0,461.96,367.96
2018,10,1,16,45,366.5,61.0,2.1,24.2,144.0,342.0,272.66
2018,10,1,17,0,241.0,53.0,2.0,23.6,92.0,240.21,188.71
2018,10,1,17,15,193.5,37.5,1.8,23.0,61.5,183.85,137.55
2018,10,1,17,30,146.0,22.0,1.6,22.4,31.0,120.73,26.64
2018,10,1,17,45,73.0,11.0,1.45,21.8,15.5,42.66,0.0
2018,10,1,18,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.55,19.55,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.55,18.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.45,18.2,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,10,2,5,45,2.0,0.5,0.4,18.2,0.5,0.0,0.0
2018,10,2,6,0,4.0,1.0,0.4,18.2,1.0,0.0,0.0
2018,10,2,6,15,6.0,8.5,0.45,18.35,9.0,7.73,0.0
2018,10,2,6,30,8.0,16.0,0.5,18.5,17.0,14.36,4.01
2018,10,2,6,45,19.5,29.5,0.5,18.7,32.5,26.0,16.45
2018,10,2,7,0,31.0,43.0,0.5,18.9,48.0,37.37,26.87
2018,10,2,7,15,62.5,65.5,0.55,19.5,81.0,53.3,40.99
2018,10,2,7,30,94.0,88.0,0.6,20.1,114.0,69.91,55.46
2018,10,2,7,45,160.5,115.0,0.65,20.65,169.5,96.94,71.23
2018,10,2,8,0,227.0,142.0,0.7,21.2,225.0,135.33,96.39
2018,10,2,8,15,233.5,159.5,0.75,21.95,255.0,169.04,122.17
2018,10,2,8,30,240.0,177.0,0.8,22.7,285.0,203.72,149.92
2018,10,2,8,45,346.0,176.0,0.85,23.45,349.5,253.66,187.0
2018,10,2,9,0,452.0,175.0,0.9,24.2,414.0,317.15,235.38
2018,10,2,9,15,394.5,207.0,1.0,24.9,427.0,352.44,264.56
2018,10,2,9,30,337.0,239.0,1.1,25.6,440.0,377.77,284.85
2018,10,2,9,45,423.5,223.0,1.25,26.25,490.0,437.09,329.64
2018,10,2,10,0,510.0,207.0,1.4,26.9,540.0,500.7,376.98
2018,10,2,10,15,532.0,212.5,1.4,27.4,572.0,550.52,412.55
2018,10,2,10,30,554.0,218.0,1.4,27.9,604.0,601.14,447.86
2018,10,2,10,45,673.5,174.5,1.45,28.4,656.5,679.86,503.81
2018,10,2,11,0,793.0,131.0,1.5,28.9,709.0,757.77,557.22
2018,10,2,11,15,646.5,197.5,1.5,29.2,673.5,743.99,544.69
2018,10,2,11,30,500.0,264.0,1.5,29.5,638.0,709.8,518.31
2018,10,2,11,45,399.5,283.0,1.45,29.85,582.5,661.86,483.57
2018,10,2,12,0,299.0,302.0,1.4,30.2,527.0,593.07,434.45
2018,10,2,12,15,336.0,290.5,1.35,30.35,542.0,626.33,458.35
2018,10,2,12,30,373.0,279.0,1.3,30.5,557.0,659.36,481.03
2018,10,2,12,45,452.5,258.0,1.2,30.65,589.0,739.68,534.87
2018,10,2,13,0,532.0,237.0,1.1,30.8,621.0,803.02,576.12
2018,10,2,13,15,528.0,232.0,1.15,30.8,604.0,800.72,575.24
2018,10,2,13,30,524.0,227.0,1.2,30.8,587.0,795.8,573.47
2018,10,2,13,45,471.0,234.0,1.25,30.8,548.0,753.76,546.35
2018,10,2,14,0,418.0,241.0,1.3,30.8,509.0,709.79,517.86
2018,10,2,14,15,425.0,221.5,1.5,30.6,481.0,692.74,510.53
2018,10,2,14,30,432.0,202.0,1.7,30.4,453.0,673.09,500.83
2018,10,2,14,45,529.0,163.5,1.9,30.15,449.5,712.18,533.53
2018,10,2,15,0,626.0,125.0,2.1,29.9,446.0,753.06,564.66
2018,10,2,15,15,583.5,121.0,2.1,29.9,399.0,694.97,525.61
2018,10,2,15,30,541.0,117.0,2.1,29.9,352.0,636.62,486.32
2018,10,2,15,45,581.0,97.0,2.45,28.95,322.0,627.93,485.25
2018,10,2,16,0,621.0,77.0,2.8,28.0,292.0,613.31,478.78
2018,10,2,16,15,455.5,82.0,2.9,27.2,226.0,464.49,368.72
2018,10,2,16,30,290.0,87.0,3.0,26.4,160.0,337.61,269.06
2018,10,2,16,45,212.0,71.0,3.15,25.65,118.0,240.69,191.27
2018,10,2,17,0,134.0,55.0,3.3,24.9,76.0,165.78,128.67
2018,10,2,17,15,84.5,37.5,3.3,24.05,49.0,111.87,80.75
2018,10,2,17,30,35.0,20.0,3.3,23.2,22.0,45.53,0.0
2018,10,2,17,45,17.5,10.0,3.3,22.35,11.0,16.89,0.0
2018,10,2,18,0,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,21.1,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,20.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.75,19.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.45,19.35,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.1,19.05,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.45,17.9,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,3,5,45,9.0,1.5,0.4,18.1,1.0,0.0,0.0
2018,10,3,6,0,18.0,3.0,0.4,18.2,2.0,0.0,0.0
2018,10,3,6,15,90.0,14.5,0.4,18.5,20.0,13.19,0.0
2018,10,3,6,30,162.0,26.0,0.4,18.8,38.0,20.41,7.26
2018,10,3,6,45,320.0,34.5,0.45,19.1,82.0,27.48,17.6
2018,10,3,7,0,478.0,43.0,0.5,19.4,126.0,33.52,23.45
2018,10,3,7,15,417.5,63.0,0.65,19.75,153.0,48.44,36.71
2018,10,3,7,30,357.0,83.0,0.8,20.1,180.0,60.72,47.51
2018,10,3,7,45,234.5,108.5,0.95,20.45,177.5,92.17,65.66
2018,10,3,8,0,112.0,134.0,1.1,20.8,175.0,120.01,89.04
2018,10,3,8,15,164.0,154.0,1.25,21.25,223.0,154.96,114.53
2018,10,3,8,30,216.0,174.0,1.4,21.7,271.0,195.96,145.82
2018,10,3,8,45,211.5,183.5,1.55,22.15,286.5,220.24,166.34
2018,10,3,9,0,207.0,193.0,1.7,22.6,302.0,243.69,186.04
2018,10,3,9,15,138.0,193.0,1.75,23.15,268.0,229.68,176.68
2018,10,3,9,30,69.0,193.0,1.8,23.7,234.0,204.73,157.68
2018,10,3,9,45,337.5,184.0,1.9,24.2,401.0,356.52,275.38
2018,10,3,10,0,606.0,175.0,2.0,24.7,568.0,530.61,405.84
2018,10,3,10,15,698.0,150.0,2.05,25.25,620.0,600.28,456.84
2018,10,3,10,30,790.0,125.0,2.1,25.8,672.0,674.57,510.76
2018,10,3,10,45,739.5,150.5,2.15,26.3,673.5,703.81,529.95
2018,10,3,11,0,689.0,176.0,2.2,26.8,675.0,725.74,543.79
2018,10,3,11,15,457.5,240.5,2.25,27.0,574.0,629.4,472.8
2018,10,3,11,30,226.0,305.0,2.3,27.2,473.0,508.26,382.31
2018,10,3,11,45,340.5,266.0,2.4,27.4,520.0,579.16,437.02
2018,10,3,12,0,455.0,227.0,2.5,27.6,567.0,669.73,503.31
2018,10,3,12,15,521.0,225.0,2.55,27.4,612.0,743.44,555.79
2018,10,3,12,30,587.0,223.0,2.6,27.2,657.0,823.46,611.78
2018,10,3,12,45,470.0,263.5,2.7,26.95,607.0,762.14,568.18
2018,10,3,13,0,353.0,304.0,2.8,26.7,557.0,685.35,514.05
2018,10,3,13,15,377.5,284.0,2.8,26.4,548.0,692.97,522.11
2018,10,3,13,30,402.0,264.0,2.8,26.1,539.0,716.56,540.47
2018,10,3,13,45,424.5,235.5,2.85,25.8,515.0,709.42,538.16
2018,10,3,14,0,447.0,207.0,2.9,25.5,491.0,699.05,533.87
2018,10,3,14,15,258.5,182.0,2.85,25.25,344.0,465.25,362.39
2018,10,3,14,30,70.0,157.0,2.8,25.0,197.0,238.05,185.9
2018,10,3,14,45,171.0,151.0,2.8,24.75,240.0,342.14,271.2
2018,10,3,15,0,272.0,145.0,2.8,24.5,283.0,424.94,337.93
2018,10,3,15,15,255.0,150.0,2.8,24.5,270.0,411.44,327.32
2018,10,3,15,30,238.0,155.0,2.8,24.5,257.0,398.64,317.56
2018,10,3,15,45,207.0,131.5,2.65,24.05,212.5,338.02,271.14
2018,10,3,16,0,176.0,108.0,2.5,23.6,168.0,278.35,224.52
2018,10,3,16,15,269.5,92.0,2.3,23.25,167.0,322.59,261.64
2018,10,3,16,30,363.0,76.0,2.1,22.9,166.0,373.72,301.51
2018,10,3,16,45,367.0,60.0,1.95,22.6,133.0,340.25,272.43
2018,10,3,17,0,371.0,44.0,1.8,22.3,100.0,308.86,242.9
2018,10,3,17,15,264.5,32.5,1.55,21.7,64.5,217.29,159.31
2018,10,3,17,30,158.0,21.0,1.3,21.1,29.0,122.35,0.0
2018,10,3,17,45,79.0,10.5,1.1,20.5,14.5,44.58,0.0
2018,10,3,18,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,4,5,45,6.5,1.0,1.15,16.25,1.0,0.0,0.0
2018,10,4,6,0,13.0,2.0,1.2,16.4,2.0,0.0,0.0
2018,10,4,6,15,123.0,14.5,1.45,16.7,23.0,13.19,0.0
2018,10,4,6,30,233.0,27.0,1.7,17.0,44.0,22.67,7.64
2018,10,4,6,45,343.0,37.5,1.95,17.3,84.5,30.42,20.09
2018,10,4,7,0,453.0,48.0,2.2,17.6,125.0,37.95,27.39
2018,10,4,7,15,393.5,63.5,2.25,17.85,146.5,47.71,36.31
2018,10,4,7,30,334.0,79.0,2.3,18.1,168.0,57.78,45.31
2018,10,4,7,45,325.0,100.5,2.4,18.4,202.0,86.96,59.76
2018,10,4,8,0,316.0,122.0,2.5,18.7,236.0,130.27,89.89
2018,10,4,8,15,369.0,132.0,2.55,19.15,283.0,169.76,119.08
2018,10,4,8,30,422.0,142.0,2.6,19.6,330.0,218.09,157.9
2018,10,4,8,45,351.0,175.5,2.65,20.05,342.5,255.11,192.27
2018,10,4,9,0,280.0,209.0,2.7,20.5,355.0,283.44,218.13
2018,10,4,9,15,224.0,235.5,2.8,20.9,358.0,301.96,234.55
2018,10,4,9,30,168.0,262.0,2.9,21.3,361.0,315.24,245.64
2018,10,4,9,45,135.5,272.0,2.95,21.7,354.5,320.35,249.58
2018,10,4,10,0,103.0,282.0,3.0,22.1,348.0,316.5,246.16
2018,10,4,10,15,92.0,289.5,3.05,22.25,350.5,324.45,252.04
2018,10,4,10,30,81.0,297.0,3.1,22.4,353.0,331.13,256.76
2018,10,4,10,45,128.5,313.5,3.15,22.6,405.0,396.66,307.16
2018,10,4,11,0,176.0,330.0,3.2,22.8,457.0,458.79,354.21
2018,10,4,11,15,168.5,323.5,3.3,22.95,446.5,457.05,352.62
2018,10,4,11,30,161.0,317.0,3.4,23.1,436.0,453.84,350.21
2018,10,4,11,45,131.5,308.5,3.45,23.2,406.0,427.96,330.26
2018,10,4,12,0,102.0,300.0,3.5,23.3,376.0,399.52,308.29
2018,10,4,12,15,222.0,303.0,3.55,23.35,466.5,534.66,412.39
2018,10,4,12,30,342.0,306.0,3.6,23.4,557.0,659.63,505.77
2018,10,4,12,45,521.0,237.0,3.65,23.5,612.0,782.07,597.51
2018,10,4,13,0,700.0,168.0,3.7,23.6,667.0,896.44,679.22
2018,10,4,13,15,755.0,141.0,3.7,23.45,665.0,926.68,700.24
2018,10,4,13,30,810.0,114.0,3.7,23.3,663.0,947.85,715.78
2018,10,4,13,45,787.5,116.5,3.75,23.15,632.5,929.42,704.77
2018,10,4,14,0,765.0,119.0,3.8,23.0,602.0,907.6,691.75
2018,10,4,14,15,768.0,111.0,3.75,22.75,573.0,895.03,684.93
2018,10,4,14,30,771.0,103.0,3.7,22.5,544.0,878.86,675.6
2018,10,4,14,45,756.5,98.0,3.65,22.25,505.0,846.46,654.88
2018,10,4,15,0,742.0,93.0,3.6,22.0,466.0,811.38,632.17
2018,10,4,15,15,716.0,90.0,3.6,22.0,422.5,771.13,605.09
2018,10,4,15,30,690.0,87.0,3.6,22.0,379.0,724.79,573.1
2018,10,4,15,45,659.0,81.0,3.45,21.4,332.5,669.4,534.37
2018,10,4,16,0,628.0,75.0,3.3,20.8,286.0,613.73,494.31
2018,10,4,16,15,583.5,68.0,3.2,20.3,239.0,546.95,444.15
2018,10,4,16,30,539.0,61.0,3.1,19.8,192.0,481.91,392.65
2018,10,4,16,45,464.0,52.5,3.0,19.35,146.0,397.47,322.59
2018,10,4,17,0,389.0,44.0,2.9,18.9,100.0,318.7,254.24
2018,10,4,17,15,262.0,31.5,2.75,18.35,62.5,214.3,156.56
2018,10,4,17,30,135.0,19.0,2.6,17.8,25.0,106.48,0.0
2018,10,4,17,45,67.5,9.5,2.45,17.25,12.5,8.64,0.0
2018,10,4,18,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,5,5,45,8.5,1.5,1.1,11.9,1.0,0.0,0.0
2018,10,5,6,0,17.0,3.0,1.1,12.0,2.0,0.0,0.0
2018,10,5,6,15,140.5,14.5,1.3,12.8,23.0,13.19,0.0
2018,10,5,6,30,264.0,26.0,1.5,13.6,44.0,21.88,6.02
2018,10,5,6,45,388.0,35.0,1.75,14.35,87.0,28.34,18.51
2018,10,5,7,0,512.0,44.0,2.0,15.1,130.0,34.73,24.85
2018,10,5,7,15,579.5,50.0,1.9,15.6,178.5,38.3,28.34
2018,10,5,7,30,647.0,56.0,1.8,16.1,227.0,41.86,31.62
2018,10,5,7,45,689.5,60.5,1.75,16.55,276.5,75.11,41.49
2018,10,5,8,0,732.0,65.0,1.7,17.0,326.0,130.66,73.21
2018,10,5,8,15,761.5,68.0,1.65,17.55,373.0,187.83,117.5
2018,10,5,8,30,791.0,71.0,1.6,18.1,420.0,248.15,169.08
2018,10,5,8,45,812.0,73.5,1.55,18.6,463.5,308.37,222.12
2018,10,5,9,0,833.0,76.0,1.5,19.1,507.0,370.1,275.66
2018,10,5,9,15,824.0,85.5,1.55,19.75,539.0,427.21,324.52
2018,10,5,9,30,815.0,95.0,1.6,20.4,571.0,481.97,369.6
2018,10,5,9,45,676.5,149.5,1.6,21.1,560.0,507.75,390.54
2018,10,5,10,0,538.0,204.0,1.6,21.8,549.0,514.65,395.52
2018,10,5,10,15,710.0,148.0,1.6,22.5,622.5,605.83,463.81
2018,10,5,10,30,882.0,92.0,1.6,23.2,696.0,700.26,532.38
2018,10,5,10,45,889.0,92.5,1.6,23.95,715.0,746.93,562.42
2018,10,5,11,0,896.0,93.0,1.6,24.7,734.0,791.39,590.01
2018,10,5,11,15,897.5,94.0,1.6,25.1,744.5,829.51,613.76
2018,10,5,11,30,899.0,95.0,1.6,25.5,755.0,864.62,635.33
2018,10,5,11,45,847.5,118.0,1.65,25.9,742.0,881.65,645.52
2018,10,5,12,0,796.0,141.0,1.7,26.3,729.0,885.98,647.68
2018,10,5,12,15,620.5,206.5,1.75,26.3,663.0,821.25,605.18
2018,10,5,12,30,445.0,272.0,1.8,26.3,597.0,735.7,544.78
2018,10,5,12,45,536.0,234.5,1.85,26.35,619.0,793.28,587.78
2018,10,5,13,0,627.0,197.0,1.9,26.4,641.0,856.61,632.32
2018,10,5,13,15,711.5,159.5,2.05,26.45,649.5,904.86,665.59
2018,10,5,13,30,796.0,122.0,2.2,26.5,658.0,942.27,691.88
2018,10,5,13,45,794.0,116.0,2.4,26.6,632.0,933.97,688.74
2018,10,5,14,0,792.0,110.0,2.6,26.7,606.0,922.03,683.59
2018,10,5,14,15,809.0,98.0,2.65,26.45,580.0,917.48,683.09
2018,10,5,14,30,826.0,86.0,2.7,26.2,554.0,908.51,679.69
2018,10,5,14,45,807.0,83.5,2.8,25.9,513.5,873.91,659.46
2018,10,5,15,0,788.0,81.0,2.9,25.6,473.0,836.7,637.24
2018,10,5,15,15,750.0,81.0,2.9,25.6,426.0,783.6,602.06
2018,10,5,15,30,712.0,81.0,2.9,25.6,379.0,734.19,568.88
2018,10,5,15,45,661.0,78.0,3.0,24.95,328.0,665.78,522.77
2018,10,5,16,0,610.0,75.0,3.1,24.3,277.0,598.46,475.68
2018,10,5,16,15,573.0,67.0,2.95,23.65,231.5,536.73,430.03
2018,10,5,16,30,536.0,59.0,2.8,23.0,186.0,476.2,382.6
2018,10,5,16,45,449.5,50.5,2.65,22.35,139.5,384.71,307.94
2018,10,5,17,0,363.0,42.0,2.5,21.7,93.0,300.13,235.83
2018,10,5,17,15,251.0,30.0,2.5,21.0,58.5,206.29,144.77
2018,10,5,17,30,139.0,18.0,2.5,20.3,24.0,84.61,0.0
2018,10,5,17,45,69.5,9.0,2.45,19.6,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,6,5,45,4.5,0.5,1.1,13.25,0.5,0.0,0.0
2018,10,6,6,0,9.0,1.0,1.1,13.3,1.0,0.0,0.0
2018,10,6,6,15,106.0,12.0,1.35,14.05,18.5,10.91,0.0
2018,10,6,6,30,203.0,23.0,1.6,14.8,36.0,19.03,2.98
2018,10,6,6,45,364.0,31.5,1.85,15.5,81.0,25.23,15.68
2018,10,6,7,0,525.0,40.0,2.1,16.2,126.0,31.41,21.8
2018,10,6,7,15,433.5,54.0,2.2,17.05,141.5,41.21,30.69
2018,10,6,7,30,342.0,68.0,2.3,17.9,157.0,49.95,38.47
2018,10,6,7,45,241.0,92.0,2.4,18.7,161.0,80.89,56.64
2018,10,6,8,0,140.0,116.0,2.5,19.5,165.0,109.94,80.28
2018,10,6,8,15,148.0,137.0,2.65,20.2,195.5,139.56,103.59
2018,10,6,8,30,156.0,158.0,2.8,20.9,226.0,170.62,128.8
2018,10,6,8,45,374.5,144.5,2.95,21.6,331.0,237.2,176.8
2018,10,6,9,0,593.0,131.0,3.1,22.3,436.0,332.5,250.01
2018,10,6,9,15,735.5,103.5,3.2,22.75,511.0,407.29,310.0
2018,10,6,9,30,878.0,76.0,3.3,23.2,586.0,493.81,378.97
2018,10,6,9,45,889.0,79.0,3.4,23.65,620.5,552.65,426.29
2018,10,6,10,0,900.0,82.0,3.5,24.1,655.0,610.64,471.55
2018,10,6,10,15,909.0,83.0,3.55,24.45,682.0,664.22,512.34
2018,10,6,10,30,918.0,84.0,3.6,24.8,709.0,716.16,550.81
2018,10,6,10,45,925.0,84.5,3.65,25.1,728.5,764.24,584.1
2018,10,6,11,0,932.0,85.0,3.7,25.4,748.0,809.99,614.89
2018,10,6,11,15,935.5,85.5,3.75,25.6,759.5,850.36,641.93
2018,10,6,11,30,939.0,86.0,3.8,25.8,771.0,887.73,666.77
2018,10,6,11,45,940.5,85.5,3.85,25.95,774.0,919.06,687.56
2018,10,6,12,0,942.0,85.0,3.9,26.1,777.0,946.9,706.02
2018,10,6,12,15,940.5,85.5,4.0,26.2,772.0,969.5,721.45
2018,10,6,12,30,939.0,86.0,4.1,26.3,767.0,988.29,734.46
2018,10,6,12,45,927.5,88.5,4.15,26.4,751.5,995.97,739.91
2018,10,6,13,0,916.0,91.0,4.2,26.5,736.0,999.56,742.87
2018,10,6,13,15,909.5,89.5,4.25,26.5,714.0,999.29,743.74
2018,10,6,13,30,903.0,88.0,4.3,26.5,692.0,995.07,742.14
2018,10,6,13,45,903.5,84.0,4.35,26.45,666.5,990.74,740.8
2018,10,6,14,0,904.0,80.0,4.4,26.4,641.0,982.45,736.94
2018,10,6,14,15,892.5,77.5,4.45,26.3,605.5,960.62,724.14
2018,10,6,14,30,881.0,75.0,4.5,26.2,570.0,935.3,709.03
2018,10,6,14,45,865.0,73.0,4.55,26.1,529.5,903.19,689.17
2018,10,6,15,0,849.0,71.0,4.6,26.0,489.0,868.24,667.28
2018,10,6,15,15,825.5,68.5,4.6,26.0,443.0,832.15,643.67
2018,10,6,15,30,802.0,66.0,4.6,26.0,397.0,785.17,611.81
2018,10,6,15,45,768.0,62.5,4.55,25.55,347.5,726.77,571.67
2018,10,6,16,0,734.0,59.0,4.5,25.1,298.0,667.93,529.93
2018,10,6,16,15,678.5,54.5,4.2,24.55,246.5,591.99,473.12
2018,10,6,16,30,623.0,50.0,3.9,24.0,195.0,518.26,415.84
2018,10,6,16,45,535.0,44.0,3.6,23.4,146.5,430.63,343.62
2018,10,6,17,0,447.0,38.0,3.3,22.8,98.0,344.85,269.4
2018,10,6,17,15,304.0,27.5,3.15,22.1,60.5,231.21,155.77
2018,10,6,17,30,161.0,17.0,3.0,21.4,23.0,94.13,0.0
2018,10,6,17,45,80.5,8.5,2.85,20.7,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,19.75,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.75,19.3,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.45,19.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,19.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.75,19.2,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,19.15,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,19.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,18.95,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,18.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,18.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,18.25,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.25,17.7,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,7,6,15,130.5,12.0,2.95,15.65,20.0,10.91,0.0
2018,10,7,6,30,261.0,24.0,3.3,16.3,40.0,20.21,1.49
2018,10,7,6,45,388.5,33.0,3.6,16.9,82.5,26.76,16.71
2018,10,7,7,0,516.0,42.0,3.9,17.5,125.0,33.23,23.19
2018,10,7,7,15,586.0,48.5,4.2,18.1,174.5,37.3,27.08
2018,10,7,7,30,656.0,55.0,4.5,18.7,224.0,45.16,34.11
2018,10,7,7,45,693.0,61.0,4.75,19.3,273.0,76.0,41.66
2018,10,7,8,0,730.0,67.0,5.0,19.9,322.0,132.47,74.18
2018,10,7,8,15,756.5,71.5,5.05,20.5,369.0,190.28,119.1
2018,10,7,8,30,783.0,76.0,5.1,21.1,416.0,250.91,171.22
2018,10,7,8,45,792.5,82.0,5.15,21.75,456.5,310.44,224.41
2018,10,7,9,0,802.0,88.0,5.2,22.4,497.0,370.18,277.23
2018,10,7,9,15,830.5,88.5,5.25,22.9,540.5,432.6,330.8
2018,10,7,9,30,859.0,89.0,5.3,23.4,584.0,496.75,384.3
2018,10,7,9,45,856.5,94.5,5.3,23.9,612.0,550.82,428.54
2018,10,7,10,0,854.0,100.0,5.3,24.4,640.0,602.75,469.62
2018,10,7,10,15,859.0,103.0,5.3,24.75,665.0,654.57,509.65
2018,10,7,10,30,864.0,106.0,5.3,25.1,690.0,704.56,547.22
2018,10,7,10,45,863.0,110.0,5.35,25.5,707.0,749.2,579.7
2018,10,7,11,0,862.0,114.0,5.4,25.9,724.0,791.09,608.39
2018,10,7,11,15,859.5,117.5,5.35,26.1,733.5,828.35,633.59
2018,10,7,11,30,857.0,121.0,5.3,26.3,743.0,862.46,656.39
2018,10,7,11,45,825.0,134.0,5.3,26.55,734.5,877.8,666.13
2018,10,7,12,0,793.0,147.0,5.3,26.8,726.0,888.07,672.51
2018,10,7,12,15,822.5,134.5,5.3,27.0,731.0,923.16,696.38
2018,10,7,12,30,852.0,122.0,5.3,27.2,736.0,955.44,718.12
2018,10,7,12,45,827.5,128.0,5.3,27.35,715.5,954.1,717.0
2018,10,7,13,0,803.0,134.0,5.3,27.5,695.0,948.54,713.35
2018,10,7,13,15,685.0,170.0,5.3,27.55,638.5,889.1,672.84
2018,10,7,13,30,567.0,206.0,5.3,27.6,582.0,811.0,618.47
2018,10,7,13,45,592.0,188.5,5.3,27.65,566.5,823.98,629.42
2018,10,7,14,0,617.0,171.0,5.3,27.7,551.0,827.4,632.76
2018,10,7,14,15,701.0,137.5,5.3,27.65,546.0,864.81,660.6
2018,10,7,14,30,785.0,104.0,5.3,27.6,541.0,888.96,679.02
2018,10,7,14,45,765.5,100.0,5.25,27.55,500.0,852.78,654.81
2018,10,7,15,0,746.0,96.0,5.2,27.5,459.0,819.45,632.79
2018,10,7,15,15,718.0,91.5,5.2,27.5,414.0,770.74,599.49
2018,10,7,15,30,690.0,87.0,5.2,27.5,369.0,720.73,564.7
2018,10,7,15,45,649.0,82.0,4.85,27.1,320.5,658.62,519.66
2018,10,7,16,0,608.0,77.0,4.5,26.7,272.0,596.93,473.89
2018,10,7,16,15,558.0,68.5,3.95,25.9,224.0,525.22,419.67
2018,10,7,16,30,508.0,60.0,3.4,25.1,176.0,455.82,364.25
2018,10,7,16,45,434.0,49.5,2.85,24.3,131.0,371.6,294.77
2018,10,7,17,0,360.0,39.0,2.3,23.5,86.0,293.43,227.03
2018,10,7,17,15,232.0,26.5,2.2,22.65,51.5,188.22,118.51
2018,10,7,17,30,104.0,14.0,2.1,21.8,17.0,63.32,0.0
2018,10,7,17,45,52.0,7.0,1.95,21.0,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,19.45,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,8,6,15,139.5,11.0,1.35,15.15,19.5,10.01,0.0
2018,10,8,6,30,279.0,22.0,1.5,16.2,39.0,18.42,0.0
2018,10,8,6,45,409.5,30.0,1.65,17.2,81.0,24.19,14.45
2018,10,8,7,0,540.0,38.0,1.8,18.2,123.0,32.67,22.62
2018,10,8,7,15,608.0,43.5,2.1,18.9,172.0,36.37,26.18
2018,10,8,7,30,676.0,49.0,2.4,19.6,221.0,40.09,29.56
2018,10,8,7,45,719.0,52.5,2.65,20.25,270.5,69.85,35.75
2018,10,8,8,0,762.0,56.0,2.9,20.9,320.0,126.33,67.42
2018,10,8,8,15,790.5,59.0,2.95,21.45,367.5,185.01,112.63
2018,10,8,8,30,819.0,62.0,3.0,22.0,415.0,249.71,167.68
2018,10,8,8,45,826.5,67.0,3.05,22.6,455.0,309.12,220.51
2018,10,8,9,0,834.0,72.0,3.1,23.2,495.0,368.35,272.55
