Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,9,15,838.0,78.0,3.15,23.8,530.5,426.65,322.44
2018,10,8,9,30,842.0,84.0,3.2,24.4,566.0,483.94,369.78
2018,10,8,9,45,714.0,133.5,3.2,24.95,558.5,512.36,393.36
2018,10,8,10,0,586.0,183.0,3.2,25.5,551.0,526.5,404.22
2018,10,8,10,15,615.0,182.0,3.25,26.0,582.5,578.06,443.01
2018,10,8,10,30,644.0,181.0,3.3,26.5,614.0,630.65,481.5
2018,10,8,10,45,680.0,173.5,3.35,27.0,641.5,682.56,518.92
2018,10,8,11,0,716.0,166.0,3.4,27.5,669.0,734.97,555.98
2018,10,8,11,15,711.0,171.5,3.4,27.75,677.5,767.96,578.49
2018,10,8,11,30,706.0,177.0,3.4,28.0,686.0,798.13,598.65
2018,10,8,11,45,736.5,164.5,3.45,28.3,697.0,837.16,624.59
2018,10,8,12,0,767.0,152.0,3.5,28.6,708.0,874.39,649.07
2018,10,8,12,15,749.0,158.0,3.45,28.75,698.0,885.71,655.88
2018,10,8,12,30,731.0,164.0,3.4,28.9,688.0,893.21,660.41
2018,10,8,12,45,812.0,127.5,3.4,29.05,699.5,937.68,690.06
2018,10,8,13,0,893.0,91.0,3.4,29.2,711.0,974.74,714.37
2018,10,8,13,15,903.5,84.0,3.35,29.2,695.0,984.11,720.63
2018,10,8,13,30,914.0,77.0,3.3,29.2,679.0,989.46,724.63
2018,10,8,13,45,905.5,75.5,3.25,29.2,650.5,979.1,718.51
2018,10,8,14,0,897.0,74.0,3.2,29.2,622.0,964.95,710.17
2018,10,8,14,15,884.5,72.5,3.1,29.1,587.0,943.33,696.92
2018,10,8,14,30,872.0,71.0,3.0,29.0,552.0,918.33,681.51
2018,10,8,14,45,854.5,69.5,2.95,28.85,511.5,885.56,661.36
2018,10,8,15,0,837.0,68.0,2.9,28.7,471.0,850.1,639.25
2018,10,8,15,15,813.5,65.5,2.9,28.7,426.0,814.26,616.53
2018,10,8,15,30,790.0,63.0,2.9,28.7,381.0,767.69,585.85
2018,10,8,15,45,756.0,59.5,2.65,28.15,332.5,709.81,546.34
2018,10,8,16,0,722.0,56.0,2.4,27.6,284.0,651.57,505.39
2018,10,8,16,15,670.5,51.5,2.05,26.7,234.5,579.32,452.75
2018,10,8,16,30,619.0,47.0,1.7,25.8,185.0,509.04,399.26
2018,10,8,16,45,534.5,40.5,1.3,24.85,137.5,423.5,329.9
2018,10,8,17,0,450.0,34.0,0.9,23.9,90.0,340.04,258.02
2018,10,8,17,15,297.5,24.0,0.95,23.15,54.0,218.16,125.19
2018,10,8,17,30,145.0,14.0,1.0,22.4,18.0,82.94,0.0
2018,10,8,17,45,72.5,7.0,1.0,21.6,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,6,15,110.5,11.5,1.1,14.45,17.5,10.46,0.0
2018,10,9,6,30,221.0,23.0,1.2,15.2,35.0,19.48,0.0
2018,10,9,6,45,350.5,32.5,1.3,15.95,75.5,26.49,16.31
2018,10,9,7,0,480.0,42.0,1.4,16.7,116.0,33.38,23.36
2018,10,9,7,15,555.5,47.5,1.35,17.4,164.0,36.57,26.53
2018,10,9,7,30,631.0,53.0,1.3,18.1,212.0,43.51,32.77
2018,10,9,7,45,679.5,57.5,1.2,18.8,261.5,72.64,39.25
2018,10,9,8,0,728.0,62.0,1.1,19.5,311.0,128.03,70.48
2018,10,9,8,15,760.0,65.5,1.1,20.4,359.0,185.62,114.35
2018,10,9,8,30,792.0,69.0,1.1,21.3,407.0,246.67,165.46
2018,10,9,8,45,816.0,71.0,1.05,22.2,451.0,307.15,217.33
2018,10,9,9,0,840.0,73.0,1.0,23.1,495.0,371.21,271.02
2018,10,9,9,15,855.0,75.5,0.95,24.05,534.0,431.1,319.83
2018,10,9,9,30,870.0,78.0,0.9,25.0,573.0,491.11,366.57
2018,10,9,9,45,879.0,81.0,0.85,26.0,605.5,548.29,409.03
2018,10,9,10,0,888.0,84.0,0.8,27.0,638.0,604.41,448.68
2018,10,9,10,15,897.0,84.5,0.85,27.5,664.0,656.7,485.95
2018,10,9,10,30,906.0,85.0,0.9,28.0,690.0,707.34,520.96
2018,10,9,10,45,865.5,104.0,1.0,28.55,694.5,739.35,541.83
2018,10,9,11,0,825.0,123.0,1.1,29.1,699.0,770.98,561.83
2018,10,9,11,15,729.5,164.0,1.3,29.35,679.0,774.56,565.15
2018,10,9,11,30,634.0,205.0,1.5,29.6,659.0,765.8,559.11
2018,10,9,11,45,617.5,213.0,1.75,29.85,656.5,783.43,572.55
2018,10,9,12,0,601.0,221.0,2.0,30.1,654.0,797.64,583.25
2018,10,9,12,15,591.5,221.5,2.2,30.1,645.0,807.44,591.43
2018,10,9,12,30,582.0,222.0,2.4,30.1,636.0,808.9,594.2
2018,10,9,12,45,567.5,222.5,2.6,30.05,620.0,808.0,595.32
2018,10,9,13,0,553.0,223.0,2.8,30.0,604.0,804.17,594.45
2018,10,9,13,15,560.5,212.0,2.95,29.75,588.0,805.85,598.22
2018,10,9,13,30,568.0,201.0,3.1,29.5,572.0,804.74,600.12
2018,10,9,13,45,598.0,180.5,3.3,29.2,556.5,819.26,613.16
2018,10,9,14,0,628.0,160.0,3.5,28.9,541.0,823.65,618.92
2018,10,9,14,15,713.0,127.5,3.65,28.4,536.0,861.75,648.4
2018,10,9,14,30,798.0,95.0,3.8,27.9,531.0,887.27,669.22
2018,10,9,14,45,799.5,87.5,3.9,27.4,496.5,865.78,657.63
2018,10,9,15,0,801.0,80.0,4.0,26.9,462.0,840.75,643.73
2018,10,9,15,15,774.5,76.5,4.0,26.9,416.5,793.04,611.78
2018,10,9,15,30,748.0,73.0,4.0,26.9,371.0,743.72,578.16
2018,10,9,15,45,710.5,69.0,3.95,25.65,322.5,683.67,538.28
2018,10,9,16,0,673.0,65.0,3.9,24.4,274.0,628.68,500.53
2018,10,9,16,15,618.5,59.0,3.65,23.55,225.0,554.66,445.07
2018,10,9,16,30,564.0,53.0,3.4,22.7,176.0,483.23,388.6
2018,10,9,16,45,474.5,45.5,3.2,21.85,130.0,390.75,312.02
2018,10,9,17,0,385.0,38.0,3.0,21.0,84.0,305.2,236.44
2018,10,9,17,15,243.0,26.0,2.85,20.15,50.0,187.5,95.4
2018,10,9,17,30,101.0,14.0,2.7,19.3,16.0,61.43,0.0
2018,10,9,17,45,50.5,7.0,2.55,18.5,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,10,6,15,75.5,12.0,0.75,13.1,16.0,10.91,0.0
2018,10,10,6,30,151.0,24.0,0.9,13.5,32.0,19.04,0.0
2018,10,10,6,45,274.5,37.0,1.05,13.9,71.0,28.97,18.35
2018,10,10,7,0,398.0,50.0,1.2,14.3,110.0,40.62,29.89
2018,10,10,7,15,480.5,57.0,1.1,14.75,157.0,44.61,33.92
2018,10,10,7,30,563.0,64.0,1.0,15.2,204.0,48.66,37.74
2018,10,10,7,45,618.5,69.0,0.95,15.6,253.5,76.04,44.14
2018,10,10,8,0,674.0,74.0,0.9,16.0,303.0,129.22,74.71
2018,10,10,8,15,710.0,77.5,0.85,16.65,350.0,184.62,117.23
2018,10,10,8,30,746.0,81.0,0.8,17.3,397.0,246.83,169.45
2018,10,10,8,45,774.0,83.0,0.75,17.9,441.0,305.77,220.32
2018,10,10,9,0,802.0,85.0,0.7,18.5,485.0,367.09,272.32
2018,10,10,9,15,822.0,86.5,0.8,19.45,524.5,426.68,321.86
2018,10,10,9,30,842.0,88.0,0.9,20.4,564.0,487.04,370.27
2018,10,10,9,45,858.0,88.0,1.05,21.3,597.0,543.63,414.65
2018,10,10,10,0,874.0,88.0,1.2,22.2,630.0,599.78,457.23
2018,10,10,10,15,882.0,89.0,1.15,22.75,655.5,651.22,494.11
2018,10,10,10,30,890.0,90.0,1.1,23.3,681.0,700.98,528.42
2018,10,10,10,45,896.0,91.0,1.05,23.85,699.5,747.38,558.15
2018,10,10,11,0,902.0,92.0,1.0,24.4,718.0,791.46,584.77
2018,10,10,11,15,905.0,92.0,0.85,24.7,728.5,829.54,606.01
2018,10,10,11,30,908.0,92.0,0.7,25.0,739.0,864.65,624.67
2018,10,10,11,45,907.5,92.0,0.6,25.35,740.5,893.61,639.68
2018,10,10,12,0,907.0,92.0,0.5,25.7,742.0,919.11,652.3
2018,10,10,12,15,904.0,92.5,0.55,25.85,736.0,939.31,665.21
2018,10,10,12,30,901.0,93.0,0.6,26.0,730.0,955.8,676.01
2018,10,10,12,45,895.0,93.0,0.65,26.15,715.5,965.09,682.58
2018,10,10,13,0,889.0,93.0,0.7,26.3,701.0,970.52,687.02
2018,10,10,13,15,881.5,92.5,0.9,26.3,680.0,970.08,691.43
2018,10,10,13,30,874.0,92.0,1.1,26.3,659.0,965.84,693.37
2018,10,10,13,45,863.0,90.5,1.25,26.3,630.0,953.3,689.06
2018,10,10,14,0,852.0,89.0,1.4,26.3,601.0,937.16,682.39
2018,10,10,14,15,837.0,87.5,1.6,26.1,566.0,923.58,678.41
2018,10,10,14,30,822.0,86.0,1.8,25.9,531.0,896.92,665.46
2018,10,10,14,45,802.0,83.5,2.0,25.65,490.5,861.42,646.28
2018,10,10,15,0,782.0,81.0,2.2,25.4,450.0,823.37,624.7
2018,10,10,15,15,755.0,77.5,2.2,25.4,405.0,775.74,593.58
2018,10,10,15,30,728.0,74.0,2.2,25.4,360.0,726.59,560.76
2018,10,10,15,45,687.0,70.5,2.5,24.45,312.0,669.97,525.15
2018,10,10,16,0,646.0,67.0,2.8,23.5,264.0,609.32,484.29
2018,10,10,16,15,583.5,61.0,2.9,22.65,215.0,530.67,426.3
2018,10,10,16,30,521.0,55.0,3.0,21.8,166.0,455.28,366.87
2018,10,10,16,45,425.0,46.5,3.05,20.95,121.0,359.48,287.64
2018,10,10,17,0,329.0,38.0,3.1,20.1,76.0,271.34,209.52
2018,10,10,17,15,202.5,25.0,3.05,19.3,44.5,163.32,65.51
2018,10,10,17,30,76.0,12.0,3.0,18.5,13.0,47.4,0.0
2018,10,10,17,45,38.0,6.0,2.95,17.7,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,11,6,15,34.0,11.5,0.7,13.75,13.0,10.46,0.0
2018,10,11,6,30,68.0,23.0,0.8,14.1,26.0,18.49,0.0
2018,10,11,6,45,153.5,41.0,0.9,14.45,60.5,32.46,20.9
2018,10,11,7,0,239.0,59.0,1.0,14.8,95.0,45.32,33.83
2018,10,11,7,15,312.5,74.0,0.95,15.15,139.0,55.87,43.72
2018,10,11,7,30,386.0,89.0,0.9,15.5,183.0,66.09,53.02
2018,10,11,7,45,244.0,101.5,0.85,15.85,165.5,87.95,63.1
2018,10,11,8,0,102.0,114.0,0.8,16.2,148.0,104.45,78.24
2018,10,11,8,15,163.5,133.0,0.7,16.85,197.0,139.23,103.68
2018,10,11,8,30,225.0,152.0,0.6,17.5,246.0,181.65,136.1
2018,10,11,8,45,429.0,144.5,0.5,18.15,348.0,253.93,188.76
2018,10,11,9,0,633.0,137.0,0.4,18.8,450.0,352.39,262.82
2018,10,11,9,15,663.5,138.0,0.55,19.55,489.0,407.26,307.38
2018,10,11,9,30,694.0,139.0,0.7,20.3,528.0,464.43,352.95
2018,10,11,9,45,722.0,137.0,0.85,21.05,562.5,519.39,395.73
2018,10,11,10,0,750.0,135.0,1.0,21.8,597.0,575.51,438.2
2018,10,11,10,15,762.0,136.5,1.1,22.15,622.5,625.87,475.64
2018,10,11,10,30,774.0,138.0,1.2,22.5,648.0,675.26,511.54
2018,10,11,10,45,782.5,138.5,1.3,22.9,666.5,717.77,541.87
2018,10,11,11,0,791.0,139.0,1.4,23.3,685.0,760.07,571.23
2018,10,11,11,15,798.0,138.5,1.45,23.6,696.5,798.13,596.03
2018,10,11,11,30,805.0,138.0,1.5,23.9,708.0,833.8,619.1
2018,10,11,11,45,810.5,136.0,1.5,24.2,711.5,864.01,637.88
2018,10,11,12,0,816.0,134.0,1.5,24.5,715.0,891.31,654.72
2018,10,11,12,15,819.0,132.0,1.55,24.7,711.0,913.26,668.98
2018,10,11,12,30,822.0,130.0,1.6,24.9,707.0,931.89,681.22
2018,10,11,12,45,823.0,126.0,1.6,25.1,694.5,942.96,688.07
2018,10,11,13,0,824.0,122.0,1.6,25.3,682.0,950.41,692.8
2018,10,11,13,15,818.5,119.0,1.6,25.4,661.0,949.08,692.34
2018,10,11,13,30,813.0,116.0,1.6,25.5,640.0,944.05,689.74
2018,10,11,13,45,804.5,113.5,1.6,25.55,612.5,933.07,683.62
2018,10,11,14,0,796.0,111.0,1.6,25.6,585.0,918.57,675.39
2018,10,11,14,15,781.5,107.5,1.6,25.5,550.5,893.81,660.91
2018,10,11,14,30,767.0,104.0,1.6,25.4,516.0,865.95,644.44
2018,10,11,14,45,747.5,100.0,1.6,25.3,476.0,835.63,626.21
2018,10,11,15,0,728.0,96.0,1.6,25.2,436.0,797.55,602.49
2018,10,11,15,15,698.5,92.0,1.6,25.2,391.5,748.77,570.76
2018,10,11,15,30,669.0,88.0,1.6,25.2,347.0,698.82,537.54
2018,10,11,15,45,625.5,82.5,1.6,24.7,299.5,634.99,494.32
2018,10,11,16,0,582.0,77.0,1.6,24.2,252.0,571.8,449.9
2018,10,11,16,15,517.5,70.0,1.4,23.45,204.5,492.73,390.43
2018,10,11,16,30,453.0,63.0,1.2,22.7,157.0,416.87,330.25
2018,10,11,16,45,360.5,51.5,1.05,22.0,113.5,321.58,252.65
2018,10,11,17,0,268.0,40.0,0.9,21.3,70.0,238.71,179.63
2018,10,11,17,15,157.5,24.5,1.0,20.55,40.0,137.01,32.94
2018,10,11,17,30,47.0,9.0,1.1,19.8,10.0,30.65,0.0
2018,10,11,17,45,23.5,4.5,1.2,19.1,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,12,6,15,65.5,10.0,0.6,14.1,13.0,9.1,0.0
2018,10,12,6,30,131.0,20.0,0.6,14.6,26.0,15.85,0.0
2018,10,12,6,45,253.0,33.0,0.65,15.1,63.5,25.85,15.22
2018,10,12,7,0,375.0,46.0,0.7,15.6,101.0,37.19,26.66
2018,10,12,7,15,454.5,54.5,0.8,16.3,146.5,42.64,31.92
2018,10,12,7,30,534.0,63.0,0.9,17.0,192.0,48.01,36.85
2018,10,12,7,45,587.0,69.5,0.95,17.7,240.0,75.36,44.0
2018,10,12,8,0,640.0,76.0,1.0,18.4,288.0,127.44,74.03
2018,10,12,8,15,677.5,80.5,1.15,19.6,335.0,181.73,115.15
2018,10,12,8,30,715.0,85.0,1.3,20.8,382.0,240.24,163.72
2018,10,12,8,45,742.0,87.5,1.45,22.05,425.0,300.27,214.86
2018,10,12,9,0,769.0,90.0,1.6,23.3,468.0,359.7,264.96
2018,10,12,9,15,794.5,90.5,1.65,24.05,508.0,418.62,313.75
2018,10,12,9,30,820.0,91.0,1.7,24.8,548.0,478.96,362.03
2018,10,12,9,45,836.5,91.5,1.75,25.55,581.0,535.65,406.02
2018,10,12,10,0,853.0,92.0,1.8,26.3,614.0,592.11,448.28
2018,10,12,10,15,856.0,95.5,1.9,26.95,638.0,640.19,483.62
2018,10,12,10,30,859.0,99.0,2.0,27.6,662.0,687.82,517.58
2018,10,12,10,45,838.5,110.5,2.15,28.25,672.5,729.02,546.02
2018,10,12,11,0,818.0,122.0,2.3,28.9,683.0,762.57,567.72
2018,10,12,11,15,851.5,112.0,2.4,29.2,703.5,812.29,600.69
2018,10,12,11,30,885.0,102.0,2.5,29.5,724.0,854.26,628.06
2018,10,12,11,45,887.5,101.5,2.6,29.85,727.0,884.57,647.5
2018,10,12,12,0,890.0,101.0,2.7,30.2,730.0,911.64,664.89
2018,10,12,12,15,864.0,110.0,2.8,30.3,717.0,928.67,676.45
2018,10,12,12,30,838.0,119.0,2.9,30.4,704.0,933.32,680.12
2018,10,12,12,45,833.0,118.0,2.95,30.55,690.0,942.11,686.24
2018,10,12,13,0,828.0,117.0,3.0,30.7,676.0,947.19,690.04
2018,10,12,13,15,751.0,138.0,3.05,30.65,633.0,910.6,667.16
2018,10,12,13,30,674.0,159.0,3.1,30.6,590.0,864.85,638.3
2018,10,12,13,45,721.5,136.5,3.15,30.55,579.5,885.08,653.67
2018,10,12,14,0,769.0,114.0,3.2,30.5,569.0,894.73,661.6
2018,10,12,14,15,798.5,100.0,3.2,30.35,547.5,899.4,666.41
2018,10,12,14,30,828.0,86.0,3.2,30.2,526.0,899.21,668.15
2018,10,12,14,45,813.0,82.5,3.25,30.0,486.5,866.87,648.7
2018,10,12,15,0,798.0,79.0,3.3,29.8,447.0,831.76,627.3
2018,10,12,15,15,770.5,75.5,3.3,29.8,401.5,783.33,595.45
2018,10,12,15,30,743.0,72.0,3.3,29.8,356.0,733.36,561.89
2018,10,12,15,45,705.0,67.5,3.2,29.05,308.0,672.61,520.78
2018,10,12,16,0,667.0,63.0,3.1,28.3,260.0,617.23,482.05
2018,10,12,16,15,609.5,56.5,2.75,27.15,211.0,541.02,425.8
2018,10,12,16,30,552.0,50.0,2.4,26.0,162.0,467.72,368.44
2018,10,12,16,45,457.5,42.0,2.05,24.8,117.0,372.81,290.92
2018,10,12,17,0,363.0,34.0,1.7,23.6,72.0,285.6,212.0
2018,10,12,17,15,219.5,21.5,1.65,22.7,41.0,163.07,5.02
2018,10,12,17,30,76.0,9.0,1.6,21.8,10.0,44.36,0.0
2018,10,12,17,45,38.0,4.5,1.6,20.9,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,1.3,14.05,14.0,8.64,0.0
2018,10,13,6,30,203.0,19.0,1.4,14.8,28.0,16.08,0.0
2018,10,13,6,45,347.5,28.5,1.45,15.55,68.0,23.29,12.8
2018,10,13,7,0,492.0,38.0,1.5,16.3,108.0,30.36,20.6
2018,10,13,7,15,570.0,44.0,1.65,17.1,156.0,34.13,24.32
2018,10,13,7,30,648.0,50.0,1.8,17.9,204.0,41.38,30.86
2018,10,13,7,45,677.0,57.0,1.95,18.7,250.0,72.29,39.18
2018,10,13,8,0,706.0,64.0,2.1,19.5,296.0,127.52,71.19
2018,10,13,8,15,758.5,65.0,2.15,20.5,348.0,184.73,114.1
2018,10,13,8,30,811.0,66.0,2.2,21.5,400.0,247.9,166.54
2018,10,13,8,45,823.5,70.5,2.25,22.5,441.5,308.22,219.41
2018,10,13,9,0,836.0,75.0,2.3,23.5,483.0,369.01,271.85
2018,10,13,9,15,848.0,79.0,2.3,24.3,521.0,429.32,322.45
2018,10,13,9,30,860.0,83.0,2.3,25.1,559.0,489.51,371.05
2018,10,13,9,45,800.5,105.5,2.35,25.9,568.5,530.09,403.39
2018,10,13,10,0,741.0,128.0,2.4,26.7,578.0,562.76,428.22
2018,10,13,10,15,776.5,123.5,2.45,27.2,612.5,620.39,471.04
2018,10,13,10,30,812.0,119.0,2.5,27.7,647.0,679.37,513.55
2018,10,13,10,45,850.0,109.5,2.5,28.15,676.0,735.51,553.06
2018,10,13,11,0,888.0,100.0,2.5,28.6,705.0,786.58,586.17
2018,10,13,11,15,916.0,92.0,2.6,28.8,724.0,835.41,618.58
2018,10,13,11,30,944.0,84.0,2.7,29.0,743.0,882.64,649.67
2018,10,13,11,45,933.5,88.5,2.75,29.15,742.0,908.75,666.4
2018,10,13,12,0,923.0,93.0,2.8,29.3,741.0,930.83,680.69
2018,10,13,12,15,903.5,99.0,2.85,29.3,729.0,942.4,688.61
2018,10,13,12,30,884.0,105.0,2.9,29.3,717.0,949.65,693.95
2018,10,13,12,45,898.0,97.5,2.95,29.3,709.0,968.95,707.37
2018,10,13,13,0,912.0,90.0,3.0,29.3,701.0,984.57,718.41
2018,10,13,13,15,916.0,86.0,3.0,29.2,683.0,990.91,723.49
2018,10,13,13,30,920.0,82.0,3.0,29.1,665.0,993.3,726.25
2018,10,13,13,45,910.5,80.5,3.05,28.95,636.0,981.83,720.7
2018,10,13,14,0,901.0,79.0,3.1,28.8,607.0,966.58,712.86
2018,10,13,14,15,887.5,77.0,3.1,28.5,571.0,943.3,699.81
2018,10,13,14,30,874.0,75.0,3.1,28.2,535.0,916.67,684.53
2018,10,13,14,45,855.0,72.5,3.1,27.95,493.5,881.27,663.03
2018,10,13,15,0,836.0,70.0,3.1,27.7,452.0,852.05,645.56
2018,10,13,15,15,809.5,67.5,3.1,27.7,406.5,804.86,614.56
2018,10,13,15,30,783.0,65.0,3.1,27.7,361.0,755.99,581.78
2018,10,13,15,45,745.0,60.5,3.1,26.65,311.5,694.08,540.86
2018,10,13,16,0,707.0,56.0,3.1,25.6,262.0,632.12,498.04
2018,10,13,16,15,648.0,51.5,2.8,24.5,212.5,555.46,440.98
2018,10,13,16,30,589.0,47.0,2.5,23.4,163.0,487.55,387.26
2018,10,13,16,45,491.5,39.0,2.2,22.3,117.0,389.46,306.14
2018,10,13,17,0,394.0,31.0,1.9,21.2,71.0,299.75,221.62
2018,10,13,17,15,239.0,20.0,1.8,20.2,40.0,169.6,0.0
2018,10,13,17,30,84.0,9.0,1.7,19.2,9.0,48.02,0.0
2018,10,13,17,45,42.0,4.5,1.55,18.25,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,6,15,90.5,9.5,1.2,12.05,13.0,0.0,0.0
2018,10,14,6,30,181.0,19.0,1.3,12.8,26.0,17.28,0.0
2018,10,14,6,45,321.0,29.0,1.4,13.55,64.5,23.85,13.02
2018,10,14,7,0,461.0,39.0,1.5,14.3,103.0,31.3,21.55
2018,10,14,7,15,400.0,37.5,1.6,14.9,109.0,28.28,19.38
2018,10,14,7,30,339.0,36.0,1.7,15.5,115.0,25.82,17.37
2018,10,14,7,45,169.5,44.0,1.75,16.1,83.5,39.41,23.94
2018,10,14,8,0,0.0,52.0,1.8,16.7,52.0,45.9,33.44
2018,10,14,8,15,84.5,92.0,1.85,17.35,126.5,93.48,69.5
2018,10,14,8,30,169.0,132.0,1.9,18.0,201.0,153.06,115.57
2018,10,14,8,45,416.5,122.5,1.9,18.65,317.5,231.5,172.93
2018,10,14,9,0,664.0,113.0,1.9,19.3,434.0,341.42,257.66
2018,10,14,9,15,727.0,107.5,1.9,19.95,485.0,404.76,309.61
2018,10,14,9,30,790.0,102.0,1.9,20.6,536.0,474.75,365.65
2018,10,14,9,45,814.0,102.0,1.85,21.25,572.0,533.28,411.5
2018,10,14,10,0,838.0,102.0,1.8,21.9,608.0,592.42,456.15
2018,10,14,10,15,877.5,96.0,1.85,22.55,645.5,652.79,500.91
2018,10,14,10,30,917.0,90.0,1.9,23.2,683.0,716.17,546.45
2018,10,14,10,45,918.0,93.0,1.9,23.8,700.5,761.93,576.88
2018,10,14,11,0,919.0,96.0,1.9,24.4,718.0,804.93,604.01
2018,10,14,11,15,875.5,111.0,1.95,24.9,710.5,828.46,618.37
2018,10,14,11,30,832.0,126.0,2.0,25.4,703.0,840.92,625.48
2018,10,14,11,45,850.5,121.0,2.1,25.9,712.5,879.39,650.58
2018,10,14,12,0,869.0,116.0,2.2,26.4,722.0,915.42,673.68
2018,10,14,12,15,887.0,109.5,2.25,26.7,724.0,937.77,687.82
2018,10,14,12,30,905.0,103.0,2.3,27.0,726.0,965.5,705.66
2018,10,14,12,45,902.0,101.5,2.4,27.3,712.0,975.86,712.74
2018,10,14,13,0,899.0,100.0,2.5,27.6,698.0,982.37,717.62
2018,10,14,13,15,900.0,96.5,2.6,27.7,679.0,986.5,721.7
2018,10,14,13,30,901.0,93.0,2.7,27.8,660.0,986.73,723.42
2018,10,14,13,45,906.5,88.0,2.75,27.85,636.5,985.53,724.07
2018,10,14,14,0,912.0,83.0,2.8,27.9,613.0,980.3,722.26
2018,10,14,14,15,903.0,80.5,2.8,27.8,578.5,960.55,711.02
2018,10,14,14,30,894.0,78.0,2.8,27.7,544.0,937.27,697.57
2018,10,14,14,45,876.0,75.0,2.85,27.55,502.0,901.82,676.38
2018,10,14,15,0,858.0,72.0,2.9,27.4,460.0,872.35,659.04
2018,10,14,15,15,831.5,69.0,2.9,27.4,413.0,823.93,627.44
2018,10,14,15,30,805.0,66.0,2.9,27.4,366.0,773.75,593.97
2018,10,14,15,45,769.0,61.5,2.6,26.7,316.5,712.71,551.7
2018,10,14,16,0,733.0,57.0,2.3,26.0,267.0,651.37,507.72
2018,10,14,16,15,676.5,52.0,2.0,24.65,216.5,574.85,451.72
2018,10,14,16,30,620.0,47.0,1.7,23.3,166.0,500.35,394.0
2018,10,14,16,45,519.0,39.5,1.4,21.95,119.0,406.23,316.25
2018,10,14,17,0,418.0,32.0,1.1,20.6,72.0,313.42,226.31
2018,10,14,17,15,243.0,19.5,1.15,19.85,39.5,168.64,0.0
2018,10,14,17,30,68.0,7.0,1.2,19.1,7.0,38.49,0.0
2018,10,14,17,45,34.0,3.5,1.25,18.35,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,6,15,105.5,9.0,1.35,11.6,13.0,0.0,0.0
2018,10,15,6,30,211.0,18.0,1.4,12.5,26.0,16.37,0.0
2018,10,15,6,45,361.5,27.5,1.45,13.45,66.0,22.64,11.66
2018,10,15,7,0,512.0,37.0,1.5,14.4,106.0,29.76,20.15
2018,10,15,7,15,591.0,42.5,1.6,15.3,154.5,36.17,26.26
2018,10,15,7,30,670.0,48.0,1.7,16.2,203.0,39.91,29.77
2018,10,15,7,45,714.0,53.0,1.85,17.1,252.5,70.18,36.93
2018,10,15,8,0,758.0,58.0,2.0,18.0,302.0,127.43,69.43
2018,10,15,8,15,786.0,62.5,2.0,19.05,349.0,186.79,115.23
2018,10,15,8,30,814.0,67.0,2.0,20.1,396.0,249.08,168.15
2018,10,15,8,45,817.5,73.0,2.05,21.2,434.5,308.25,220.49
2018,10,15,9,0,821.0,79.0,2.1,22.3,473.0,366.85,271.44
2018,10,15,9,15,835.0,83.0,2.05,23.15,511.5,427.04,321.8
2018,10,15,9,30,849.0,87.0,2.0,24.0,550.0,487.34,370.27
2018,10,15,9,45,820.5,99.5,1.95,24.8,568.5,533.71,406.59
2018,10,15,10,0,792.0,112.0,1.9,25.6,587.0,575.31,437.67
2018,10,15,10,15,824.0,108.5,1.75,26.25,621.0,633.98,479.62
2018,10,15,10,30,856.0,105.0,1.6,26.9,655.0,693.24,520.14
2018,10,15,10,45,904.0,94.5,1.4,27.55,689.5,752.53,558.18
2018,10,15,11,0,952.0,84.0,1.2,28.2,724.0,816.09,595.58
2018,10,15,11,15,958.0,83.0,1.05,28.55,735.5,856.79,617.96
2018,10,15,11,30,964.0,82.0,0.9,28.9,747.0,894.52,637.94
2018,10,15,11,45,952.5,85.5,0.7,29.2,744.0,919.14,648.3
2018,10,15,12,0,941.0,89.0,0.5,29.5,741.0,939.59,655.7
2018,10,15,12,15,873.0,108.5,0.6,29.65,709.5,931.36,652.17
2018,10,15,12,30,805.0,128.0,0.7,29.8,678.0,909.02,640.4
2018,10,15,12,45,822.0,120.5,0.85,29.95,672.5,930.61,656.88
2018,10,15,13,0,839.0,113.0,1.0,30.1,667.0,948.82,670.73
2018,10,15,13,15,887.5,96.5,1.15,30.1,665.5,972.93,688.76
2018,10,15,13,30,936.0,80.0,1.3,30.1,664.0,1002.69,710.32
2018,10,15,13,45,926.0,78.5,1.45,30.05,634.5,990.61,706.07
2018,10,15,14,0,916.0,77.0,1.6,30.0,605.0,974.7,699.79
2018,10,15,14,15,902.0,75.5,1.75,29.85,569.0,951.38,688.92
2018,10,15,14,30,888.0,74.0,1.9,29.7,533.0,924.69,675.63
2018,10,15,14,45,869.0,71.5,2.0,29.5,491.0,889.03,655.7
2018,10,15,15,0,850.0,69.0,2.1,29.3,449.0,859.47,639.44
2018,10,15,15,15,823.0,66.5,2.1,29.3,403.0,811.55,608.83
2018,10,15,15,30,796.0,64.0,2.1,29.3,357.0,761.93,576.43
2018,10,15,15,45,757.0,59.5,2.1,28.4,307.0,698.93,535.46
2018,10,15,16,0,718.0,55.0,2.1,27.5,257.0,635.91,492.56
2018,10,15,16,15,656.5,50.0,1.85,26.05,207.0,556.66,435.04
2018,10,15,16,30,595.0,45.0,1.6,24.6,157.0,480.01,375.99
2018,10,15,16,45,491.5,37.5,1.4,23.2,111.0,385.64,298.45
2018,10,15,17,0,388.0,30.0,1.2,21.8,65.0,293.5,206.14
2018,10,15,17,15,224.0,18.0,1.2,20.95,35.5,132.82,0.0
2018,10,15,17,30,60.0,6.0,1.2,20.1,6.0,5.46,0.0
2018,10,15,17,45,30.0,3.0,1.25,19.25,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.25,17.95,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,16,6,15,101.5,9.0,1.05,13.0,12.5,0.0,0.0
2018,10,16,6,30,203.0,18.0,1.0,13.4,25.0,16.37,0.0
2018,10,16,6,45,354.5,27.0,1.0,13.8,64.0,22.29,10.87
2018,10,16,7,0,506.0,36.0,1.0,14.2,103.0,28.97,19.44
2018,10,16,7,15,586.5,42.0,1.0,14.9,151.5,35.81,25.98
2018,10,16,7,30,667.0,48.0,1.0,15.6,200.0,40.01,29.94
2018,10,16,7,45,711.5,53.5,1.05,16.3,249.5,70.43,37.43
2018,10,16,8,0,756.0,59.0,1.1,17.0,299.0,127.97,70.17
2018,10,16,8,15,779.0,63.5,1.15,18.0,344.5,186.33,115.31
2018,10,16,8,30,802.0,68.0,1.2,19.0,390.0,246.97,166.97
2018,10,16,8,45,824.5,71.5,1.2,20.0,434.0,308.56,220.4
2018,10,16,9,0,847.0,75.0,1.2,21.0,478.0,371.79,274.24
2018,10,16,9,15,793.0,92.0,1.3,21.95,493.5,418.02,314.82
2018,10,16,9,30,739.0,109.0,1.4,22.9,509.0,455.81,346.89
2018,10,16,9,45,746.5,115.0,1.45,23.85,539.5,509.27,388.31
2018,10,16,10,0,754.0,121.0,1.5,24.8,570.0,561.93,427.46
2018,10,16,10,15,739.5,130.5,1.55,25.4,586.0,603.41,457.74
2018,10,16,10,30,725.0,140.0,1.6,26.0,602.0,641.66,484.8
2018,10,16,10,45,808.5,119.5,1.7,26.65,648.5,713.76,536.24
2018,10,16,11,0,892.0,99.0,1.8,27.3,695.0,785.61,584.12
2018,10,16,11,15,876.0,106.0,1.85,27.55,698.5,815.32,602.84
2018,10,16,11,30,860.0,113.0,1.9,27.8,702.0,847.97,623.87
2018,10,16,11,45,852.5,115.5,2.0,28.1,701.0,872.8,640.0
2018,10,16,12,0,845.0,118.0,2.1,28.4,700.0,893.98,653.85
2018,10,16,12,15,869.5,108.5,2.15,28.5,703.0,926.84,675.48
2018,10,16,12,30,894.0,99.0,2.2,28.6,706.0,947.89,689.34
2018,10,16,12,45,905.5,94.0,2.25,28.7,698.0,967.42,702.46
2018,10,16,13,0,917.0,89.0,2.3,28.8,690.0,983.32,713.37
2018,10,16,13,15,921.0,85.0,2.3,28.8,672.0,989.45,717.95
2018,10,16,13,30,925.0,81.0,2.3,28.8,654.0,991.61,720.26
2018,10,16,13,45,915.0,79.5,2.3,28.8,624.5,979.54,713.59
2018,10,16,14,0,905.0,78.0,2.3,28.8,595.0,963.7,704.72
2018,10,16,14,15,891.5,76.5,2.3,28.6,559.5,940.97,692.01
2018,10,16,14,30,878.0,75.0,2.3,28.4,524.0,914.91,677.12
2018,10,16,14,45,858.5,72.0,2.3,28.25,482.0,878.38,654.98
2018,10,16,15,0,839.0,69.0,2.3,28.1,440.0,847.95,636.73
2018,10,16,15,15,811.5,66.0,2.3,28.1,394.0,799.27,605.14
2018,10,16,15,30,784.0,63.0,2.3,28.1,348.0,748.99,571.77
2018,10,16,15,45,744.5,59.0,2.15,27.25,299.0,686.73,529.67
2018,10,16,16,0,705.0,55.0,2.0,26.4,250.0,624.5,485.88
2018,10,16,16,15,643.0,50.0,1.8,25.05,200.5,545.52,428.09
2018,10,16,16,30,581.0,45.0,1.6,23.7,151.0,476.0,373.54
2018,10,16,16,45,475.0,37.0,1.4,22.3,106.0,373.84,289.56
2018,10,16,17,0,369.0,29.0,1.2,20.9,61.0,280.45,191.12
2018,10,16,17,15,211.5,17.5,1.2,20.15,33.0,125.42,0.0
2018,10,16,17,30,54.0,6.0,1.2,19.4,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.25,18.6,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,6,15,74.0,7.5,1.05,11.7,10.0,0.0,0.0
2018,10,17,6,30,148.0,15.0,1.1,12.2,20.0,13.64,0.0
2018,10,17,6,45,300.0,26.0,1.2,12.7,57.5,21.4,9.65
2018,10,17,7,0,452.0,37.0,1.3,13.2,95.0,29.88,20.23
2018,10,17,7,15,439.5,42.5,1.35,13.85,119.5,32.88,23.47
2018,10,17,7,30,427.0,48.0,1.4,14.5,144.0,35.81,26.32
2018,10,17,7,45,229.5,80.0,1.5,15.2,133.0,71.67,50.06
2018,10,17,8,0,32.0,112.0,1.6,15.9,122.0,96.88,75.14
2018,10,17,8,15,211.5,123.5,1.5,16.9,206.0,138.74,101.53
2018,10,17,8,30,391.0,135.0,1.4,17.9,290.0,206.52,150.57
2018,10,17,8,45,590.0,110.0,1.3,18.9,373.5,273.06,200.23
2018,10,17,9,0,789.0,85.0,1.2,19.9,457.0,360.52,268.04
2018,10,17,9,15,831.0,82.0,1.2,20.95,502.5,423.49,319.54
2018,10,17,9,30,873.0,79.0,1.2,22.0,548.0,489.49,371.68
2018,10,17,9,45,875.5,83.0,1.2,23.05,577.0,543.89,413.44
2018,10,17,10,0,878.0,87.0,1.2,24.1,606.0,596.54,452.13
2018,10,17,10,15,879.0,91.0,1.1,24.95,629.0,646.31,486.65
2018,10,17,10,30,880.0,95.0,1.0,25.8,652.0,693.79,517.96
2018,10,17,10,45,895.0,93.0,0.9,26.65,673.5,742.55,548.27
2018,10,17,11,0,910.0,91.0,0.8,27.5,695.0,789.64,575.03
2018,10,17,11,15,921.0,89.0,0.65,27.85,708.0,831.59,597.95
2018,10,17,11,30,932.0,87.0,0.5,28.2,721.0,871.02,618.49
2018,10,17,11,45,932.5,87.5,0.4,28.6,723.5,901.51,633.76
2018,10,17,12,0,933.0,88.0,0.3,29.0,726.0,928.53,646.79
2018,10,17,12,15,906.0,96.0,0.35,29.15,711.0,935.7,651.49
2018,10,17,12,30,879.0,104.0,0.4,29.3,696.0,938.27,653.89
2018,10,17,12,45,890.0,98.0,0.5,29.45,687.0,955.99,666.79
2018,10,17,13,0,901.0,92.0,0.6,29.6,678.0,970.08,677.42
2018,10,17,13,15,869.0,97.5,0.7,29.6,648.0,962.95,675.73
2018,10,17,13,30,837.0,103.0,0.8,29.6,618.0,942.55,666.19
2018,10,17,13,45,827.5,100.0,0.9,29.55,589.0,929.63,661.49
2018,10,17,14,0,818.0,97.0,1.0,29.5,560.0,913.15,654.37
2018,10,17,14,15,836.5,87.5,1.1,29.3,535.5,911.31,656.91
2018,10,17,14,30,855.0,78.0,1.2,29.1,511.0,905.11,656.5
2018,10,17,14,45,834.5,75.5,1.3,28.85,470.0,868.57,636.5
2018,10,17,15,0,814.0,73.0,1.4,28.6,429.0,829.44,614.53
2018,10,17,15,15,785.5,69.5,1.4,28.6,383.0,779.95,583.13
2018,10,17,15,30,757.0,66.0,1.4,28.6,337.0,728.97,549.93
2018,10,17,15,45,715.0,61.5,1.6,27.55,288.5,665.03,510.15
2018,10,17,16,0,673.0,57.0,1.8,26.5,240.0,601.35,467.85
2018,10,17,16,15,607.5,51.5,1.7,25.1,191.5,526.63,413.45
2018,10,17,16,30,542.0,46.0,1.6,23.7,143.0,450.25,353.56
2018,10,17,16,45,433.5,37.5,1.45,22.3,99.5,347.88,269.02
2018,10,17,17,0,325.0,29.0,1.3,20.9,56.0,252.0,163.95
2018,10,17,17,15,183.5,17.5,1.35,20.0,30.5,110.53,0.0
2018,10,17,17,30,42.0,6.0,1.4,19.1,5.0,0.0,0.0
2018,10,17,17,45,21.0,3.0,1.45,18.2,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,10,18,6,15,65.5,7.0,0.4,12.1,9.0,0.0,0.0
2018,10,18,6,30,131.0,14.0,0.4,12.5,18.0,12.73,0.0
