Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,6,45,276.5,26.0,0.35,12.9,54.5,21.5,8.97
2018,10,18,7,0,422.0,38.0,0.3,13.3,91.0,30.87,21.06
2018,10,18,7,15,415.0,37.0,0.25,13.85,108.5,28.29,19.46
2018,10,18,7,30,408.0,36.0,0.2,14.4,126.0,26.38,18.0
2018,10,18,7,45,204.0,33.5,0.15,15.0,78.5,31.71,16.83
2018,10,18,8,0,0.0,31.0,0.1,15.6,31.0,27.3,17.85
2018,10,18,8,15,0.0,56.0,0.2,16.55,56.0,49.45,36.54
2018,10,18,8,30,0.0,81.0,0.3,17.5,81.0,71.47,54.68
2018,10,18,8,45,6.0,119.5,0.4,18.45,122.5,106.57,82.98
2018,10,18,9,0,12.0,158.0,0.5,19.4,164.0,142.84,111.61
2018,10,18,9,15,66.0,192.0,0.65,20.35,227.0,198.09,154.33
2018,10,18,9,30,120.0,226.0,0.8,21.3,290.0,263.36,204.4
2018,10,18,9,45,411.0,181.0,0.9,22.2,419.0,393.18,303.35
2018,10,18,10,0,702.0,136.0,1.0,23.1,548.0,545.94,416.52
2018,10,18,10,15,799.5,112.5,1.05,23.9,600.5,620.59,469.97
2018,10,18,10,30,897.0,89.0,1.1,24.7,653.0,698.0,524.72
2018,10,18,10,45,890.0,93.5,1.15,25.55,666.5,738.47,550.93
2018,10,18,11,0,883.0,98.0,1.2,26.4,680.0,775.61,573.64
2018,10,18,11,15,866.5,106.0,1.15,27.0,684.0,811.63,594.72
2018,10,18,11,30,850.0,114.0,1.1,27.6,688.0,838.5,609.5
2018,10,18,11,45,874.0,106.0,1.1,28.2,698.0,870.66,628.32
2018,10,18,12,0,898.0,98.0,1.1,28.8,708.0,907.56,649.9
2018,10,18,12,15,902.0,96.0,1.1,29.05,704.0,930.6,663.45
2018,10,18,12,30,906.0,94.0,1.1,29.3,700.0,950.15,675.02
2018,10,18,12,45,893.0,96.5,1.05,29.55,683.5,955.47,677.01
2018,10,18,13,0,880.0,99.0,1.0,29.8,667.0,956.86,676.86
2018,10,18,13,15,876.5,96.5,1.0,29.8,646.5,957.52,678.02
2018,10,18,13,30,873.0,94.0,1.0,29.8,626.0,964.17,683.06
2018,10,18,13,45,867.0,90.5,0.95,29.85,598.5,953.71,676.54
2018,10,18,14,0,861.0,87.0,0.9,29.9,571.0,939.52,668.04
2018,10,18,14,15,850.0,84.0,0.9,29.7,536.5,917.68,656.44
2018,10,18,14,30,839.0,81.0,0.9,29.5,502.0,892.5,642.77
2018,10,18,14,45,818.5,78.0,0.9,29.35,461.0,855.63,621.36
2018,10,18,15,0,798.0,75.0,0.9,29.2,420.0,816.23,598.04
2018,10,18,15,15,768.5,71.5,0.9,29.2,374.5,766.34,566.88
2018,10,18,15,30,739.0,68.0,0.9,29.2,329.0,715.05,533.96
2018,10,18,15,45,696.0,63.5,0.9,28.25,281.0,650.94,492.83
2018,10,18,16,0,653.0,59.0,0.9,27.3,233.0,593.06,454.03
2018,10,18,16,15,586.5,53.0,0.9,25.9,185.0,512.62,397.03
2018,10,18,16,30,520.0,47.0,0.9,24.5,137.0,435.8,337.97
2018,10,18,16,45,411.0,37.5,0.95,23.15,94.0,333.1,254.5
2018,10,18,17,0,302.0,28.0,1.0,21.8,51.0,234.95,141.96
2018,10,18,17,15,162.0,15.5,1.0,21.0,26.5,97.29,0.0
2018,10,18,17,30,22.0,3.0,1.0,20.2,2.0,0.0,0.0
2018,10,18,17,45,11.0,1.5,1.0,19.45,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,6,15,59.5,7.0,0.95,15.15,8.5,0.0,0.0
2018,10,19,6,30,119.0,14.0,0.9,15.6,17.0,12.73,0.0
2018,10,19,6,45,259.5,26.0,0.85,16.0,52.0,21.63,7.87
2018,10,19,7,0,400.0,38.0,0.8,16.4,87.0,30.98,20.71
2018,10,19,7,15,485.0,46.0,0.85,17.15,132.5,36.32,26.06
2018,10,19,7,30,570.0,54.0,0.9,17.9,178.0,41.61,30.98
2018,10,19,7,45,623.0,60.5,0.9,18.7,226.0,69.14,38.31
2018,10,19,8,0,676.0,67.0,0.9,19.5,274.0,123.03,68.82
2018,10,19,8,15,712.0,71.0,0.95,20.35,320.0,181.29,112.96
2018,10,19,8,30,748.0,75.0,1.0,21.2,366.0,240.14,161.87
2018,10,19,8,45,768.0,79.5,1.05,22.0,408.0,298.52,212.18
2018,10,19,9,0,788.0,84.0,1.1,22.8,450.0,358.33,262.98
2018,10,19,9,15,772.5,95.5,1.2,23.85,478.5,411.54,307.68
2018,10,19,9,30,757.0,107.0,1.3,24.9,507.0,460.85,347.54
2018,10,19,9,45,773.5,109.0,1.4,25.9,539.0,516.17,390.1
2018,10,19,10,0,790.0,111.0,1.5,26.9,571.0,570.58,430.48
2018,10,19,10,15,785.5,117.0,1.5,27.45,591.0,615.62,462.98
2018,10,19,10,30,781.0,123.0,1.5,28.0,611.0,658.14,492.68
2018,10,19,10,45,804.5,120.0,1.55,28.6,635.0,708.75,527.68
2018,10,19,11,0,828.0,117.0,1.6,29.2,659.0,758.6,560.45
2018,10,19,11,15,813.5,124.0,1.55,29.6,663.0,788.02,577.86
2018,10,19,11,30,799.0,131.0,1.5,30.0,667.0,813.61,592.75
2018,10,19,11,45,734.5,153.0,1.45,30.4,647.0,813.73,590.95
2018,10,19,12,0,670.0,175.0,1.4,30.8,627.0,803.69,582.9
2018,10,19,12,15,682.5,169.0,1.35,30.95,626.0,826.96,597.38
2018,10,19,12,30,695.0,163.0,1.3,31.1,625.0,847.62,609.78
2018,10,19,12,45,751.0,142.0,1.25,31.3,631.5,888.83,635.13
2018,10,19,13,0,807.0,121.0,1.2,31.5,638.0,921.74,654.75
2018,10,19,13,15,828.5,111.0,1.2,31.5,626.5,937.37,664.89
2018,10,19,13,30,850.0,101.0,1.2,31.5,615.0,949.16,672.97
2018,10,19,13,45,843.5,97.5,1.15,31.5,587.5,938.36,666.37
2018,10,19,14,0,837.0,94.0,1.1,31.5,560.0,923.92,657.88
2018,10,19,14,15,821.5,91.0,1.1,31.3,524.5,898.2,643.69
2018,10,19,14,30,806.0,88.0,1.1,31.1,489.0,869.34,627.54
2018,10,19,14,45,784.5,85.0,1.1,30.95,448.5,832.2,605.72
2018,10,19,15,0,763.0,82.0,1.1,30.8,408.0,792.65,581.99
2018,10,19,15,15,731.5,78.0,1.1,30.8,363.0,741.31,549.48
2018,10,19,15,30,700.0,74.0,1.1,30.8,318.0,694.55,519.25
2018,10,19,15,45,656.0,68.5,1.0,29.75,270.5,630.17,476.69
2018,10,19,16,0,612.0,63.0,0.9,28.7,223.0,566.53,432.81
2018,10,19,16,15,545.0,55.5,0.95,27.3,176.0,485.46,375.16
2018,10,19,16,30,478.0,48.0,1.0,25.9,129.0,408.16,315.57
2018,10,19,16,45,369.0,37.5,1.0,24.5,87.5,306.44,232.24
2018,10,19,17,0,260.0,27.0,1.0,23.1,46.0,207.41,112.61
2018,10,19,17,15,138.5,15.0,1.0,22.4,24.0,84.49,0.0
2018,10,19,17,30,17.0,3.0,1.0,21.7,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.05,21.0,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,6,15,56.0,6.5,1.15,14.55,8.0,0.0,0.0
2018,10,20,6,30,112.0,13.0,1.1,15.1,16.0,11.82,0.0
2018,10,20,6,45,252.0,25.5,1.1,15.65,50.0,21.29,6.44
2018,10,20,7,0,392.0,38.0,1.1,16.2,84.0,31.12,20.73
2018,10,20,7,15,435.0,45.0,1.25,17.05,119.0,35.44,25.25
2018,10,20,7,30,478.0,52.0,1.4,17.9,154.0,39.7,29.27
2018,10,20,7,45,279.0,73.5,1.55,18.75,136.5,65.88,43.47
2018,10,20,8,0,80.0,95.0,1.7,19.6,119.0,87.59,64.38
2018,10,20,8,15,143.0,118.0,1.6,20.55,169.5,123.85,90.96
2018,10,20,8,30,206.0,141.0,1.5,21.5,220.0,168.72,125.14
2018,10,20,8,45,255.5,158.5,1.4,22.4,268.0,214.09,160.7
2018,10,20,9,0,305.0,176.0,1.3,23.3,316.0,265.53,201.0
2018,10,20,9,15,380.5,177.5,1.3,24.4,367.0,322.68,244.92
2018,10,20,9,30,456.0,179.0,1.3,25.5,418.0,385.01,292.22
2018,10,20,9,45,432.0,199.5,1.3,26.6,437.0,420.84,318.9
2018,10,20,10,0,408.0,220.0,1.3,27.7,456.0,453.56,342.23
2018,10,20,10,15,552.0,185.0,1.25,28.5,519.0,534.04,400.84
2018,10,20,10,30,696.0,150.0,1.2,29.3,582.0,629.75,468.03
2018,10,20,10,45,755.0,134.5,1.1,30.05,615.0,689.71,507.46
2018,10,20,11,0,814.0,119.0,1.0,30.8,648.0,749.14,544.89
2018,10,20,11,15,848.5,109.5,1.05,31.1,668.5,798.92,576.27
2018,10,20,11,30,883.0,100.0,1.1,31.4,689.0,841.01,602.45
2018,10,20,11,45,850.5,112.0,1.15,31.7,680.5,862.18,615.26
2018,10,20,12,0,818.0,124.0,1.2,32.0,672.0,871.68,620.98
2018,10,20,12,15,807.0,126.0,1.35,32.05,662.5,884.69,631.13
2018,10,20,12,30,796.0,128.0,1.5,32.1,653.0,893.96,638.92
2018,10,20,12,45,790.5,126.5,1.6,32.2,639.0,900.78,644.54
2018,10,20,13,0,785.0,125.0,1.7,32.3,625.0,904.03,648.03
2018,10,20,13,15,825.0,109.0,1.75,32.2,618.5,930.09,666.2
2018,10,20,13,30,865.0,93.0,1.8,32.1,612.0,951.85,681.53
2018,10,20,13,45,852.5,91.0,1.85,31.95,582.5,937.08,673.99
2018,10,20,14,0,840.0,89.0,1.9,31.8,553.0,918.74,664.56
2018,10,20,14,15,835.0,84.5,1.95,31.55,521.0,900.79,655.67
2018,10,20,14,30,830.0,80.0,2.0,31.3,489.0,879.37,644.44
2018,10,20,14,45,809.0,77.5,2.0,31.0,448.5,842.91,622.76
2018,10,20,15,0,788.0,75.0,2.0,30.7,408.0,803.98,599.13
2018,10,20,15,15,757.5,71.0,2.0,30.7,362.5,752.98,565.96
2018,10,20,15,30,727.0,67.0,2.0,30.7,317.0,700.7,531.05
2018,10,20,15,45,683.5,62.0,1.9,29.55,269.5,636.18,487.89
2018,10,20,16,0,640.0,57.0,1.8,28.4,222.0,578.03,447.29
2018,10,20,16,15,572.0,50.5,1.6,26.85,174.5,496.79,387.38
2018,10,20,16,30,504.0,44.0,1.4,25.3,127.0,419.48,325.89
2018,10,20,16,45,391.0,35.0,1.2,23.8,86.0,316.44,239.45
2018,10,20,17,0,278.0,26.0,1.0,22.3,45.0,213.78,100.01
2018,10,20,17,15,148.0,14.5,1.0,21.45,23.5,88.61,0.0
2018,10,20,17,30,18.0,3.0,1.0,20.6,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.0,19.75,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,21,6,15,59.0,6.5,0.75,12.2,7.5,0.0,0.0
2018,10,21,6,30,118.0,13.0,0.8,12.5,15.0,11.82,0.0
2018,10,21,6,45,263.0,24.0,0.85,12.8,48.5,20.0,4.38
2018,10,21,7,0,408.0,35.0,0.9,13.1,82.0,28.51,18.69
2018,10,21,7,15,450.5,38.5,0.95,13.65,113.5,29.97,20.8
2018,10,21,7,30,493.0,42.0,1.0,14.2,145.0,31.65,22.6
2018,10,21,7,45,246.5,37.0,1.1,14.75,88.5,35.9,19.51
2018,10,21,8,0,0.0,32.0,1.2,15.3,32.0,28.18,18.54
2018,10,21,8,15,0.0,53.0,1.2,16.15,53.0,46.78,34.28
2018,10,21,8,30,0.0,74.0,1.2,17.0,74.0,65.41,49.75
2018,10,21,8,45,0.5,104.0,1.2,17.9,104.0,91.66,71.23
2018,10,21,9,0,1.0,134.0,1.2,18.8,134.0,118.3,92.57
2018,10,21,9,15,1.0,136.5,1.15,19.55,137.0,121.07,94.25
2018,10,21,9,30,1.0,139.0,1.1,20.3,140.0,123.73,95.88
2018,10,21,9,45,4.0,157.0,1.05,21.1,159.5,141.83,109.85
2018,10,21,10,0,7.0,175.0,1.0,21.9,179.0,160.48,124.03
2018,10,21,10,15,19.5,207.5,1.0,22.6,219.5,198.98,153.74
2018,10,21,10,30,32.0,240.0,1.0,23.3,260.0,246.88,190.07
2018,10,21,10,45,56.5,263.5,0.95,24.0,299.5,290.81,222.87
2018,10,21,11,0,81.0,287.0,0.9,24.7,339.0,337.46,257.06
2018,10,21,11,15,275.0,259.0,1.0,25.25,440.0,489.26,371.62
2018,10,21,11,30,469.0,231.0,1.1,25.8,541.0,644.88,483.3
2018,10,21,11,45,683.0,164.0,1.15,26.3,617.5,779.82,576.91
2018,10,21,12,0,897.0,97.0,1.2,26.8,694.0,901.13,654.19
2018,10,21,12,15,892.5,98.0,1.25,27.3,687.5,919.72,664.19
2018,10,21,12,30,888.0,99.0,1.3,27.8,681.0,934.62,673.17
2018,10,21,12,45,880.0,99.5,1.4,28.3,666.0,941.97,678.25
2018,10,21,13,0,872.0,100.0,1.5,28.8,651.0,955.04,687.14
2018,10,21,13,15,864.0,98.5,1.65,28.9,629.0,952.67,688.01
2018,10,21,13,30,856.0,97.0,1.8,29.0,607.0,946.51,686.63
2018,10,21,13,45,845.0,95.5,1.95,29.1,578.5,933.81,681.05
2018,10,21,14,0,834.0,94.0,2.1,29.2,550.0,917.55,673.13
2018,10,21,14,15,818.5,90.5,2.2,28.85,514.5,891.26,659.19
2018,10,21,14,30,803.0,87.0,2.3,28.5,479.0,861.83,642.99
2018,10,21,14,45,781.0,84.0,2.4,28.2,438.5,824.36,620.82
2018,10,21,15,0,759.0,81.0,2.5,27.9,398.0,784.51,596.49
2018,10,21,15,15,726.5,77.0,2.5,27.9,353.0,737.93,565.41
2018,10,21,15,30,694.0,73.0,2.5,27.9,308.0,685.41,529.24
2018,10,21,15,45,648.0,67.5,2.55,26.5,261.0,619.89,485.28
2018,10,21,16,0,602.0,62.0,2.6,25.1,214.0,555.28,439.56
2018,10,21,16,15,531.5,54.5,2.3,23.8,167.5,472.49,375.57
2018,10,21,16,30,461.0,47.0,2.0,22.5,121.0,393.73,310.79
2018,10,21,16,45,341.0,36.5,1.75,21.15,80.5,286.59,218.66
2018,10,21,17,0,221.0,26.0,1.5,19.8,40.0,178.76,65.19
2018,10,21,17,15,113.0,13.5,1.4,19.0,20.5,69.65,0.0
2018,10,21,17,30,5.0,1.0,1.3,18.2,1.0,0.0,0.0
2018,10,21,17,45,2.5,0.5,1.25,17.35,0.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,22,6,15,45.0,5.0,1.2,11.9,6.0,0.0,0.0
2018,10,22,6,30,90.0,10.0,1.4,12.4,12.0,9.1,0.0
2018,10,22,6,45,239.5,23.0,1.65,12.95,45.5,19.15,2.13
2018,10,22,7,0,389.0,36.0,1.9,13.5,79.0,29.56,19.38
2018,10,22,7,15,434.5,38.5,1.95,13.9,109.5,30.03,20.77
2018,10,22,7,30,480.0,41.0,2.0,14.3,140.0,30.89,21.87
2018,10,22,7,45,240.0,30.5,2.05,14.7,80.0,30.61,15.17
2018,10,22,8,0,0.0,20.0,2.1,15.1,20.0,17.59,9.46
2018,10,22,8,15,0.0,36.5,2.1,15.7,36.5,32.16,21.89
2018,10,22,8,30,0.0,53.0,2.1,16.3,53.0,46.79,34.18
2018,10,22,8,45,0.0,84.0,2.05,16.85,84.0,74.21,57.05
2018,10,22,9,0,0.0,115.0,2.0,17.4,115.0,101.43,79.34
2018,10,22,9,15,0.5,128.0,2.0,18.0,128.5,113.39,88.75
2018,10,22,9,30,1.0,141.0,2.0,18.6,142.0,125.54,98.22
2018,10,22,9,45,15.5,176.0,2.0,19.25,185.0,164.93,129.63
2018,10,22,10,0,30.0,211.0,2.0,19.9,228.0,211.54,166.27
2018,10,22,10,15,85.5,242.5,2.05,20.4,294.0,279.05,219.45
2018,10,22,10,30,141.0,274.0,2.1,20.9,360.0,361.21,282.83
2018,10,22,10,45,352.0,235.0,2.1,21.45,458.5,489.75,382.79
2018,10,22,11,0,563.0,196.0,2.1,22.0,557.0,636.63,492.39
2018,10,22,11,15,731.5,145.0,2.15,22.45,621.5,745.99,571.79
2018,10,22,11,30,900.0,94.0,2.2,22.9,686.0,845.56,638.83
2018,10,22,11,45,905.0,92.5,2.3,23.3,689.0,876.42,658.57
2018,10,22,12,0,910.0,91.0,2.4,23.7,692.0,904.11,676.8
2018,10,22,12,15,908.0,91.0,2.45,23.9,686.0,923.95,689.92
2018,10,22,12,30,906.0,91.0,2.5,24.1,680.0,940.1,700.76
2018,10,22,12,45,901.5,90.0,2.6,24.25,665.5,949.04,707.54
2018,10,22,13,0,897.0,89.0,2.7,24.4,651.0,954.15,711.98
2018,10,22,13,15,889.5,88.0,2.8,24.3,629.5,952.63,712.86
2018,10,22,13,30,882.0,87.0,2.9,24.2,608.0,947.33,711.39
2018,10,22,13,45,870.5,85.5,2.95,24.1,579.0,933.96,704.21
2018,10,22,14,0,859.0,84.0,3.0,24.0,550.0,926.55,701.24
2018,10,22,14,15,843.0,82.0,3.05,23.6,514.5,901.36,686.9
2018,10,22,14,30,827.0,80.0,3.1,23.2,479.0,873.02,670.35
2018,10,22,14,45,803.5,77.0,3.15,22.8,437.5,833.82,645.89
2018,10,22,15,0,780.0,74.0,3.2,22.4,396.0,792.28,619.29
2018,10,22,15,15,748.0,70.5,3.2,22.4,351.0,740.99,583.7
2018,10,22,15,30,716.0,67.0,3.2,22.4,306.0,688.5,546.3
2018,10,22,15,45,670.0,62.0,3.2,21.05,259.0,628.14,504.3
2018,10,22,16,0,624.0,57.0,3.2,19.7,212.0,563.68,456.86
2018,10,22,16,15,552.5,50.0,3.1,18.85,165.0,480.32,390.67
2018,10,22,16,30,481.0,43.0,3.0,18.0,118.0,401.23,323.41
2018,10,22,16,45,355.5,33.5,2.85,17.1,78.0,291.73,225.32
2018,10,22,17,0,230.0,24.0,2.7,16.2,38.0,179.97,40.72
2018,10,22,17,15,115.0,12.0,2.55,15.65,19.0,69.1,0.0
2018,10,22,17,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,6,15,39.5,5.5,1.1,11.55,6.0,0.0,0.0
2018,10,23,6,30,79.0,11.0,1.2,12.1,12.0,10.01,0.0
2018,10,23,6,45,221.0,24.0,1.35,12.65,44.0,20.26,0.15
2018,10,23,7,0,363.0,37.0,1.5,13.2,76.0,30.64,20.15
2018,10,23,7,15,455.5,45.5,1.55,13.65,120.5,36.41,26.34
2018,10,23,7,30,548.0,54.0,1.6,14.1,165.0,42.12,31.82
2018,10,23,7,45,318.5,58.0,1.65,14.55,126.5,55.26,34.52
2018,10,23,8,0,89.0,62.0,1.7,15.0,88.0,62.33,43.87
2018,10,23,8,15,101.5,102.0,1.75,15.45,136.5,104.17,78.27
2018,10,23,8,30,114.0,142.0,1.8,15.9,185.0,148.48,114.87
2018,10,23,8,45,258.0,149.5,1.8,16.3,261.0,206.98,159.07
2018,10,23,9,0,402.0,157.0,1.8,16.7,337.0,284.86,220.4
2018,10,23,9,15,469.0,156.5,1.9,17.15,384.0,339.06,264.83
2018,10,23,9,30,536.0,156.0,2.0,17.6,431.0,399.77,314.17
2018,10,23,9,45,437.0,191.5,2.1,18.0,424.5,415.27,327.84
2018,10,23,10,0,338.0,227.0,2.2,18.4,418.0,413.39,326.85
2018,10,23,10,15,338.5,239.5,2.3,18.6,438.0,446.4,352.85
2018,10,23,10,30,339.0,252.0,2.4,18.8,458.0,478.84,377.77
2018,10,23,10,45,381.5,248.0,2.5,19.05,486.0,523.45,412.26
2018,10,23,11,0,424.0,244.0,2.6,19.3,514.0,581.12,455.8
2018,10,23,11,15,482.0,228.0,2.65,19.3,539.5,630.67,493.74
2018,10,23,11,30,540.0,212.0,2.7,19.3,565.0,681.67,532.46
2018,10,23,11,45,636.5,180.5,2.75,19.35,597.5,755.8,588.09
2018,10,23,12,0,733.0,149.0,2.8,19.4,630.0,825.97,638.15
2018,10,23,12,15,590.0,183.5,2.85,19.35,568.5,755.37,587.45
2018,10,23,12,30,447.0,218.0,2.9,19.3,507.0,670.85,524.67
2018,10,23,12,45,343.5,238.5,2.9,19.2,457.5,590.59,464.74
2018,10,23,13,0,240.0,259.0,2.9,19.1,408.0,524.73,413.76
2018,10,23,13,15,415.5,212.5,2.85,19.25,460.0,658.22,518.19
2018,10,23,13,30,591.0,166.0,2.8,19.4,512.0,780.3,609.54
2018,10,23,13,45,653.0,138.5,2.7,19.55,504.0,807.78,628.19
2018,10,23,14,0,715.0,111.0,2.6,19.7,496.0,829.52,643.48
2018,10,23,14,15,656.0,117.0,2.45,19.85,452.5,776.65,605.63
2018,10,23,14,30,597.0,123.0,2.3,20.0,409.0,721.91,566.73
2018,10,23,14,45,512.5,127.0,2.15,20.1,357.5,633.59,502.73
2018,10,23,15,0,428.0,131.0,2.0,20.2,306.0,556.08,444.58
2018,10,23,15,15,504.0,106.5,2.0,20.2,289.5,578.65,464.11
2018,10,23,15,30,580.0,82.0,2.0,20.2,273.0,602.27,482.25
2018,10,23,15,45,608.5,68.5,1.85,19.9,241.5,588.04,471.08
2018,10,23,16,0,637.0,55.0,1.7,19.6,210.0,569.25,455.51
2018,10,23,16,15,569.0,48.0,1.5,18.55,163.5,488.02,391.7
2018,10,23,16,30,501.0,41.0,1.3,17.5,117.0,410.82,326.77
2018,10,23,16,45,372.5,31.5,1.1,16.45,76.5,299.18,226.73
2018,10,23,17,0,244.0,22.0,0.9,15.4,36.0,183.91,5.05
2018,10,23,17,15,122.0,11.0,0.95,14.85,18.0,71.53,0.0
2018,10,23,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,24,6,15,21.5,4.0,0.9,11.8,4.5,0.0,0.0
2018,10,24,6,30,43.0,8.0,0.9,12.2,9.0,7.28,0.0
2018,10,24,6,45,123.5,22.5,0.85,12.55,33.5,17.75,0.0
2018,10,24,7,0,204.0,37.0,0.8,12.9,58.0,28.8,18.47
2018,10,24,7,15,358.5,44.5,1.0,13.65,106.0,35.4,25.43
2018,10,24,7,30,513.0,52.0,1.2,14.4,154.0,40.42,30.26
2018,10,24,7,45,580.5,56.5,1.4,15.1,201.0,63.32,35.65
2018,10,24,8,0,648.0,61.0,1.6,15.8,248.0,113.8,63.67
2018,10,24,8,15,707.0,61.5,1.6,16.55,297.0,170.04,105.91
2018,10,24,8,30,766.0,62.0,1.6,17.3,346.0,229.93,155.87
2018,10,24,8,45,791.0,65.0,1.6,18.0,388.0,288.83,207.92
2018,10,24,9,0,816.0,68.0,1.6,18.7,430.0,349.65,261.06
2018,10,24,9,15,832.0,70.0,1.65,19.45,466.5,407.49,310.73
2018,10,24,9,30,848.0,72.0,1.7,20.2,503.0,465.45,358.81
2018,10,24,9,45,858.5,74.5,1.7,20.9,534.0,520.5,402.86
2018,10,24,10,0,869.0,77.0,1.7,21.6,565.0,574.65,444.55
2018,10,24,10,15,876.5,78.0,1.75,22.15,588.5,624.24,482.02
2018,10,24,10,30,884.0,79.0,1.8,22.7,612.0,672.09,517.11
2018,10,24,10,45,889.0,80.0,1.9,23.25,629.0,716.23,548.33
2018,10,24,11,0,894.0,81.0,2.0,23.8,646.0,757.98,576.14
2018,10,24,11,15,895.5,81.5,2.1,24.1,654.5,793.89,600.26
2018,10,24,11,30,897.0,82.0,2.2,24.4,663.0,826.78,622.27
2018,10,24,11,45,896.5,82.0,2.35,24.75,664.5,854.27,640.88
2018,10,24,12,0,896.0,82.0,2.5,25.1,666.0,878.38,657.27
2018,10,24,12,15,893.0,82.0,2.6,25.25,659.0,896.77,670.02
2018,10,24,12,30,890.0,82.0,2.7,25.4,652.0,911.52,680.49
2018,10,24,12,45,885.0,81.0,2.75,25.6,637.5,919.55,686.09
2018,10,24,13,0,880.0,80.0,2.8,25.8,623.0,923.82,689.37
2018,10,24,13,15,866.0,81.0,2.85,25.85,600.0,918.41,686.75
2018,10,24,13,30,852.0,82.0,2.9,25.9,577.0,909.34,681.87
2018,10,24,13,45,844.0,79.0,2.9,25.9,549.5,897.34,674.92
2018,10,24,14,0,836.0,76.0,2.9,25.9,522.0,881.85,665.7
2018,10,24,14,15,809.5,77.0,2.85,25.75,485.5,860.5,652.57
2018,10,24,14,30,783.0,78.0,2.8,25.6,449.0,827.13,631.11
2018,10,24,14,45,717.5,84.0,2.75,25.4,401.0,767.96,591.43
2018,10,24,15,0,652.0,90.0,2.7,25.2,353.0,704.55,548.04
2018,10,24,15,15,526.0,96.5,2.7,25.2,293.0,590.88,466.26
2018,10,24,15,30,400.0,103.0,2.7,25.2,233.0,476.61,380.11
2018,10,24,15,45,473.5,79.5,2.5,24.5,210.0,496.26,397.07
2018,10,24,16,0,547.0,56.0,2.3,23.8,187.0,503.58,401.93
2018,10,24,16,15,505.5,48.0,2.0,22.85,147.5,443.12,352.79
2018,10,24,16,30,464.0,40.0,1.7,21.9,108.0,384.71,302.18
2018,10,24,16,45,338.5,30.5,1.45,21.0,70.0,277.02,204.35
2018,10,24,17,0,213.0,21.0,1.2,20.1,32.0,163.55,0.0
2018,10,24,17,15,106.5,10.5,1.25,19.55,16.0,63.07,0.0
2018,10,24,17,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,25,6,15,42.5,4.5,0.75,12.45,5.0,0.0,0.0
2018,10,25,6,30,85.0,9.0,0.7,12.9,10.0,8.19,0.0
2018,10,25,6,45,235.5,20.5,0.7,13.35,40.5,17.15,0.0
2018,10,25,7,0,386.0,32.0,0.7,13.8,71.0,26.27,16.08
2018,10,25,7,15,480.0,39.5,0.75,14.45,115.0,31.4,21.82
2018,10,25,7,30,574.0,47.0,0.8,15.1,159.0,36.5,26.71
2018,10,25,7,45,333.0,44.5,0.85,15.7,113.5,44.57,25.19
2018,10,25,8,0,92.0,42.0,0.9,16.3,68.0,44.63,28.57
2018,10,25,8,15,46.5,64.0,0.95,17.1,77.0,63.87,46.49
2018,10,25,8,30,1.0,86.0,1.0,17.9,86.0,75.88,58.28
2018,10,25,8,45,25.5,130.5,1.05,18.7,141.5,122.11,95.35
2018,10,25,9,0,50.0,175.0,1.1,19.5,197.0,172.13,134.91
2018,10,25,9,15,77.0,197.0,1.25,20.35,234.0,207.41,162.3
2018,10,25,9,30,104.0,219.0,1.4,21.2,271.0,246.19,192.35
2018,10,25,9,45,222.0,220.0,1.5,22.05,340.5,320.34,249.69
2018,10,25,10,0,340.0,221.0,1.6,22.9,410.0,408.38,316.8
2018,10,25,10,15,561.0,167.0,1.7,23.65,495.5,519.19,401.02
2018,10,25,10,30,782.0,113.0,1.8,24.4,581.0,642.87,492.49
2018,10,25,10,45,805.0,109.0,1.85,25.15,603.0,691.27,526.03
2018,10,25,11,0,828.0,105.0,1.9,25.9,625.0,738.79,557.86
2018,10,25,11,15,866.0,94.0,1.95,26.3,645.0,783.23,587.03
2018,10,25,11,30,904.0,83.0,2.0,26.7,665.0,832.02,618.85
2018,10,25,11,45,893.5,87.0,2.0,27.15,663.5,855.84,633.08
2018,10,25,12,0,883.0,91.0,2.0,27.6,662.0,875.82,644.99
2018,10,25,12,15,891.0,88.0,2.05,27.85,659.5,900.3,660.93
2018,10,25,12,30,899.0,85.0,2.1,28.1,657.0,921.48,674.72
2018,10,25,12,45,891.5,85.0,2.15,28.35,642.0,928.55,679.44
2018,10,25,13,0,884.0,85.0,2.2,28.6,627.0,931.82,681.95
2018,10,25,13,15,877.0,83.5,2.25,28.65,605.5,929.95,681.85
2018,10,25,13,30,870.0,82.0,2.3,28.7,584.0,924.37,679.49
2018,10,25,13,45,859.0,81.0,2.3,28.8,556.0,912.06,672.26
2018,10,25,14,0,848.0,80.0,2.3,28.9,528.0,905.65,669.1
2018,10,25,14,15,832.5,77.5,2.35,28.75,493.0,880.42,654.54
2018,10,25,14,30,817.0,75.0,2.4,28.6,458.0,852.1,637.9
2018,10,25,14,45,796.0,72.0,2.45,28.45,418.5,815.42,615.29
2018,10,25,15,0,775.0,69.0,2.5,28.3,379.0,776.38,590.6
2018,10,25,15,15,743.0,65.5,2.5,28.3,334.5,725.49,556.23
2018,10,25,15,30,711.0,62.0,2.5,28.3,290.0,673.5,520.12
2018,10,25,15,45,663.5,57.0,2.25,27.3,243.5,607.05,472.89
2018,10,25,16,0,616.0,52.0,2.0,26.3,197.0,547.31,428.59
2018,10,25,16,15,541.5,45.5,1.8,24.9,151.5,463.59,364.38
2018,10,25,16,30,467.0,39.0,1.6,23.5,106.0,384.54,299.06
2018,10,25,16,45,331.5,29.5,1.4,22.1,67.5,271.18,195.74
2018,10,25,17,0,196.0,20.0,1.2,20.7,29.0,151.15,0.0
2018,10,25,17,15,98.0,10.0,1.2,20.0,14.5,58.18,0.0
2018,10,25,17,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,6,15,44.0,4.0,0.8,13.85,4.5,0.0,0.0
2018,10,26,6,30,88.0,8.0,0.8,14.2,9.0,7.28,0.0
2018,10,26,6,45,240.0,18.5,0.75,14.55,38.5,15.36,0.0
2018,10,26,7,0,392.0,29.0,0.7,14.9,68.0,23.63,13.59
2018,10,26,7,15,485.5,36.0,0.85,15.65,111.0,28.47,19.1
2018,10,26,7,30,579.0,43.0,1.0,16.4,154.0,36.31,26.35
2018,10,26,7,45,558.5,56.0,1.1,17.1,187.0,61.6,34.74
2018,10,26,8,0,538.0,69.0,1.2,17.8,220.0,109.32,64.06
2018,10,26,8,15,463.0,95.0,1.1,18.75,241.0,155.11,103.19
2018,10,26,8,30,388.0,121.0,1.0,19.7,262.0,193.01,138.44
2018,10,26,8,45,558.5,102.5,0.9,20.6,332.0,254.71,184.75
2018,10,26,9,0,729.0,84.0,0.8,21.5,402.0,333.81,245.98
2018,10,26,9,15,655.0,111.0,0.75,22.5,415.0,373.56,280.55
2018,10,26,9,30,581.0,138.0,0.7,23.5,428.0,405.61,307.03
2018,10,26,9,45,555.0,156.0,0.65,24.45,447.5,440.84,333.86
2018,10,26,10,0,529.0,174.0,0.6,25.4,467.0,476.09,359.15
2018,10,26,10,15,534.0,181.0,0.6,26.2,487.5,515.93,387.39
2018,10,26,10,30,539.0,188.0,0.6,27.0,508.0,554.9,414.07
2018,10,26,10,45,491.0,211.5,0.65,27.8,509.5,572.44,424.85
2018,10,26,11,0,443.0,235.0,0.7,28.6,511.0,584.77,431.77
2018,10,26,11,15,507.0,215.5,0.8,29.2,536.0,635.35,467.67
2018,10,26,11,30,571.0,196.0,0.9,29.8,561.0,687.45,503.76
2018,10,26,11,45,584.0,192.0,1.0,30.35,566.0,714.62,521.94
2018,10,26,12,0,597.0,188.0,1.1,30.9,571.0,746.33,543.07
2018,10,26,12,15,643.0,170.5,1.2,31.1,579.5,785.29,570.07
2018,10,26,12,30,689.0,153.0,1.3,31.3,588.0,822.3,594.74
2018,10,26,12,45,692.0,148.0,1.4,31.5,577.0,831.83,601.62
2018,10,26,13,0,695.0,143.0,1.5,31.7,566.0,838.28,606.91
2018,10,26,13,15,685.5,139.5,1.55,31.6,544.5,831.71,604.06
2018,10,26,13,30,676.0,136.0,1.6,31.5,523.0,821.97,599.35
2018,10,26,13,45,613.0,144.5,1.65,31.4,482.0,773.31,568.88
2018,10,26,14,0,550.0,153.0,1.7,31.3,441.0,714.53,531.33
2018,10,26,14,15,577.0,135.5,1.7,31.05,420.0,722.04,538.61
2018,10,26,14,30,604.0,118.0,1.7,30.8,399.0,718.37,537.74
2018,10,26,14,45,605.5,106.0,1.7,30.55,366.5,694.79,523.24
2018,10,26,15,0,607.0,94.0,1.7,30.3,334.0,668.35,506.64
2018,10,26,15,15,628.5,80.0,1.7,30.3,303.0,653.09,497.02
2018,10,26,15,30,650.0,66.0,1.7,30.3,272.0,633.64,483.82
2018,10,26,15,45,604.0,60.5,1.35,29.1,228.0,570.29,438.4
2018,10,26,16,0,558.0,55.0,1.0,27.9,184.0,508.11,392.11
2018,10,26,16,15,481.5,48.0,1.0,26.75,140.5,424.73,329.02
2018,10,26,16,30,405.0,41.0,1.0,25.6,97.0,346.1,265.27
2018,10,26,16,45,276.0,30.0,1.0,24.45,61.0,237.93,165.89
2018,10,26,17,0,147.0,19.0,1.0,23.3,25.0,122.52,0.0
2018,10,26,17,15,73.5,9.5,1.0,22.85,12.5,8.64,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,27,6,15,21.0,3.0,1.0,14.7,3.0,0.0,0.0
2018,10,27,6,30,42.0,6.0,1.1,15.1,6.0,5.46,0.0
2018,10,27,6,45,155.5,19.0,1.15,15.5,32.0,15.06,0.0
2018,10,27,7,0,269.0,32.0,1.2,15.9,58.0,26.38,15.41
2018,10,27,7,15,390.5,41.0,1.35,16.5,102.0,32.8,22.68
2018,10,27,7,30,512.0,50.0,1.5,17.1,146.0,39.14,28.69
2018,10,27,7,45,366.0,72.0,1.7,17.75,150.5,66.94,43.23
2018,10,27,8,0,220.0,94.0,1.9,18.4,155.0,98.54,68.07
2018,10,27,8,15,284.5,109.5,1.85,19.15,202.5,138.51,97.39
2018,10,27,8,30,349.0,125.0,1.8,19.9,250.0,187.58,135.89
2018,10,27,8,45,385.5,136.0,1.8,20.7,289.5,232.7,173.12
2018,10,27,9,0,422.0,147.0,1.8,21.5,329.0,281.88,213.56
2018,10,27,9,15,404.0,165.0,1.8,22.15,351.5,319.5,245.31
2018,10,27,9,30,386.0,183.0,1.8,22.8,374.0,354.76,274.03
2018,10,27,9,45,536.5,155.5,1.8,23.5,439.5,430.39,332.47
2018,10,27,10,0,687.0,128.0,1.8,24.2,505.0,523.3,402.71
2018,10,27,10,15,758.0,112.5,1.9,24.75,545.5,587.59,451.0
2018,10,27,10,30,829.0,97.0,2.0,25.3,586.0,654.71,500.54
2018,10,27,10,45,826.5,101.0,2.05,25.8,600.5,695.32,529.26
2018,10,27,11,0,824.0,105.0,2.1,26.3,615.0,733.19,554.81
2018,10,27,11,15,816.5,109.5,2.15,26.7,621.0,764.86,575.45
2018,10,27,11,30,809.0,114.0,2.2,27.1,627.0,793.2,593.76
2018,10,27,11,45,826.5,108.5,2.25,27.5,634.0,828.01,616.42
2018,10,27,12,0,844.0,103.0,2.3,27.9,641.0,860.36,637.26
2018,10,27,12,15,776.5,124.5,2.35,28.1,616.0,845.65,627.16
2018,10,27,12,30,709.0,146.0,2.4,28.3,591.0,831.07,617.66
2018,10,27,12,45,649.0,161.0,2.45,28.55,561.5,805.72,600.8
2018,10,27,13,0,589.0,176.0,2.5,28.8,532.0,775.5,580.68
2018,10,27,13,15,633.5,156.0,2.5,28.75,526.5,800.79,599.04
2018,10,27,13,30,678.0,136.0,2.5,28.7,521.0,822.41,614.52
2018,10,27,13,45,669.5,131.0,2.55,28.6,495.0,808.75,606.61
2018,10,27,14,0,661.0,126.0,2.6,28.5,469.0,792.12,596.98
2018,10,27,14,15,639.0,118.5,2.65,28.2,432.0,757.37,575.21
2018,10,27,14,30,617.0,111.0,2.7,27.9,395.0,720.3,551.58
2018,10,27,14,45,627.5,100.5,2.7,27.6,367.0,706.01,543.55
2018,10,27,15,0,638.0,90.0,2.7,27.3,339.0,688.46,532.85
2018,10,27,15,15,657.5,77.5,2.7,27.3,307.5,672.46,522.31
2018,10,27,15,30,677.0,65.0,2.7,27.3,276.0,652.43,508.26
2018,10,27,15,45,596.5,62.5,2.7,26.15,226.5,566.09,446.5
2018,10,27,16,0,516.0,60.0,2.7,25.0,177.0,482.92,384.39
2018,10,27,16,15,391.0,52.0,2.4,23.9,128.5,366.67,291.47
2018,10,27,16,30,266.0,44.0,2.1,22.8,80.0,258.43,201.7
2018,10,27,16,45,205.0,31.0,1.8,21.7,52.0,196.96,135.28
2018,10,27,17,0,144.0,18.0,1.5,20.6,24.0,94.76,0.0
2018,10,27,17,15,72.0,9.0,1.5,20.0,12.0,8.19,0.0
2018,10,27,17,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
