Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,28,6,15,8.5,1.5,1.5,13.75,1.5,0.0,0.0
2018,10,28,6,30,17.0,3.0,1.7,14.3,3.0,2.73,0.0
2018,10,28,6,45,54.0,18.0,1.85,14.85,22.0,14.68,0.0
2018,10,28,7,0,91.0,33.0,2.0,15.4,41.0,26.44,15.09
2018,10,28,7,15,227.5,44.5,2.2,16.05,82.0,34.19,23.84
2018,10,28,7,30,364.0,56.0,2.4,16.7,123.0,42.62,31.72
2018,10,28,7,45,320.5,75.0,2.6,17.3,146.5,67.55,44.86
2018,10,28,8,0,277.0,94.0,2.8,17.9,170.0,103.81,70.31
2018,10,28,8,15,281.0,113.0,2.85,18.5,201.5,140.59,99.62
2018,10,28,8,30,285.0,132.0,2.9,19.1,233.0,178.15,131.36
2018,10,28,8,45,413.0,127.0,2.95,19.65,293.0,232.28,173.3
2018,10,28,9,0,541.0,122.0,3.0,20.2,353.0,299.45,227.21
2018,10,28,9,15,633.0,111.5,3.05,20.75,405.0,364.0,280.27
2018,10,28,9,30,725.0,101.0,3.1,21.3,457.0,434.1,337.31
2018,10,28,9,45,741.5,103.0,3.15,21.85,487.5,486.43,380.03
2018,10,28,10,0,758.0,105.0,3.2,22.4,518.0,538.55,421.38
2018,10,28,10,15,702.5,128.0,3.25,22.8,524.0,568.86,444.83
2018,10,28,10,30,647.0,151.0,3.3,23.2,530.0,591.86,461.9
2018,10,28,10,45,715.5,133.5,3.35,23.6,564.0,653.05,508.2
2018,10,28,11,0,784.0,116.0,3.4,24.0,598.0,714.13,553.42
2018,10,28,11,15,803.0,111.5,3.45,24.2,611.5,755.19,581.81
2018,10,28,11,30,822.0,107.0,3.5,24.4,625.0,794.52,608.91
2018,10,28,11,45,811.5,111.0,3.55,24.6,623.5,816.76,623.9
2018,10,28,12,0,801.0,115.0,3.6,24.8,622.0,835.38,636.54
2018,10,28,12,15,787.5,118.0,3.65,24.8,612.5,846.63,644.66
2018,10,28,12,30,774.0,121.0,3.7,24.8,603.0,854.16,650.39
2018,10,28,12,45,783.0,114.5,3.8,24.85,593.0,867.89,660.74
2018,10,28,13,0,792.0,108.0,3.9,24.9,583.0,878.3,668.89
2018,10,28,13,15,784.5,105.5,3.9,24.8,562.0,874.7,667.36
2018,10,28,13,30,777.0,103.0,3.9,24.7,541.0,867.63,663.65
2018,10,28,13,45,796.5,92.5,3.95,24.55,521.5,872.48,668.82
2018,10,28,14,0,816.0,82.0,4.0,24.4,502.0,873.27,671.21
2018,10,28,14,15,797.0,80.0,4.0,24.15,467.5,845.96,653.91
2018,10,28,14,30,778.0,78.0,4.0,23.9,433.0,815.78,634.6
2018,10,28,14,45,751.0,75.5,4.0,23.65,393.0,775.38,607.62
2018,10,28,15,0,724.0,73.0,4.0,23.4,353.0,732.98,578.7
2018,10,28,15,15,596.0,81.5,4.0,23.4,293.5,625.66,499.92
2018,10,28,15,30,468.0,90.0,4.0,23.4,234.0,510.77,412.88
2018,10,28,15,45,366.0,83.5,3.85,22.4,185.0,411.36,334.82
2018,10,28,16,0,264.0,77.0,3.7,21.4,136.0,318.29,258.96
2018,10,28,16,15,229.0,61.5,3.5,20.85,103.5,265.83,214.37
2018,10,28,16,30,194.0,46.0,3.3,20.3,71.0,215.9,169.74
2018,10,28,16,45,129.5,31.0,3.15,19.7,44.5,137.9,91.07
2018,10,28,17,0,65.0,16.0,3.0,19.1,18.0,49.82,0.0
2018,10,28,17,15,32.5,8.0,2.95,18.7,9.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,29,6,15,11.5,2.0,1.55,11.6,2.0,0.0,0.0
2018,10,29,6,30,23.0,4.0,1.6,12.1,4.0,3.64,0.0
2018,10,29,6,45,16.0,16.5,1.65,12.6,17.0,15.01,0.0
2018,10,29,7,0,9.0,29.0,1.7,13.1,30.0,24.7,13.45
2018,10,29,7,15,47.5,46.0,2.0,13.75,54.5,37.51,26.88
2018,10,29,7,30,86.0,63.0,2.3,14.4,79.0,50.64,39.04
2018,10,29,7,45,56.0,79.5,2.55,15.05,91.0,67.42,50.52
2018,10,29,8,0,26.0,96.0,2.8,15.7,103.0,83.29,64.03
2018,10,29,8,15,46.5,117.5,3.05,16.2,132.5,107.48,83.27
2018,10,29,8,30,67.0,139.0,3.3,16.7,162.0,134.73,105.18
2018,10,29,8,45,75.0,157.0,3.6,17.15,186.0,158.49,124.79
2018,10,29,9,0,83.0,175.0,3.9,17.6,210.0,183.45,145.32
2018,10,29,9,15,68.5,187.5,4.0,17.8,218.0,195.72,155.77
2018,10,29,9,30,54.0,200.0,4.1,18.0,226.0,206.36,164.51
2018,10,29,9,45,97.0,220.0,4.2,18.15,271.0,251.55,201.03
2018,10,29,10,0,140.0,240.0,4.3,18.3,316.0,308.0,246.38
2018,10,29,10,15,210.5,244.5,4.25,18.35,364.0,364.93,292.24
2018,10,29,10,30,281.0,249.0,4.2,18.4,412.0,436.79,349.31
2018,10,29,10,45,297.5,255.0,4.2,18.45,432.5,470.46,375.62
2018,10,29,11,0,314.0,261.0,4.2,18.5,453.0,504.66,402.24
2018,10,29,11,15,271.0,272.0,4.15,18.55,439.5,498.77,396.78
2018,10,29,11,30,228.0,283.0,4.1,18.6,426.0,476.22,378.72
2018,10,29,11,45,262.0,278.0,4.05,18.7,442.5,523.02,415.2
2018,10,29,12,0,296.0,273.0,4.0,18.8,459.0,557.41,441.93
2018,10,29,12,15,366.5,252.5,4.0,18.95,480.5,606.58,480.83
2018,10,29,12,30,437.0,232.0,4.0,19.1,502.0,672.8,531.59
2018,10,29,12,45,525.5,197.5,4.05,19.2,515.0,724.43,572.34
2018,10,29,13,0,614.0,163.0,4.1,19.3,528.0,781.99,616.25
2018,10,29,13,15,640.0,149.5,4.1,19.7,518.0,796.81,626.45
2018,10,29,13,30,666.0,136.0,4.1,20.1,508.0,808.4,634.69
2018,10,29,13,45,760.5,106.0,4.1,20.5,510.5,859.15,671.22
2018,10,29,14,0,855.0,76.0,4.1,20.9,513.0,890.24,693.25
2018,10,29,14,15,840.0,74.0,4.0,21.0,478.5,875.32,683.01
2018,10,29,14,30,825.0,72.0,3.9,21.1,444.0,848.11,664.32
2018,10,29,14,45,804.5,68.0,3.8,21.2,404.0,810.6,638.12
2018,10,29,15,0,784.0,64.0,3.7,21.3,364.0,770.69,609.85
2018,10,29,15,15,751.0,61.0,3.7,21.3,320.0,719.78,573.49
2018,10,29,15,30,718.0,58.0,3.7,21.3,276.0,667.8,535.25
2018,10,29,15,45,669.0,53.5,3.25,20.9,230.0,601.15,483.77
2018,10,29,16,0,620.0,49.0,2.8,20.5,184.0,535.33,431.03
2018,10,29,16,15,541.0,42.0,2.45,19.45,139.0,454.67,365.25
2018,10,29,16,30,462.0,35.0,2.1,18.4,94.0,373.14,293.59
2018,10,29,16,45,318.0,26.0,1.7,17.4,58.5,253.32,163.1
2018,10,29,17,0,174.0,17.0,1.3,16.4,23.0,109.56,0.0
2018,10,29,17,15,87.0,8.5,1.35,16.0,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,30,6,15,32.5,3.5,2.0,10.8,3.0,0.0,0.0
2018,10,30,6,30,65.0,7.0,2.1,11.3,6.0,0.0,0.0
2018,10,30,6,45,236.5,17.5,2.2,11.75,34.0,15.92,0.0
2018,10,30,7,0,408.0,28.0,2.3,12.2,62.0,23.27,11.87
2018,10,30,7,15,510.0,34.5,2.65,13.0,106.0,30.21,20.57
2018,10,30,7,30,612.0,41.0,3.0,13.8,150.0,35.06,25.36
2018,10,30,7,45,671.0,45.5,3.4,14.65,197.0,57.67,30.47
2018,10,30,8,0,730.0,50.0,3.8,15.5,244.0,111.87,59.32
2018,10,30,8,15,758.0,54.5,3.9,16.1,288.0,168.22,102.64
2018,10,30,8,30,786.0,59.0,4.0,16.7,332.0,227.43,153.96
2018,10,30,8,45,788.5,67.0,4.15,17.35,369.5,285.5,207.1
2018,10,30,9,0,791.0,75.0,4.3,18.0,407.0,342.93,259.4
2018,10,30,9,15,841.5,71.0,4.3,18.6,452.5,406.6,314.65
2018,10,30,9,30,892.0,67.0,4.3,19.2,498.0,473.81,371.48
2018,10,30,9,45,866.5,77.0,4.35,19.85,518.0,520.21,410.91
2018,10,30,10,0,841.0,87.0,4.4,20.5,538.0,564.04,446.69
2018,10,30,10,15,844.5,90.0,4.45,21.0,560.0,612.43,485.0
2018,10,30,10,30,848.0,93.0,4.5,21.5,582.0,658.86,520.72
2018,10,30,10,45,882.0,87.0,4.55,22.05,609.0,710.26,559.65
2018,10,30,11,0,916.0,81.0,4.6,22.6,636.0,764.95,597.96
2018,10,30,11,15,919.0,81.5,4.65,22.95,645.5,802.43,623.75
2018,10,30,11,30,922.0,82.0,4.7,23.3,655.0,836.94,647.38
2018,10,30,11,45,932.0,79.5,4.7,23.65,660.0,870.67,670.06
2018,10,30,12,0,942.0,77.0,4.7,24.0,665.0,901.38,690.51
2018,10,30,12,15,896.0,89.0,4.75,24.2,644.0,896.99,687.2
2018,10,30,12,30,850.0,101.0,4.8,24.4,623.0,895.98,686.65
2018,10,30,12,45,845.0,100.0,4.8,24.6,609.0,903.95,692.18
2018,10,30,13,0,840.0,99.0,4.8,24.8,595.0,908.26,695.25
2018,10,30,13,15,859.5,91.0,4.8,24.85,582.5,922.96,706.19
2018,10,30,13,30,879.0,83.0,4.8,24.9,570.0,924.6,708.09
2018,10,30,13,45,823.0,90.0,4.8,24.95,527.5,890.29,684.99
2018,10,30,14,0,767.0,97.0,4.8,25.0,485.0,843.41,653.03
2018,10,30,14,15,718.5,97.5,4.7,24.9,441.0,798.8,622.25
2018,10,30,14,30,670.0,98.0,4.6,24.8,397.0,747.22,586.04
2018,10,30,14,45,700.0,84.5,4.55,24.7,372.0,744.44,585.51
2018,10,30,15,0,730.0,71.0,4.5,24.6,347.0,732.39,577.77
2018,10,30,15,15,705.0,65.5,4.5,24.6,305.5,686.27,544.49
2018,10,30,15,30,680.0,60.0,4.5,24.6,264.0,638.82,509.37
2018,10,30,15,45,658.5,52.0,3.75,23.65,222.0,589.97,471.68
2018,10,30,16,0,637.0,44.0,3.0,22.7,180.0,540.32,431.52
2018,10,30,16,15,544.5,40.0,2.65,21.35,135.5,446.79,356.75
2018,10,30,16,30,452.0,36.0,2.3,20.0,91.0,367.15,286.34
2018,10,30,16,45,296.0,25.0,1.9,18.7,54.5,236.89,142.21
2018,10,30,17,0,140.0,14.0,1.5,17.4,18.0,88.2,0.0
2018,10,30,17,15,70.0,7.0,1.55,16.85,9.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,6,15,28.5,3.0,1.2,11.4,2.5,0.0,0.0
2018,10,31,6,30,57.0,6.0,1.1,11.8,5.0,0.0,0.0
2018,10,31,6,45,110.0,17.0,1.05,12.15,23.0,15.46,0.0
2018,10,31,7,0,163.0,28.0,1.0,12.5,41.0,21.93,10.24
2018,10,31,7,15,215.5,42.5,1.15,13.45,72.5,32.78,22.69
2018,10,31,7,30,268.0,57.0,1.3,14.4,104.0,43.28,32.52
2018,10,31,7,45,286.5,73.0,1.5,15.4,136.5,64.32,43.5
2018,10,31,8,0,305.0,89.0,1.7,16.4,169.0,100.99,67.28
2018,10,31,8,15,376.0,97.5,1.75,17.0,214.0,142.01,97.04
2018,10,31,8,30,447.0,106.0,1.8,17.6,259.0,191.5,136.43
2018,10,31,8,45,528.0,105.0,1.9,18.25,308.0,246.13,181.28
2018,10,31,9,0,609.0,104.0,2.0,18.9,357.0,306.99,231.88
2018,10,31,9,15,606.0,114.5,2.1,19.5,385.5,354.1,272.84
2018,10,31,9,30,603.0,125.0,2.2,20.1,414.0,399.98,311.57
2018,10,31,9,45,606.0,132.5,2.3,20.7,439.0,444.62,348.07
2018,10,31,10,0,609.0,140.0,2.4,21.3,464.0,488.31,382.74
2018,10,31,10,15,666.0,131.5,2.55,21.8,500.5,547.41,428.76
2018,10,31,10,30,723.0,123.0,2.7,22.3,537.0,609.43,476.02
2018,10,31,10,45,727.0,125.5,2.85,22.8,552.5,649.07,505.5
2018,10,31,11,0,731.0,128.0,3.0,23.3,568.0,686.76,533.12
2018,10,31,11,15,709.5,137.5,3.1,23.65,570.0,710.47,549.92
2018,10,31,11,30,688.0,147.0,3.2,24.0,572.0,730.31,563.71
2018,10,31,11,45,736.5,133.0,3.35,24.35,589.0,778.35,597.51
2018,10,31,12,0,785.0,119.0,3.5,24.7,606.0,821.37,627.35
2018,10,31,12,15,775.0,121.5,3.5,24.9,598.0,834.74,636.06
2018,10,31,12,30,765.0,124.0,3.5,25.1,590.0,849.73,646.21
2018,10,31,12,45,699.0,139.0,3.5,25.3,557.5,820.79,625.88
2018,10,31,13,0,633.0,154.0,3.5,25.5,525.0,786.79,602.3
2018,10,31,13,15,655.0,140.5,3.45,25.6,512.0,797.57,610.38
2018,10,31,13,30,677.0,127.0,3.4,25.7,499.0,805.03,615.92
2018,10,31,13,45,679.0,118.5,3.4,25.8,475.5,796.69,610.76
2018,10,31,14,0,681.0,110.0,3.4,25.9,452.0,785.17,603.55
2018,10,31,14,15,560.5,129.5,3.35,25.9,398.0,693.89,539.21
2018,10,31,14,30,440.0,149.0,3.3,25.9,344.0,597.05,468.34
2018,10,31,14,45,398.0,140.5,3.3,25.9,304.5,543.89,429.58
2018,10,31,15,0,356.0,132.0,3.3,25.9,265.0,490.81,389.82
2018,10,31,15,15,383.0,111.5,3.3,25.9,238.5,479.45,382.64
2018,10,31,15,30,410.0,91.0,3.3,25.9,212.0,464.4,371.8
2018,10,31,15,45,422.0,75.0,2.5,25.0,181.0,440.34,352.43
2018,10,31,16,0,434.0,59.0,1.7,24.1,150.0,418.84,333.04
2018,10,31,16,15,371.0,48.5,1.55,23.1,112.5,345.98,273.28
2018,10,31,16,30,308.0,38.0,1.4,22.1,75.0,277.38,213.11
2018,10,31,16,45,201.5,25.5,1.25,21.1,45.0,179.24,96.33
2018,10,31,17,0,95.0,13.0,1.1,20.1,15.0,62.87,0.0
2018,10,31,17,15,47.5,6.5,1.1,19.95,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,1,6,15,6.5,1.0,1.1,12.7,1.0,0.0,0.0
2018,11,1,6,30,13.0,2.0,1.1,13.2,2.0,0.0,0.0
2018,11,1,6,45,70.0,15.0,1.15,13.65,20.0,13.64,0.0
2018,11,1,7,0,127.0,28.0,1.2,14.1,38.0,21.92,9.34
2018,11,1,7,15,189.0,41.0,1.35,14.95,67.5,31.61,21.43
2018,11,1,7,30,251.0,54.0,1.5,15.8,97.0,41.01,30.28
2018,11,1,7,45,201.0,75.0,1.65,16.65,116.0,64.76,45.32
2018,11,1,8,0,151.0,96.0,1.8,17.5,135.0,93.67,67.13
2018,11,1,8,15,206.5,110.5,1.75,18.3,174.5,126.18,90.92
2018,11,1,8,30,262.0,125.0,1.7,19.1,214.0,166.41,122.33
2018,11,1,8,45,332.0,133.5,1.65,19.85,261.0,212.1,158.62
2018,11,1,9,0,402.0,142.0,1.6,20.6,308.0,268.87,204.24
2018,11,1,9,15,411.5,155.0,1.75,21.5,338.0,311.52,239.64
2018,11,1,9,30,421.0,168.0,1.9,22.4,368.0,354.77,274.65
2018,11,1,9,45,431.0,178.0,2.05,23.3,394.5,395.89,307.14
2018,11,1,10,0,441.0,188.0,2.2,24.2,421.0,437.27,338.97
2018,11,1,10,15,480.0,186.5,2.35,24.8,450.5,484.88,375.44
2018,11,1,10,30,519.0,185.0,2.5,25.4,480.0,534.62,412.85
2018,11,1,10,45,582.5,169.5,2.65,26.0,510.0,593.51,456.73
2018,11,1,11,0,646.0,154.0,2.8,26.6,540.0,651.14,499.06
2018,11,1,11,15,703.5,139.0,2.9,27.0,565.0,706.22,539.13
2018,11,1,11,30,761.0,124.0,3.0,27.4,590.0,761.69,577.54
2018,11,1,11,45,693.5,146.5,3.1,27.8,572.0,756.46,572.95
2018,11,1,12,0,626.0,169.0,3.2,28.2,554.0,744.31,563.81
2018,11,1,12,15,665.0,154.0,3.2,28.4,559.5,778.95,588.01
2018,11,1,12,30,704.0,139.0,3.2,28.6,565.0,811.47,610.07
2018,11,1,12,45,718.0,131.5,3.2,28.85,557.5,827.72,620.82
2018,11,1,13,0,732.0,124.0,3.2,29.1,550.0,840.95,629.73
2018,11,1,13,15,705.5,127.0,3.2,29.2,525.0,826.62,620.31
2018,11,1,13,30,679.0,130.0,3.2,29.3,500.0,808.97,608.89
2018,11,1,13,45,697.0,117.0,3.15,29.4,480.0,809.88,610.13
2018,11,1,14,0,715.0,104.0,3.1,29.5,460.0,807.04,608.76
2018,11,1,14,15,724.0,93.0,3.0,29.45,431.5,794.82,601.1
2018,11,1,14,30,733.0,82.0,2.9,29.4,403.0,774.23,587.67
2018,11,1,14,45,716.5,78.5,2.8,29.35,368.5,742.71,566.51
2018,11,1,15,0,700.0,75.0,2.7,29.3,334.0,714.32,547.28
2018,11,1,15,15,666.5,68.5,2.7,29.3,290.5,661.07,510.09
2018,11,1,15,30,633.0,62.0,2.7,29.3,247.0,607.2,471.42
2018,11,1,15,45,530.5,60.0,1.95,27.95,196.5,507.57,396.97
2018,11,1,16,0,428.0,58.0,1.2,26.6,146.0,412.53,322.6
2018,11,1,16,15,364.5,47.5,1.2,25.7,109.0,339.75,264.49
2018,11,1,16,30,301.0,37.0,1.2,24.8,72.0,271.33,204.89
2018,11,1,16,45,199.0,25.0,1.2,23.9,43.5,175.6,81.83
2018,11,1,17,0,97.0,13.0,1.2,23.0,15.0,63.79,0.0
2018,11,1,17,15,48.5,6.5,1.15,22.7,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,20.45,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,6,15,12.0,2.0,0.55,17.15,1.5,0.0,0.0
2018,11,2,6,30,24.0,4.0,0.5,17.3,3.0,0.0,0.0
2018,11,2,6,45,171.5,15.0,0.45,17.45,26.5,13.64,0.0
2018,11,2,7,0,319.0,26.0,0.4,17.6,50.0,21.68,8.03
2018,11,2,7,15,429.0,34.0,0.45,18.15,91.0,27.42,17.53
2018,11,2,7,30,539.0,42.0,0.5,18.7,132.0,33.12,23.1
2018,11,2,7,45,603.5,47.5,0.5,19.25,177.5,55.97,30.68
2018,11,2,8,0,668.0,53.0,0.5,19.8,223.0,106.98,56.88
2018,11,2,8,15,703.5,57.5,0.55,20.45,266.5,160.38,96.05
2018,11,2,8,30,739.0,62.0,0.6,21.1,310.0,217.62,143.29
2018,11,2,8,45,699.0,77.5,0.6,21.8,336.0,266.36,187.74
2018,11,2,9,0,659.0,93.0,0.6,22.5,362.0,311.84,228.5
2018,11,2,9,15,721.0,89.5,0.75,23.35,408.5,373.39,278.64
2018,11,2,9,30,783.0,86.0,0.9,24.2,455.0,440.98,332.25
2018,11,2,9,45,813.0,84.5,1.05,25.0,489.5,498.45,377.41
2018,11,2,10,0,843.0,83.0,1.2,25.8,524.0,557.0,422.08
2018,11,2,10,15,806.5,96.5,1.35,26.55,534.0,592.37,448.67
2018,11,2,10,30,770.0,110.0,1.5,27.3,544.0,622.17,470.44
2018,11,2,10,45,823.5,99.0,1.7,28.05,576.0,682.65,514.3
2018,11,2,11,0,877.0,88.0,1.9,28.8,608.0,739.25,553.27
2018,11,2,11,15,846.5,98.5,2.05,29.05,606.5,766.6,571.6
2018,11,2,11,30,816.0,109.0,2.2,29.3,605.0,784.08,583.49
2018,11,2,11,45,769.5,123.5,2.4,29.55,592.5,791.8,589.27
2018,11,2,12,0,723.0,138.0,2.6,29.8,580.0,791.46,589.69
2018,11,2,12,15,710.0,139.5,2.7,29.8,570.0,800.47,596.6
2018,11,2,12,30,697.0,141.0,2.8,29.8,560.0,806.08,601.25
2018,11,2,12,45,744.0,124.5,2.9,29.85,562.5,841.3,626.07
2018,11,2,13,0,791.0,108.0,3.0,29.9,565.0,868.79,645.48
2018,11,2,13,15,756.0,111.0,2.95,29.65,534.5,851.72,634.8
2018,11,2,13,30,721.0,114.0,2.9,29.4,504.0,826.59,619.03
2018,11,2,13,45,762.5,100.0,2.9,29.15,493.5,841.63,631.14
2018,11,2,14,0,804.0,86.0,2.9,28.9,483.0,858.46,644.29
2018,11,2,14,15,761.0,87.0,2.8,28.55,441.5,813.69,614.93
2018,11,2,14,30,718.0,88.0,2.7,28.2,400.0,772.27,587.99
2018,11,2,14,45,741.0,77.5,2.6,27.9,373.0,761.03,581.71
2018,11,2,15,0,764.0,67.0,2.5,27.6,346.0,751.14,575.93
2018,11,2,15,15,728.0,63.5,2.5,27.6,302.5,697.95,538.87
2018,11,2,15,30,692.0,60.0,2.5,27.6,259.0,643.86,500.21
2018,11,2,15,45,571.0,59.0,1.95,26.5,204.0,535.56,419.64
2018,11,2,16,0,450.0,58.0,1.4,25.4,149.0,427.27,335.66
2018,11,2,16,15,365.5,47.5,1.3,24.2,108.5,339.65,265.69
2018,11,2,16,30,281.0,37.0,1.2,23.0,68.0,257.56,194.64
2018,11,2,16,45,187.0,24.0,1.15,21.8,40.5,165.62,64.09
2018,11,2,17,0,93.0,11.0,1.1,20.6,13.0,59.69,0.0
2018,11,2,17,15,46.5,5.5,1.1,20.1,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,3,6,15,15.0,2.0,1.35,12.85,1.5,0.0,0.0
2018,11,3,6,30,30.0,4.0,1.3,13.3,3.0,0.0,0.0
2018,11,3,6,45,199.0,14.5,1.25,13.7,27.0,13.19,0.0
2018,11,3,7,0,368.0,25.0,1.2,14.1,51.0,20.93,6.49
2018,11,3,7,15,478.5,32.0,1.5,15.3,93.0,28.23,18.3
2018,11,3,7,30,589.0,39.0,1.8,16.5,135.0,33.6,23.66
2018,11,3,7,45,638.5,44.5,2.05,17.7,178.5,53.6,28.61
2018,11,3,8,0,688.0,50.0,2.3,18.9,222.0,105.32,55.18
2018,11,3,8,15,721.0,54.5,2.45,19.6,265.5,159.46,95.41
2018,11,3,8,30,754.0,59.0,2.6,20.3,309.0,217.08,143.96
2018,11,3,8,45,744.0,69.0,2.8,21.0,342.0,271.49,193.34
2018,11,3,9,0,734.0,79.0,3.0,21.7,375.0,323.88,240.66
2018,11,3,9,15,708.5,92.5,3.1,22.4,400.0,370.47,282.26
2018,11,3,9,30,683.0,106.0,3.2,23.1,425.0,414.65,320.25
2018,11,3,9,45,731.5,101.5,3.25,23.8,463.5,473.71,367.82
2018,11,3,10,0,780.0,97.0,3.3,24.5,502.0,535.58,416.28
2018,11,3,10,15,779.0,101.5,3.4,25.15,522.0,579.77,450.35
2018,11,3,10,30,778.0,106.0,3.5,25.8,542.0,621.8,481.88
2018,11,3,10,45,783.5,108.5,3.6,26.45,558.5,663.87,512.68
2018,11,3,11,0,789.0,111.0,3.7,27.1,575.0,703.95,541.34
2018,11,3,11,15,794.5,111.5,3.8,27.6,585.0,739.71,565.67
2018,11,3,11,30,800.0,112.0,3.9,28.1,595.0,773.06,588.01
2018,11,3,11,45,761.0,124.5,4.0,28.6,585.0,784.44,594.88
2018,11,3,12,0,722.0,137.0,4.1,29.1,575.0,788.01,596.52
2018,11,3,12,15,699.5,142.0,4.1,29.4,563.0,792.73,599.23
2018,11,3,12,30,677.0,147.0,4.1,29.7,551.0,793.71,599.47
2018,11,3,12,45,668.0,145.5,4.1,29.95,536.5,795.93,600.84
2018,11,3,13,0,659.0,144.0,4.1,30.2,522.0,795.0,600.15
2018,11,3,13,15,552.5,166.0,4.05,30.25,475.0,721.15,548.6
2018,11,3,13,30,446.0,188.0,4.0,30.3,428.0,653.16,498.7
2018,11,3,13,45,331.5,198.5,3.9,30.35,371.5,544.9,418.98
2018,11,3,14,0,217.0,209.0,3.8,30.4,315.0,438.43,338.59
2018,11,3,14,15,227.0,191.0,3.7,30.2,295.0,443.36,343.73
2018,11,3,14,30,237.0,173.0,3.6,30.0,275.0,429.27,334.48
2018,11,3,14,45,334.5,143.5,3.45,29.85,272.5,473.33,370.95
2018,11,3,15,0,432.0,114.0,3.3,29.7,270.0,529.88,415.38
2018,11,3,15,15,345.0,105.5,3.3,29.7,220.0,439.22,345.96
2018,11,3,15,30,258.0,97.0,3.3,29.7,170.0,335.51,265.55
2018,11,3,15,45,263.0,82.5,2.45,27.9,145.5,314.56,249.9
2018,11,3,16,0,268.0,68.0,1.6,26.1,121.0,307.79,243.11
2018,11,3,16,15,217.5,53.0,1.5,24.7,88.5,246.01,192.23
2018,11,3,16,30,167.0,38.0,1.4,23.3,56.0,188.32,140.66
2018,11,3,16,45,103.5,23.0,1.35,21.95,32.5,114.3,30.76
2018,11,3,17,0,40.0,8.0,1.3,20.6,9.0,28.59,0.0
2018,11,3,17,15,20.0,4.0,1.3,20.1,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,1.05,12.25,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,1.0,12.4,2.0,0.0,0.0
2018,11,4,6,45,132.5,14.0,0.95,12.55,21.5,12.73,0.0
2018,11,4,7,0,241.0,25.0,0.9,12.7,41.0,20.93,4.99
2018,11,4,7,15,403.0,33.0,1.05,13.45,86.0,26.73,17.08
2018,11,4,7,30,565.0,41.0,1.2,14.2,131.0,35.6,25.63
2018,11,4,7,45,529.0,53.0,1.4,14.95,159.0,54.64,32.02
2018,11,4,8,0,493.0,65.0,1.6,15.7,187.0,98.15,57.76
2018,11,4,8,15,412.5,89.5,1.55,16.45,205.0,139.32,93.32
2018,11,4,8,30,332.0,114.0,1.5,17.2,223.0,172.32,125.15
2018,11,4,8,45,371.5,125.0,1.4,17.95,261.5,216.53,161.85
2018,11,4,9,0,411.0,136.0,1.3,18.7,300.0,265.1,202.08
2018,11,4,9,15,402.5,151.0,1.3,19.7,324.0,302.94,233.98
2018,11,4,9,30,394.0,166.0,1.3,20.7,348.0,339.44,263.67
2018,11,4,9,45,363.5,185.5,1.3,21.65,362.0,361.75,281.5
2018,11,4,10,0,333.0,205.0,1.3,22.6,376.0,385.93,299.75
2018,11,4,10,15,469.5,178.5,1.4,23.2,432.5,468.66,363.18
2018,11,4,10,30,606.0,152.0,1.5,23.8,489.0,559.33,431.01
2018,11,4,10,45,691.5,132.0,1.6,24.4,527.5,626.64,480.34
2018,11,4,11,0,777.0,112.0,1.7,25.0,566.0,694.83,529.64
2018,11,4,11,15,806.5,108.5,1.85,25.3,586.0,743.97,563.7
2018,11,4,11,30,836.0,105.0,2.0,25.6,606.0,792.13,596.66
2018,11,4,11,45,822.0,109.0,2.15,25.9,603.0,811.76,609.99
2018,11,4,12,0,808.0,113.0,2.3,26.2,600.0,827.57,621.05
2018,11,4,12,15,770.5,119.5,2.35,26.3,580.0,822.03,617.43
2018,11,4,12,30,733.0,126.0,2.4,26.4,560.0,817.48,614.79
2018,11,4,12,45,737.0,122.5,2.5,26.45,550.0,829.47,624.07
2018,11,4,13,0,741.0,119.0,2.6,26.5,540.0,838.35,631.23
2018,11,4,13,15,745.5,113.5,2.65,26.35,524.0,842.04,635.15
2018,11,4,13,30,750.0,108.0,2.7,26.2,508.0,842.43,637.0
2018,11,4,13,45,793.5,95.0,2.75,26.1,498.0,860.46,651.02
2018,11,4,14,0,837.0,82.0,2.8,26.0,488.0,879.67,665.84
2018,11,4,14,15,803.0,82.0,2.8,25.65,449.0,841.61,641.61
2018,11,4,14,30,769.0,82.0,2.8,25.3,410.0,800.96,615.65
2018,11,4,14,45,679.5,85.0,2.8,24.9,354.5,720.38,560.68
2018,11,4,15,0,590.0,88.0,2.8,24.5,299.0,635.29,500.9
2018,11,4,15,15,564.5,80.0,2.8,24.5,261.0,589.87,468.13
2018,11,4,15,30,539.0,72.0,2.8,24.5,223.0,543.63,433.38
2018,11,4,15,45,506.0,62.5,2.65,23.05,184.0,489.56,393.07
2018,11,4,16,0,473.0,53.0,2.5,21.6,145.0,436.03,350.5
2018,11,4,16,15,372.5,44.0,2.2,20.45,104.5,339.14,270.1
2018,11,4,16,30,272.0,35.0,1.9,19.3,64.0,249.4,189.07
2018,11,4,16,45,169.0,22.0,1.6,18.1,37.0,149.43,23.14
2018,11,4,17,0,66.0,9.0,1.3,16.9,10.0,43.27,0.0
2018,11,4,17,15,33.0,4.5,1.35,16.4,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,6,15,11.0,1.5,1.3,11.9,1.0,0.0,0.0
2018,11,5,6,30,22.0,3.0,1.3,12.4,2.0,0.0,0.0
2018,11,5,6,45,168.5,13.0,1.35,12.9,22.5,11.82,0.0
2018,11,5,7,0,315.0,23.0,1.4,13.4,43.0,19.23,2.23
2018,11,5,7,15,429.0,30.5,1.65,14.15,82.5,24.64,15.1
2018,11,5,7,30,543.0,38.0,1.9,14.9,122.0,32.78,23.02
2018,11,5,7,45,609.5,42.0,2.15,15.65,166.0,49.33,26.52
2018,11,5,8,0,676.0,46.0,2.4,16.4,210.0,99.1,51.29
2018,11,5,8,15,718.5,49.5,2.55,17.2,254.5,152.71,90.82
2018,11,5,8,30,761.0,53.0,2.7,18.0,299.0,210.92,139.81
2018,11,5,8,45,789.5,54.5,2.85,18.75,339.5,267.71,190.42
2018,11,5,9,0,818.0,56.0,3.0,19.5,380.0,327.59,243.67
2018,11,5,9,15,834.5,59.5,3.15,20.2,416.5,385.37,294.61
2018,11,5,9,30,851.0,63.0,3.3,20.9,453.0,443.45,344.32
2018,11,5,9,45,860.0,66.5,3.45,21.6,483.5,497.87,389.68
2018,11,5,10,0,869.0,70.0,3.6,22.3,514.0,551.27,432.77
2018,11,5,10,15,879.5,71.5,3.65,22.85,539.0,602.14,472.68
2018,11,5,10,30,890.0,73.0,3.7,23.4,564.0,651.59,510.36
2018,11,5,10,45,896.5,73.5,3.75,24.0,581.0,695.55,542.94
2018,11,5,11,0,903.0,74.0,3.8,24.6,598.0,737.24,571.39
2018,11,5,11,15,907.0,74.5,3.85,24.95,608.0,774.58,596.87
2018,11,5,11,30,911.0,75.0,3.9,25.3,618.0,809.08,620.2
2018,11,5,11,45,912.5,75.0,3.9,25.65,620.0,837.97,639.28
2018,11,5,12,0,914.0,75.0,3.9,26.0,622.0,863.57,656.06
2018,11,5,12,15,904.0,77.5,3.9,26.15,613.5,878.88,666.26
2018,11,5,12,30,894.0,80.0,3.9,26.3,605.0,890.35,674.01
2018,11,5,12,45,899.0,77.0,3.95,26.45,594.5,904.68,684.15
2018,11,5,13,0,904.0,74.0,4.0,26.6,584.0,915.42,691.94
2018,11,5,13,15,896.5,73.0,3.95,26.55,563.0,913.67,691.35
2018,11,5,13,30,889.0,72.0,3.9,26.5,542.0,908.22,688.44
2018,11,5,13,45,868.0,72.5,3.85,26.5,511.5,888.87,675.94
2018,11,5,14,0,847.0,73.0,3.8,26.5,481.0,875.22,667.54
2018,11,5,14,15,841.0,69.0,3.75,26.3,449.5,856.84,656.34
2018,11,5,14,30,835.0,65.0,3.7,26.1,418.0,835.12,642.74
2018,11,5,14,45,810.5,63.0,3.6,25.95,378.5,797.12,617.02
2018,11,5,15,0,786.0,61.0,3.5,25.8,339.0,756.91,589.3
2018,11,5,15,15,750.0,57.5,3.5,25.8,295.0,703.57,551.33
2018,11,5,15,30,714.0,54.0,3.5,25.8,251.0,649.36,511.46
2018,11,5,15,45,659.0,49.5,2.8,24.5,206.0,579.33,458.24
2018,11,5,16,0,604.0,45.0,2.1,23.2,161.0,510.48,403.42
2018,11,5,16,15,512.5,38.0,1.9,21.85,117.5,424.32,333.26
2018,11,5,16,30,421.0,31.0,1.7,20.5,74.0,337.79,251.79
2018,11,5,16,45,259.5,20.5,1.5,19.1,42.5,198.45,0.0
2018,11,5,17,0,98.0,10.0,1.3,17.7,11.0,61.06,0.0
2018,11,5,17,15,49.0,5.0,1.3,17.2,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,6,6,45,145.5,11.5,1.25,10.35,20.5,10.46,0.0
2018,11,6,7,0,291.0,23.0,1.2,10.6,41.0,19.35,0.0
2018,11,6,7,15,424.0,31.0,1.4,11.65,82.5,25.21,15.62
2018,11,6,7,30,557.0,39.0,1.6,12.7,124.0,33.93,24.22
2018,11,6,7,45,600.5,46.0,1.8,13.75,165.5,52.2,29.73
2018,11,6,8,0,644.0,53.0,2.0,14.8,207.0,102.06,55.51
2018,11,6,8,15,620.0,65.5,2.15,15.4,237.5,149.73,93.25
2018,11,6,8,30,596.0,78.0,2.3,16.0,268.0,196.94,135.68
2018,11,6,8,45,669.0,78.0,2.5,16.55,318.5,255.17,185.3
2018,11,6,9,0,742.0,78.0,2.7,17.1,369.0,322.35,242.96
2018,11,6,9,15,727.5,88.5,2.75,17.75,396.0,370.71,286.57
2018,11,6,9,30,713.0,99.0,2.8,18.4,423.0,417.76,327.53
2018,11,6,9,45,706.0,106.0,2.8,19.0,445.0,462.19,364.82
2018,11,6,10,0,699.0,113.0,2.8,19.6,467.0,504.44,399.04
2018,11,6,10,15,720.0,113.0,2.8,20.2,493.0,553.64,437.5
2018,11,6,10,30,741.0,113.0,2.8,20.8,519.0,602.75,474.79
2018,11,6,10,45,736.5,118.0,2.8,21.4,531.5,639.6,501.83
2018,11,6,11,0,732.0,123.0,2.8,22.0,544.0,673.89,526.35
2018,11,6,11,15,712.5,131.0,2.85,22.5,546.5,697.52,542.85
2018,11,6,11,30,693.0,139.0,2.9,23.0,549.0,717.44,556.39
2018,11,6,11,45,751.5,124.5,2.95,23.55,570.0,772.02,594.07
2018,11,6,12,0,810.0,110.0,3.0,24.1,591.0,822.42,628.04
2018,11,6,12,15,819.5,106.5,3.05,24.45,589.0,846.24,643.81
2018,11,6,12,30,829.0,103.0,3.1,24.8,587.0,867.05,657.74
2018,11,6,12,45,840.5,98.5,3.15,25.1,579.0,885.26,670.12
2018,11,6,13,0,852.0,94.0,3.2,25.4,571.0,900.12,680.33
2018,11,6,13,15,861.0,88.5,3.15,25.55,555.5,907.98,685.64
2018,11,6,13,30,870.0,83.0,3.1,25.7,540.0,912.11,688.61
2018,11,6,13,45,804.5,90.0,3.1,25.85,495.0,860.85,654.06
2018,11,6,14,0,739.0,97.0,3.1,26.0,450.0,812.04,621.26
2018,11,6,14,15,779.0,85.0,3.0,25.95,433.0,820.57,628.35
2018,11,6,14,30,819.0,73.0,2.9,25.9,416.0,830.0,635.61
2018,11,6,14,45,802.0,69.0,2.8,25.8,378.0,796.12,612.55
2018,11,6,15,0,785.0,65.0,2.7,25.7,340.0,759.71,587.57
2018,11,6,15,15,747.5,61.0,2.7,25.7,295.5,704.57,548.72
2018,11,6,15,30,710.0,57.0,2.7,25.7,251.0,648.57,507.96
2018,11,6,15,45,653.5,52.0,1.9,24.0,205.0,576.88,453.41
2018,11,6,16,0,597.0,47.0,1.1,22.3,159.0,514.02,402.34
2018,11,6,16,15,502.5,39.5,1.15,21.35,115.5,418.82,326.38
2018,11,6,16,30,408.0,32.0,1.2,20.4,72.0,329.96,242.25
2018,11,6,16,45,250.0,20.5,1.25,19.45,41.0,190.98,0.0
2018,11,6,17,0,92.0,9.0,1.3,18.5,10.0,56.85,0.0
2018,11,6,17,15,46.0,4.5,1.3,18.1,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.25,15.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.1,15.45,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.0,15.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.05,15.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.15,15.15,0.0,0.0,0.0
