Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,5,0,0.0,0.0,0.1,15.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.15,14.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.25,14.65,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,14.45,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,7,6,45,143.5,11.5,0.45,14.4,19.5,10.46,0.0
2018,11,7,7,0,287.0,23.0,0.5,14.4,39.0,19.51,0.0
2018,11,7,7,15,416.0,30.5,0.55,14.85,79.0,24.87,14.94
2018,11,7,7,30,545.0,38.0,0.6,15.3,119.0,33.06,23.18
2018,11,7,7,45,613.5,43.5,0.7,15.7,164.0,49.49,27.47
2018,11,7,8,0,682.0,49.0,0.8,16.1,209.0,100.75,52.74
2018,11,7,8,15,725.0,52.5,1.0,16.75,253.5,154.61,91.9
2018,11,7,8,30,768.0,56.0,1.2,17.4,298.0,213.13,140.72
2018,11,7,8,45,771.0,63.0,1.4,18.0,334.0,268.75,190.91
2018,11,7,9,0,774.0,70.0,1.6,18.6,370.0,323.81,240.53
2018,11,7,9,15,750.0,82.0,1.75,19.25,395.5,372.73,284.51
2018,11,7,9,30,726.0,94.0,1.9,19.9,421.0,417.29,323.39
2018,11,7,9,45,727.0,100.5,2.05,20.5,447.0,465.71,363.6
2018,11,7,10,0,728.0,107.0,2.2,21.1,473.0,512.71,401.39
2018,11,7,10,15,716.0,114.5,2.35,21.65,488.5,551.54,431.98
2018,11,7,10,30,704.0,122.0,2.5,22.2,504.0,587.46,459.53
2018,11,7,10,45,716.0,122.5,2.65,22.75,521.5,629.18,490.93
2018,11,7,11,0,728.0,123.0,2.8,23.3,539.0,669.58,520.72
2018,11,7,11,15,710.0,131.0,2.9,23.65,542.0,694.2,538.38
2018,11,7,11,30,692.0,139.0,3.0,24.0,545.0,715.22,553.26
2018,11,7,11,45,682.5,142.5,3.05,24.35,544.0,734.65,566.4
2018,11,7,12,0,673.0,146.0,3.1,24.7,543.0,750.98,577.35
2018,11,7,12,15,680.5,142.0,3.15,24.9,540.0,770.46,590.96
2018,11,7,12,30,688.0,138.0,3.2,25.1,537.0,787.3,602.77
2018,11,7,12,45,711.0,129.0,3.25,25.3,532.5,809.31,618.32
2018,11,7,13,0,734.0,120.0,3.3,25.5,528.0,828.47,631.93
2018,11,7,13,15,708.0,121.5,3.3,25.5,503.0,813.12,621.78
2018,11,7,13,30,682.0,123.0,3.3,25.5,478.0,794.5,609.66
2018,11,7,13,45,703.5,111.0,3.3,25.55,460.0,799.38,614.1
2018,11,7,14,0,725.0,99.0,3.3,25.6,442.0,800.55,615.86
2018,11,7,14,15,779.0,82.0,3.3,25.45,426.5,815.23,627.76
2018,11,7,14,30,833.0,65.0,3.3,25.3,411.0,829.94,639.61
2018,11,7,14,45,815.5,61.0,3.25,25.1,372.5,795.39,616.37
2018,11,7,15,0,798.0,57.0,3.2,24.9,334.0,758.35,591.17
2018,11,7,15,15,762.0,54.0,3.2,24.9,290.5,705.65,553.56
2018,11,7,15,30,726.0,51.0,3.2,24.9,247.0,652.06,514.01
2018,11,7,15,45,671.0,46.5,2.5,23.5,201.5,582.06,460.52
2018,11,7,16,0,616.0,42.0,1.8,22.1,156.0,513.32,405.33
2018,11,7,16,15,524.5,35.5,1.65,20.8,113.0,419.93,329.52
2018,11,7,16,30,433.0,29.0,1.5,19.5,70.0,341.87,249.14
2018,11,7,16,45,269.0,19.0,1.4,18.2,40.0,198.98,0.0
2018,11,7,17,0,105.0,9.0,1.3,16.9,10.0,63.61,0.0
2018,11,7,17,15,52.5,4.5,1.3,16.55,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,8,6,45,77.5,12.0,1.65,8.65,16.0,10.91,0.0
2018,11,8,7,0,155.0,24.0,1.7,8.9,32.0,19.04,0.0
2018,11,8,7,15,272.0,38.0,1.95,9.75,70.0,29.8,19.13
2018,11,8,7,30,389.0,52.0,2.2,10.6,108.0,42.97,32.26
2018,11,8,7,45,462.5,61.0,2.5,11.45,151.0,58.37,38.01
2018,11,8,8,0,536.0,70.0,2.8,12.3,194.0,104.08,62.34
2018,11,8,8,15,555.5,76.0,2.9,13.05,227.5,148.35,95.85
2018,11,8,8,30,575.0,82.0,3.0,13.8,261.0,194.71,135.81
2018,11,8,8,45,616.5,87.0,3.05,14.55,303.0,247.79,182.34
2018,11,8,9,0,658.0,92.0,3.1,15.3,345.0,305.02,232.62
2018,11,8,9,15,688.5,94.5,3.2,16.15,381.5,359.46,280.26
2018,11,8,9,30,719.0,97.0,3.3,17.0,418.0,416.02,328.5
2018,11,8,9,45,736.5,97.5,3.4,17.85,446.0,466.01,370.41
2018,11,8,10,0,754.0,98.0,3.5,18.7,474.0,516.04,411.08
2018,11,8,10,15,788.0,97.0,3.55,19.25,506.5,573.24,456.43
2018,11,8,10,30,822.0,96.0,3.6,19.8,539.0,631.69,501.55
2018,11,8,10,45,833.5,96.5,3.65,20.35,557.5,677.09,535.78
2018,11,8,11,0,845.0,97.0,3.7,20.9,576.0,720.81,567.85
2018,11,8,11,15,846.0,100.0,3.65,21.25,586.5,757.52,592.95
2018,11,8,11,30,847.0,103.0,3.6,21.6,597.0,791.42,615.84
2018,11,8,11,45,861.0,103.0,3.6,21.9,606.5,829.52,641.91
2018,11,8,12,0,875.0,103.0,3.6,22.2,616.0,865.13,666.04
2018,11,8,12,15,872.5,101.5,3.55,22.4,608.5,882.18,677.08
2018,11,8,12,30,870.0,100.0,3.5,22.6,601.0,895.63,685.83
2018,11,8,12,45,748.0,127.5,3.45,22.8,551.0,838.75,645.6
2018,11,8,13,0,626.0,155.0,3.4,23.0,501.0,770.3,597.27
2018,11,8,13,15,598.5,152.0,3.3,23.1,472.5,747.88,581.66
2018,11,8,13,30,571.0,149.0,3.2,23.2,444.0,715.16,558.32
2018,11,8,13,45,674.5,122.0,3.1,23.3,452.0,785.11,609.07
2018,11,8,14,0,778.0,95.0,3.0,23.4,460.0,835.53,644.52
2018,11,8,14,15,801.5,88.5,2.85,23.3,440.5,841.25,648.63
2018,11,8,14,30,825.0,82.0,2.7,23.2,421.0,842.93,650.21
2018,11,8,14,45,780.0,80.0,2.5,23.15,375.5,787.6,611.02
2018,11,8,15,0,735.0,78.0,2.3,23.1,330.0,737.69,575.45
2018,11,8,15,15,700.0,72.0,2.3,23.1,286.5,683.74,537.13
2018,11,8,15,30,665.0,66.0,2.3,23.1,243.0,629.07,496.83
2018,11,8,15,45,603.0,60.5,1.6,21.5,198.0,554.8,439.52
2018,11,8,16,0,541.0,55.0,0.9,19.9,153.0,482.17,380.19
2018,11,8,16,15,431.0,45.0,0.95,19.25,109.0,375.56,293.87
2018,11,8,16,30,321.0,35.0,1.0,18.6,65.0,276.16,198.2
2018,11,8,16,45,181.5,21.0,1.0,17.9,36.0,147.93,0.0
2018,11,8,17,0,42.0,7.0,1.0,17.2,7.0,28.49,0.0
2018,11,8,17,15,21.0,3.5,1.0,16.9,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,6,45,102.0,12.0,1.35,8.7,17.0,10.91,0.0
2018,11,9,7,0,204.0,24.0,1.3,9.0,34.0,20.82,0.0
2018,11,9,7,15,338.0,35.0,1.25,10.1,73.5,29.34,18.4
2018,11,9,7,30,472.0,46.0,1.2,11.2,113.0,37.67,27.49
2018,11,9,7,45,527.5,54.0,1.15,12.3,154.0,52.75,32.72
2018,11,9,8,0,583.0,62.0,1.1,13.4,195.0,100.04,56.91
2018,11,9,8,15,550.5,75.0,1.05,14.2,221.5,146.0,93.36
2018,11,9,8,30,518.0,88.0,1.0,15.0,248.0,187.8,130.94
2018,11,9,8,45,581.0,92.5,0.9,15.8,295.0,242.65,176.73
2018,11,9,9,0,644.0,97.0,0.8,16.6,342.0,304.21,228.04
2018,11,9,9,15,683.0,102.0,0.8,17.55,384.0,363.46,277.3
2018,11,9,9,30,722.0,107.0,0.8,18.5,426.0,425.9,327.54
2018,11,9,9,45,724.0,114.0,0.8,19.45,453.0,475.17,366.45
2018,11,9,10,0,726.0,121.0,0.8,20.4,480.0,523.14,402.86
2018,11,9,10,15,736.0,120.5,0.8,21.0,499.5,566.66,435.37
2018,11,9,10,30,746.0,120.0,0.8,21.6,519.0,609.0,466.01
2018,11,9,10,45,759.5,120.5,0.85,22.15,537.5,653.33,497.74
2018,11,9,11,0,773.0,121.0,0.9,22.7,556.0,696.34,527.78
2018,11,9,11,15,754.5,126.0,0.9,23.0,556.5,718.93,542.78
2018,11,9,11,30,736.0,131.0,0.9,23.3,557.0,737.71,554.66
2018,11,9,11,45,740.0,136.0,0.9,23.6,565.5,770.89,576.1
2018,11,9,12,0,744.0,141.0,0.9,23.9,574.0,801.52,595.52
2018,11,9,12,15,741.0,142.0,0.95,24.05,569.5,819.03,607.28
2018,11,9,12,30,738.0,143.0,1.0,24.2,565.0,833.39,617.25
2018,11,9,12,45,695.0,148.0,1.05,24.35,538.0,813.7,604.79
2018,11,9,13,0,652.0,153.0,1.1,24.5,511.0,789.91,589.99
2018,11,9,13,15,597.5,158.0,1.15,24.5,476.5,752.03,565.91
2018,11,9,13,30,543.0,163.0,1.2,24.5,442.0,705.77,535.58
2018,11,9,13,45,499.0,161.0,1.3,24.5,406.5,664.96,508.75
2018,11,9,14,0,455.0,159.0,1.4,24.5,371.0,622.4,479.95
2018,11,9,14,15,421.5,152.5,1.35,24.25,337.5,582.42,452.11
2018,11,9,14,30,388.0,146.0,1.3,24.0,304.0,541.45,423.04
2018,11,9,14,45,350.5,136.5,1.3,23.8,268.5,475.59,375.53
2018,11,9,15,0,313.0,127.0,1.3,23.6,233.0,428.06,340.29
2018,11,9,15,15,363.0,109.5,1.3,23.6,216.5,456.04,362.46
2018,11,9,15,30,413.0,92.0,1.3,23.6,200.0,463.2,367.85
2018,11,9,15,45,387.0,80.0,1.15,21.4,166.0,417.18,333.06
2018,11,9,16,0,361.0,68.0,1.0,19.2,132.0,371.98,297.02
2018,11,9,16,15,269.0,52.0,1.05,18.4,92.0,279.2,219.88
2018,11,9,16,30,177.0,36.0,1.1,17.6,52.0,194.3,136.85
2018,11,9,16,45,97.0,20.0,1.2,16.75,28.0,100.17,0.0
2018,11,9,17,0,17.0,4.0,1.3,15.9,4.0,12.58,0.0
2018,11,9,17,15,8.5,2.0,1.3,15.55,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,6,45,26.0,7.5,0.8,10.15,8.5,6.82,0.0
2018,11,10,7,0,52.0,15.0,0.8,10.1,17.0,12.4,0.0
2018,11,10,7,15,113.0,32.5,0.75,10.35,45.5,26.12,15.41
2018,11,10,7,30,174.0,50.0,0.7,10.6,74.0,39.49,29.11
2018,11,10,7,45,232.0,69.0,0.65,10.85,113.5,58.15,41.43
2018,11,10,8,0,290.0,88.0,0.6,11.1,153.0,95.87,65.34
2018,11,10,8,15,336.5,103.0,0.7,11.7,194.0,136.85,96.03
2018,11,10,8,30,383.0,118.0,0.8,12.3,235.0,183.58,134.06
2018,11,10,8,45,419.0,130.5,0.95,12.9,274.5,230.84,174.22
2018,11,10,9,0,455.0,143.0,1.1,13.5,314.0,282.0,217.83
2018,11,10,9,15,484.0,152.5,1.1,14.25,350.5,331.45,259.36
2018,11,10,9,30,513.0,162.0,1.1,15.0,387.0,383.4,301.89
2018,11,10,9,45,536.0,168.0,1.15,15.7,417.5,431.37,340.55
2018,11,10,10,0,559.0,174.0,1.2,16.4,448.0,480.54,379.11
2018,11,10,10,15,578.0,178.0,1.2,17.2,473.5,526.36,413.72
2018,11,10,10,30,597.0,182.0,1.2,18.0,499.0,572.39,447.49
2018,11,10,10,45,611.5,183.0,1.2,18.8,516.5,612.28,475.93
2018,11,10,11,0,626.0,184.0,1.2,19.6,534.0,651.38,503.11
2018,11,10,11,15,627.5,178.5,1.15,19.95,534.5,677.38,520.8
2018,11,10,11,30,629.0,173.0,1.1,20.3,535.0,697.4,534.16
2018,11,10,11,45,608.5,179.0,1.1,20.65,530.0,703.73,537.93
2018,11,10,12,0,588.0,185.0,1.1,21.0,525.0,712.14,543.07
2018,11,10,12,15,542.5,191.5,1.2,21.1,502.5,696.71,532.77
2018,11,10,12,30,497.0,198.0,1.3,21.2,480.0,677.38,519.78
2018,11,10,12,45,460.0,202.0,1.45,21.3,458.0,659.29,508.07
2018,11,10,13,0,423.0,206.0,1.6,21.4,436.0,638.37,494.04
2018,11,10,13,15,392.0,202.5,1.65,21.3,409.5,594.93,463.93
2018,11,10,13,30,361.0,199.0,1.7,21.2,383.0,566.65,444.21
2018,11,10,13,45,360.0,192.5,1.7,21.1,367.5,560.08,440.56
2018,11,10,14,0,359.0,186.0,1.7,21.0,352.0,552.09,435.69
2018,11,10,14,15,369.5,177.0,1.55,20.65,337.0,549.61,434.82
2018,11,10,14,30,380.0,168.0,1.4,20.3,322.0,545.49,432.55
2018,11,10,14,45,351.5,154.0,1.25,19.95,285.5,500.01,398.65
2018,11,10,15,0,323.0,140.0,1.1,19.6,249.0,454.36,364.27
2018,11,10,15,15,288.0,122.5,1.1,19.6,210.0,398.75,321.61
2018,11,10,15,30,253.0,105.0,1.1,19.6,171.0,343.94,278.34
2018,11,10,15,45,211.0,85.0,1.05,17.85,133.0,281.26,228.85
2018,11,10,16,0,169.0,65.0,1.0,16.1,95.0,220.19,178.69
2018,11,10,16,15,122.0,45.0,1.05,15.5,63.0,157.43,124.57
2018,11,10,16,30,75.0,25.0,1.1,14.9,31.0,95.33,64.41
2018,11,10,16,45,41.0,13.5,1.15,14.35,16.5,35.57,0.0
2018,11,10,17,0,7.0,2.0,1.2,13.8,2.0,1.82,0.0
2018,11,10,17,15,3.5,1.0,1.2,13.45,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,11,6,45,41.5,8.0,1.25,5.3,10.0,7.28,0.0
2018,11,11,7,0,83.0,16.0,1.2,5.5,20.0,12.62,0.0
2018,11,11,7,15,179.0,33.5,1.4,6.55,54.0,26.22,15.3
2018,11,11,7,30,275.0,51.0,1.6,7.6,88.0,39.47,29.33
2018,11,11,7,45,355.5,64.5,1.75,8.7,131.0,55.3,38.19
2018,11,11,8,0,436.0,78.0,1.9,9.8,174.0,98.63,62.54
2018,11,11,8,15,481.5,85.5,2.0,10.7,212.5,141.83,94.36
2018,11,11,8,30,527.0,93.0,2.1,11.6,251.0,192.64,136.64
2018,11,11,8,45,578.0,98.5,2.2,12.5,294.5,245.59,182.33
2018,11,11,9,0,629.0,104.0,2.3,13.4,338.0,303.88,232.91
2018,11,11,9,15,642.0,110.5,2.25,14.35,370.0,353.88,276.8
2018,11,11,9,30,655.0,117.0,2.2,15.3,402.0,404.28,319.65
2018,11,11,9,45,674.5,118.5,2.2,16.25,430.0,453.13,359.94
2018,11,11,10,0,694.0,120.0,2.2,17.2,458.0,502.39,399.22
2018,11,11,10,15,714.0,118.5,2.05,18.0,481.0,549.01,434.96
2018,11,11,10,30,734.0,117.0,1.9,18.8,504.0,595.37,469.17
2018,11,11,10,45,749.5,121.0,1.8,19.55,527.0,644.09,504.03
2018,11,11,11,0,765.0,125.0,1.7,20.3,550.0,691.81,536.94
2018,11,11,11,15,767.5,119.5,1.7,20.8,552.0,718.16,555.32
2018,11,11,11,30,770.0,114.0,1.7,21.3,554.0,741.69,570.37
2018,11,11,11,45,776.0,122.5,1.65,21.75,567.0,781.33,596.2
2018,11,11,12,0,782.0,131.0,1.6,22.2,580.0,818.43,619.76
2018,11,11,12,15,775.5,126.5,1.6,22.45,568.0,827.37,625.0
2018,11,11,12,30,769.0,122.0,1.6,22.7,556.0,832.77,628.27
2018,11,11,12,45,780.5,122.5,1.65,22.9,553.5,856.47,644.77
2018,11,11,13,0,792.0,123.0,1.7,23.1,551.0,877.17,659.14
2018,11,11,13,15,769.0,116.0,1.7,23.15,518.5,854.85,644.48
2018,11,11,13,30,746.0,109.0,1.7,23.2,486.0,828.9,627.82
2018,11,11,13,45,717.5,110.5,1.75,23.25,457.0,805.33,613.28
2018,11,11,14,0,689.0,112.0,1.8,23.3,428.0,778.83,596.54
2018,11,11,14,15,687.5,109.5,1.75,23.05,405.0,768.53,590.82
2018,11,11,14,30,686.0,107.0,1.7,22.8,382.0,755.18,582.74
2018,11,11,14,45,660.5,101.0,1.6,22.6,344.0,714.57,554.63
2018,11,11,15,0,635.0,95.0,1.5,22.4,306.0,672.1,524.83
2018,11,11,15,15,593.0,87.5,1.5,22.4,263.5,613.33,482.63
2018,11,11,15,30,551.0,80.0,1.5,22.4,221.0,554.23,438.73
2018,11,11,15,45,488.5,69.5,1.3,20.35,177.0,477.36,381.12
2018,11,11,16,0,426.0,59.0,1.1,18.3,133.0,402.68,321.87
2018,11,11,16,15,332.0,46.0,1.15,17.6,93.0,311.4,245.06
2018,11,11,16,30,238.0,33.0,1.2,16.9,53.0,225.27,152.09
2018,11,11,16,45,133.0,18.5,1.3,16.2,28.5,92.21,0.0
2018,11,11,17,0,28.0,4.0,1.4,15.5,4.0,3.64,0.0
2018,11,11,17,15,14.0,2.0,1.4,15.15,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,12,6,45,51.5,8.5,1.5,6.9,10.5,7.73,0.0
2018,11,12,7,0,103.0,17.0,1.5,7.1,21.0,15.46,0.0
2018,11,12,7,15,206.0,33.0,1.65,8.2,55.0,25.92,14.37
2018,11,12,7,30,309.0,49.0,1.8,9.3,89.0,38.05,27.77
2018,11,12,7,45,381.5,61.5,1.9,10.45,130.5,52.82,35.88
2018,11,12,8,0,454.0,74.0,2.0,11.6,172.0,96.09,59.39
2018,11,12,8,15,504.0,84.0,2.1,12.4,215.0,142.93,93.66
2018,11,12,8,30,554.0,94.0,2.2,13.2,258.0,198.08,139.15
2018,11,12,8,45,577.0,101.5,2.25,14.05,294.0,247.12,182.44
2018,11,12,9,0,600.0,109.0,2.3,14.9,330.0,298.28,227.64
2018,11,12,9,15,629.0,116.0,2.3,15.75,368.0,353.05,274.83
2018,11,12,9,30,658.0,123.0,2.3,16.6,406.0,410.03,322.58
2018,11,12,9,45,669.5,127.5,2.3,17.5,433.5,458.14,362.14
2018,11,12,10,0,681.0,132.0,2.3,18.4,461.0,505.97,400.15
2018,11,12,10,15,690.5,130.5,2.2,19.1,478.0,546.18,431.24
2018,11,12,10,30,700.0,129.0,2.1,19.8,495.0,585.22,460.43
2018,11,12,10,45,715.5,131.5,2.05,20.55,516.0,631.05,493.68
2018,11,12,11,0,731.0,134.0,2.0,21.3,537.0,675.92,525.23
2018,11,12,11,15,738.0,137.0,1.9,21.9,550.0,713.82,550.85
2018,11,12,11,30,745.0,140.0,1.8,22.5,563.0,749.67,574.36
2018,11,12,11,45,728.0,142.5,1.7,23.15,556.5,763.56,581.26
2018,11,12,12,0,711.0,145.0,1.6,23.8,550.0,773.78,585.8
2018,11,12,12,15,701.5,146.0,1.45,24.05,542.0,785.11,591.52
2018,11,12,12,30,692.0,147.0,1.3,24.3,534.0,793.19,594.94
2018,11,12,12,45,679.5,148.5,1.2,24.55,521.0,795.97,595.38
2018,11,12,13,0,667.0,150.0,1.1,24.8,508.0,795.48,593.74
2018,11,12,13,15,668.5,148.0,1.0,24.8,495.0,800.46,596.44
2018,11,12,13,30,670.0,146.0,0.9,24.8,482.0,802.39,597.07
2018,11,12,13,45,651.5,141.5,0.75,24.8,453.5,780.73,581.26
2018,11,12,14,0,633.0,137.0,0.6,24.8,425.0,756.2,563.79
2018,11,12,14,15,622.0,130.0,0.55,24.55,395.5,732.91,549.2
2018,11,12,14,30,611.0,123.0,0.5,24.3,366.0,706.99,532.64
2018,11,12,14,45,580.5,115.5,0.45,24.0,327.5,661.68,502.52
2018,11,12,15,0,550.0,108.0,0.4,23.7,289.0,612.64,469.26
2018,11,12,15,15,505.0,98.0,0.4,23.7,247.0,552.05,426.67
2018,11,12,15,30,460.0,88.0,0.4,23.7,205.0,492.2,382.6
2018,11,12,15,45,398.0,75.5,0.5,22.0,162.5,417.96,328.73
2018,11,12,16,0,336.0,63.0,0.6,20.3,120.0,346.99,273.95
2018,11,12,16,15,251.5,47.0,0.65,19.6,82.5,260.48,201.99
2018,11,12,16,30,167.0,31.0,0.7,18.9,45.0,177.23,113.94
2018,11,12,16,45,91.5,17.0,0.75,18.2,24.0,67.21,0.0
2018,11,12,17,0,16.0,3.0,0.8,17.5,3.0,0.0,0.0
2018,11,12,17,15,8.0,1.5,0.85,17.15,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,6,45,4.5,4.5,1.2,9.7,4.5,0.0,0.0
2018,11,13,7,0,9.0,9.0,1.2,9.7,9.0,8.19,0.0
2018,11,13,7,15,9.0,19.0,1.15,10.15,19.5,16.94,6.91
2018,11,13,7,30,9.0,29.0,1.1,10.6,30.0,25.57,16.7
2018,11,13,7,45,4.5,40.5,1.0,11.05,41.0,35.69,24.84
2018,11,13,8,0,0.0,52.0,0.9,11.5,52.0,45.64,33.7
2018,11,13,8,15,2.0,75.0,1.1,12.15,75.5,65.66,50.85
2018,11,13,8,30,4.0,98.0,1.3,12.8,99.0,86.37,68.34
2018,11,13,8,45,50.5,120.0,1.45,13.4,138.0,119.4,94.47
2018,11,13,9,0,97.0,142.0,1.6,14.0,177.0,160.64,127.82
2018,11,13,9,15,67.5,152.5,1.55,14.65,178.0,163.5,130.85
2018,11,13,9,30,38.0,163.0,1.5,15.3,179.0,165.8,132.89
2018,11,13,9,45,34.0,169.0,1.5,15.9,184.0,172.83,138.35
2018,11,13,10,0,30.0,175.0,1.5,16.5,189.0,179.39,143.28
2018,11,13,10,15,20.5,166.0,1.5,17.3,176.0,162.06,128.62
2018,11,13,10,30,11.0,157.0,1.5,18.1,163.0,148.88,117.37
2018,11,13,10,45,47.5,196.5,1.55,18.85,222.5,219.96,174.64
2018,11,13,11,0,84.0,236.0,1.6,19.6,282.0,290.15,229.65
2018,11,13,11,15,104.5,241.5,1.6,19.85,299.5,315.95,249.63
2018,11,13,11,30,125.0,247.0,1.6,20.1,317.0,355.51,280.15
2018,11,13,11,45,258.5,233.0,1.6,20.4,379.0,466.36,366.8
2018,11,13,12,0,392.0,219.0,1.6,20.7,441.0,570.09,445.41
2018,11,13,12,15,324.0,217.0,1.4,20.5,399.0,522.11,407.87
2018,11,13,12,30,256.0,215.0,1.2,20.3,357.0,470.2,368.17
2018,11,13,12,45,151.5,215.5,0.95,20.1,299.0,369.86,290.47
2018,11,13,13,0,47.0,216.0,0.7,19.9,241.0,266.48,208.6
2018,11,13,13,15,89.5,215.0,0.65,19.7,260.5,306.25,241.67
2018,11,13,13,30,132.0,214.0,0.6,19.5,280.0,362.97,286.17
2018,11,13,13,45,72.5,182.0,0.5,19.3,218.0,256.67,203.02
2018,11,13,14,0,13.0,150.0,0.4,19.1,156.0,154.92,121.58
2018,11,13,14,15,106.5,139.5,0.45,18.75,182.0,253.66,204.55
2018,11,13,14,30,200.0,129.0,0.5,18.4,208.0,338.15,273.26
2018,11,13,14,45,201.5,127.5,0.55,18.1,200.0,337.26,272.64
2018,11,13,15,0,203.0,126.0,0.6,17.8,192.0,336.33,272.5
2018,11,13,15,15,110.5,108.0,0.6,17.8,143.5,222.39,180.37
2018,11,13,15,30,18.0,90.0,0.6,17.8,95.0,105.32,82.82
2018,11,13,15,45,9.0,71.5,0.75,16.95,74.0,79.16,61.05
2018,11,13,16,0,0.0,53.0,0.9,16.1,53.0,53.12,38.74
2018,11,13,16,15,0.0,37.5,0.95,15.75,37.5,37.29,24.81
2018,11,13,16,30,0.0,22.0,1.0,15.4,22.0,20.15,7.69
2018,11,13,16,45,4.5,12.5,1.05,15.05,12.5,13.91,0.0
2018,11,13,17,0,9.0,3.0,1.1,14.7,3.0,0.0,0.0
2018,11,13,17,15,4.5,1.5,1.1,14.55,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,6,45,49.5,8.0,1.1,8.1,9.5,0.0,0.0
2018,11,14,7,0,99.0,16.0,1.1,8.1,19.0,14.55,0.0
2018,11,14,7,15,200.5,31.0,1.05,8.85,51.0,24.41,11.7
2018,11,14,7,30,302.0,46.0,1.0,9.6,83.0,35.8,25.59
2018,11,14,7,45,370.5,59.0,0.95,10.35,123.5,49.54,33.95
2018,11,14,8,0,439.0,72.0,0.9,11.1,164.0,91.94,56.79
2018,11,14,8,15,485.5,82.5,1.0,11.8,205.5,137.57,89.97
2018,11,14,8,30,532.0,93.0,1.1,12.5,247.0,191.12,133.96
2018,11,14,8,45,549.0,101.5,1.2,13.25,280.5,238.07,175.44
2018,11,14,9,0,566.0,110.0,1.3,14.0,314.0,286.48,218.31
2018,11,14,9,15,595.0,117.0,1.4,14.8,351.0,339.16,263.64
2018,11,14,9,30,624.0,124.0,1.5,15.6,388.0,394.1,309.73
2018,11,14,9,45,637.0,127.5,1.6,16.45,414.0,440.09,347.79
2018,11,14,10,0,650.0,131.0,1.7,17.3,440.0,485.99,384.67
2018,11,14,10,15,665.5,132.0,1.8,17.95,462.0,530.53,419.79
2018,11,14,10,30,681.0,133.0,1.9,18.6,484.0,574.64,453.71
2018,11,14,10,45,685.5,132.0,2.0,19.25,495.0,608.76,479.47
2018,11,14,11,0,690.0,131.0,2.1,19.9,506.0,640.99,503.34
2018,11,14,11,15,679.5,137.5,2.1,20.35,512.0,668.24,522.63
2018,11,14,11,30,669.0,144.0,2.1,20.8,518.0,692.49,539.41
2018,11,14,11,45,622.0,157.0,2.15,21.2,505.5,691.56,537.74
2018,11,14,12,0,575.0,170.0,2.2,21.6,493.0,679.8,528.53
2018,11,14,12,15,602.5,166.5,2.15,21.8,502.0,720.52,557.83
2018,11,14,12,30,630.0,163.0,2.1,22.0,511.0,753.99,581.34
2018,11,14,12,45,601.5,167.0,2.1,22.25,493.0,738.85,570.18
2018,11,14,13,0,573.0,171.0,2.1,22.5,475.0,727.08,561.57
2018,11,14,13,15,563.5,167.5,2.1,22.5,456.5,720.51,557.71
2018,11,14,13,30,554.0,164.0,2.1,22.5,438.0,711.43,552.03
2018,11,14,13,45,551.0,157.5,2.05,22.55,417.5,702.1,545.98
2018,11,14,14,0,548.0,151.0,2.0,22.6,397.0,690.36,538.19
2018,11,14,14,15,530.5,143.5,1.85,22.25,367.0,662.49,518.72
2018,11,14,14,30,513.0,136.0,1.7,21.9,337.0,632.8,497.75
2018,11,14,14,45,483.5,127.0,1.6,21.55,301.0,589.66,466.7
2018,11,14,15,0,454.0,118.0,1.5,21.2,265.0,545.77,434.44
2018,11,14,15,15,406.0,105.5,1.5,21.2,223.5,482.54,386.42
2018,11,14,15,30,358.0,93.0,1.5,21.2,182.0,420.46,337.82
2018,11,14,15,45,304.5,77.5,1.3,19.0,142.5,352.22,284.59
2018,11,14,16,0,251.0,62.0,1.1,16.8,103.0,286.74,231.11
2018,11,14,16,15,184.0,44.5,1.15,16.2,69.5,213.04,167.06
2018,11,14,16,30,117.0,27.0,1.2,15.6,36.0,137.7,81.82
2018,11,14,16,45,62.0,14.5,1.25,14.95,19.0,48.13,0.0
2018,11,14,17,0,7.0,2.0,1.3,14.3,2.0,0.0,0.0
2018,11,14,17,15,3.5,1.0,1.3,14.15,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.5,1.3,7.45,6.0,0.0,0.0
2018,11,15,7,0,41.0,11.0,1.3,7.4,12.0,10.01,0.0
2018,11,15,7,15,92.0,27.0,1.25,8.2,36.0,21.82,8.97
2018,11,15,7,30,143.0,43.0,1.2,9.0,60.0,34.17,24.11
2018,11,15,7,45,184.5,58.5,1.15,9.8,90.5,47.82,37.05
2018,11,15,8,0,226.0,74.0,1.1,10.6,121.0,77.89,52.95
2018,11,15,8,15,273.5,87.0,1.3,11.35,156.5,111.92,78.06
2018,11,15,8,30,321.0,100.0,1.5,12.1,192.0,153.09,111.44
2018,11,15,8,45,343.0,112.5,1.65,12.85,223.5,192.42,145.51
2018,11,15,9,0,365.0,125.0,1.8,13.6,255.0,234.11,181.77
2018,11,15,9,15,406.0,133.0,1.75,14.3,291.5,280.78,221.27
2018,11,15,9,30,447.0,141.0,1.7,15.0,328.0,331.36,263.32
2018,11,15,9,45,426.5,155.0,1.7,15.7,344.0,362.3,289.37
2018,11,15,10,0,406.0,169.0,1.7,16.4,360.0,390.5,312.26
2018,11,15,10,15,467.0,172.5,1.75,17.1,403.0,452.05,360.6
2018,11,15,10,30,528.0,176.0,1.8,17.8,446.0,517.98,411.07
2018,11,15,10,45,546.0,182.0,1.85,18.5,469.0,562.02,443.78
2018,11,15,11,0,564.0,188.0,1.9,19.2,492.0,605.94,475.83
2018,11,15,11,15,553.5,188.0,1.85,19.65,491.0,622.31,487.0
2018,11,15,11,30,543.0,188.0,1.8,20.1,490.0,635.98,496.15
2018,11,15,11,45,505.0,193.5,1.8,20.55,475.0,631.18,491.59
2018,11,15,12,0,467.0,199.0,1.8,21.0,460.0,622.49,484.28
2018,11,15,12,15,482.5,194.5,1.8,21.2,461.5,644.07,500.38
2018,11,15,12,30,498.0,190.0,1.8,21.4,463.0,664.13,515.07
2018,11,15,12,45,452.0,194.0,1.8,21.6,437.5,638.66,495.9
2018,11,15,13,0,406.0,198.0,1.8,21.8,412.0,610.2,474.83
2018,11,15,13,15,416.5,191.5,1.8,21.8,403.5,617.29,481.17
2018,11,15,13,30,427.0,185.0,1.8,21.8,395.0,622.49,485.9
2018,11,15,13,45,420.0,178.5,1.8,21.85,375.5,610.22,477.6
2018,11,15,14,0,413.0,172.0,1.8,21.9,356.0,596.07,468.03
2018,11,15,14,15,409.0,163.5,1.65,21.5,334.0,580.4,457.35
2018,11,15,14,30,405.0,155.0,1.5,21.1,312.0,562.98,445.19
2018,11,15,14,45,375.0,142.5,1.35,20.75,276.5,502.52,400.6
2018,11,15,15,0,345.0,130.0,1.2,20.4,241.0,457.39,366.58
2018,11,15,15,15,307.0,114.0,1.2,20.4,202.5,401.21,323.22
2018,11,15,15,30,269.0,98.0,1.2,20.4,164.0,346.01,279.37
2018,11,15,15,45,222.5,79.5,1.15,18.35,126.5,282.11,228.88
2018,11,15,16,0,176.0,61.0,1.1,16.3,89.0,220.28,177.92
2018,11,15,16,15,124.0,41.5,1.15,15.65,58.0,155.09,120.91
2018,11,15,16,30,72.0,22.0,1.2,15.0,27.0,86.33,46.93
2018,11,15,16,45,37.5,11.5,1.25,14.35,14.0,31.56,0.0
2018,11,15,17,0,3.0,1.0,1.3,13.7,1.0,0.0,0.0
2018,11,15,17,15,1.5,0.5,1.3,13.4,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,16,6,45,21.0,5.0,1.2,6.75,5.5,0.0,0.0
2018,11,16,7,0,42.0,10.0,1.2,6.8,11.0,9.1,0.0
2018,11,16,7,15,114.0,26.5,1.15,7.6,38.0,20.78,7.2
2018,11,16,7,30,186.0,43.0,1.1,8.4,65.0,33.31,23.3
2018,11,16,7,45,252.0,60.0,1.1,9.25,103.0,48.01,37.24
2018,11,16,8,0,318.0,77.0,1.1,10.1,141.0,86.09,56.75
2018,11,16,8,15,369.5,90.0,1.2,10.8,181.5,127.11,86.72
2018,11,16,8,30,421.0,103.0,1.3,11.5,222.0,174.24,124.99
2018,11,16,8,45,460.5,112.5,1.35,12.25,260.5,221.16,165.18
2018,11,16,9,0,500.0,122.0,1.4,13.0,299.0,272.21,209.18
2018,11,16,9,15,516.0,133.0,1.35,13.8,332.0,319.99,250.37
2018,11,16,9,30,532.0,144.0,1.3,14.6,365.0,368.84,291.25
2018,11,16,9,45,533.0,153.0,1.25,15.4,388.0,409.58,324.61
2018,11,16,10,0,534.0,162.0,1.2,16.2,411.0,449.4,356.04
2018,11,16,10,15,553.0,165.5,1.2,17.0,435.0,492.93,389.5
2018,11,16,10,30,572.0,169.0,1.2,17.8,459.0,536.72,422.17
2018,11,16,10,45,587.0,172.0,1.15,18.55,478.5,577.41,451.38
2018,11,16,11,0,602.0,175.0,1.1,19.3,498.0,617.5,479.33
2018,11,16,11,15,606.0,176.0,1.1,19.8,506.0,646.63,499.62
2018,11,16,11,30,610.0,177.0,1.1,20.3,514.0,673.92,518.33
2018,11,16,11,45,613.0,177.5,1.05,20.8,517.0,697.89,533.92
2018,11,16,12,0,616.0,178.0,1.0,21.3,520.0,719.7,547.76
2018,11,16,12,15,620.0,175.5,0.95,21.6,516.5,736.7,558.64
2018,11,16,12,30,624.0,173.0,0.9,21.9,513.0,751.3,567.82
2018,11,16,12,45,623.0,168.5,0.85,22.2,501.0,756.75,570.67
2018,11,16,13,0,622.0,164.0,0.8,22.5,489.0,764.68,575.15
2018,11,16,13,15,600.5,161.0,0.75,22.65,465.0,743.22,560.08
2018,11,16,13,30,579.0,158.0,0.7,22.8,441.0,724.23,547.12
2018,11,16,13,45,565.0,151.5,0.65,22.95,415.0,705.14,534.09
2018,11,16,14,0,551.0,145.0,0.6,23.1,389.0,683.7,519.44
2018,11,16,14,15,547.0,136.5,0.5,22.9,363.0,666.3,507.57
2018,11,16,14,30,543.0,128.0,0.4,22.7,337.0,646.66,493.98
2018,11,16,14,45,513.0,119.0,0.3,22.55,300.5,602.65,462.87
2018,11,16,15,0,483.0,110.0,0.2,22.4,264.0,557.82,430.62
2018,11,16,15,15,438.5,99.5,0.2,22.4,224.0,499.3,388.18
2018,11,16,15,30,394.0,89.0,0.2,22.4,184.0,441.69,344.95
2018,11,16,15,45,336.0,74.5,0.3,21.1,144.0,370.51,291.84
2018,11,16,16,0,278.0,60.0,0.4,19.8,104.0,302.38,238.11
2018,11,16,16,15,202.5,43.5,0.4,19.25,70.0,223.94,171.17
2018,11,16,16,30,127.0,27.0,0.4,18.7,36.0,142.21,73.51
2018,11,16,16,45,67.0,14.0,0.4,18.15,18.5,50.36,0.0
2018,11,16,17,0,7.0,1.0,0.4,17.6,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.35,17.35,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.3,16.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.35,16.35,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,15.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
