Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,6,45,27.0,5.5,1.1,8.35,6.0,0.0,0.0
2018,11,17,7,0,54.0,11.0,1.1,8.3,12.0,10.01,0.0
2018,11,17,7,15,141.5,27.0,1.1,9.0,40.5,21.25,5.99
2018,11,17,7,30,229.0,43.0,1.1,9.7,69.0,33.46,23.14
2018,11,17,7,45,303.0,57.0,1.1,10.35,107.5,45.59,34.87
2018,11,17,8,0,377.0,71.0,1.1,11.0,146.0,84.67,53.35
2018,11,17,8,15,432.0,81.5,1.1,11.7,186.5,127.33,83.79
2018,11,17,8,30,487.0,92.0,1.1,12.4,227.0,176.36,123.39
2018,11,17,8,45,495.5,101.0,1.15,13.05,256.5,218.69,161.18
2018,11,17,9,0,504.0,110.0,1.2,13.7,286.0,261.49,199.54
2018,11,17,9,15,539.5,114.5,1.1,14.6,321.0,310.14,240.96
2018,11,17,9,30,575.0,119.0,1.0,15.5,356.0,365.29,286.37
2018,11,17,9,45,577.5,126.0,0.95,16.35,379.0,406.91,320.33
2018,11,17,10,0,580.0,133.0,0.9,17.2,402.0,447.6,352.3
2018,11,17,10,15,611.5,133.5,0.85,17.85,430.0,497.24,390.13
2018,11,17,10,30,643.0,134.0,0.8,18.5,458.0,548.06,427.56
2018,11,17,10,45,655.5,134.5,0.8,19.1,474.5,587.29,455.92
2018,11,17,11,0,668.0,135.0,0.8,19.7,491.0,625.45,482.9
2018,11,17,11,15,675.0,136.5,0.8,20.1,501.5,659.37,506.58
2018,11,17,11,30,682.0,138.0,0.8,20.5,512.0,691.43,528.54
2018,11,17,11,45,701.5,135.0,0.85,20.9,521.0,726.37,552.76
2018,11,17,12,0,721.0,132.0,0.9,21.3,530.0,759.58,574.91
2018,11,17,12,15,690.5,140.0,0.9,21.45,518.0,761.46,575.58
2018,11,17,12,30,660.0,148.0,0.9,21.6,506.0,759.26,573.99
2018,11,17,12,45,627.0,155.0,0.95,21.75,488.5,749.9,568.35
2018,11,17,13,0,594.0,162.0,1.0,21.9,471.0,731.4,556.56
2018,11,17,13,15,581.5,158.5,1.05,21.85,451.0,722.35,551.83
2018,11,17,13,30,569.0,155.0,1.1,21.8,431.0,710.71,545.23
2018,11,17,13,45,564.5,147.5,1.15,21.8,408.5,698.8,538.35
2018,11,17,14,0,560.0,140.0,1.2,21.8,386.0,684.44,529.71
2018,11,17,14,15,553.5,131.5,1.2,21.55,359.0,664.75,517.23
2018,11,17,14,30,547.0,123.0,1.2,21.3,332.0,642.88,503.03
2018,11,17,14,45,516.5,115.0,1.25,21.05,296.0,599.7,473.35
2018,11,17,15,0,486.0,107.0,1.3,20.8,260.0,555.73,441.99
2018,11,17,15,15,441.0,96.5,1.3,20.8,220.5,496.81,397.32
2018,11,17,15,30,396.0,86.0,1.3,20.8,181.0,438.83,351.91
2018,11,17,15,45,337.0,72.5,1.05,19.0,142.0,368.27,296.15
2018,11,17,16,0,278.0,59.0,0.8,17.2,103.0,300.92,240.61
2018,11,17,16,15,201.0,42.5,0.9,16.25,69.0,221.61,171.74
2018,11,17,16,30,124.0,26.0,1.0,15.3,35.0,137.89,66.93
2018,11,17,16,45,65.0,13.5,1.05,14.4,18.0,48.73,0.0
2018,11,17,17,0,6.0,1.0,1.1,13.5,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.1,13.2,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,6,45,22.0,5.0,0.55,8.7,5.5,0.0,0.0
2018,11,18,7,0,44.0,10.0,0.6,8.6,11.0,9.1,0.0
2018,11,18,7,15,124.5,27.0,0.65,8.95,38.5,21.28,4.21
2018,11,18,7,30,205.0,44.0,0.7,9.3,66.0,34.27,23.71
2018,11,18,7,45,277.5,59.0,0.75,9.65,104.0,46.46,35.69
2018,11,18,8,0,350.0,74.0,0.8,10.0,142.0,84.66,54.64
2018,11,18,8,15,204.5,81.0,0.85,10.3,123.0,96.67,68.41
2018,11,18,8,30,59.0,88.0,0.9,10.6,104.0,88.6,68.34
2018,11,18,8,45,38.0,107.5,0.95,10.95,118.5,105.04,83.5
2018,11,18,9,0,17.0,127.0,1.0,11.3,133.0,117.61,94.82
2018,11,18,9,15,26.5,143.0,1.05,12.1,153.5,139.75,112.94
2018,11,18,9,30,36.0,159.0,1.1,12.9,174.0,161.35,130.43
2018,11,18,9,45,59.5,177.5,1.2,13.65,204.0,193.22,156.22
2018,11,18,10,0,83.0,196.0,1.3,14.4,234.0,227.88,184.08
2018,11,18,10,15,131.5,208.0,1.35,15.2,272.0,280.18,225.88
2018,11,18,10,30,180.0,220.0,1.4,16.0,310.0,330.37,265.43
2018,11,18,10,45,247.0,219.0,1.45,16.75,347.0,392.78,314.23
2018,11,18,11,0,314.0,218.0,1.5,17.5,384.0,450.84,358.94
2018,11,18,11,15,367.0,211.0,1.5,18.15,408.5,496.1,393.18
2018,11,18,11,30,420.0,204.0,1.5,18.8,433.0,556.5,437.87
2018,11,18,11,45,436.0,201.5,1.55,19.45,440.0,582.41,456.33
2018,11,18,12,0,452.0,199.0,1.6,20.1,447.0,607.39,474.21
2018,11,18,12,15,436.5,200.5,1.55,20.5,438.0,609.42,474.59
2018,11,18,12,30,421.0,202.0,1.5,20.9,429.0,609.07,473.43
2018,11,18,12,45,416.5,197.5,1.45,21.3,417.5,609.23,473.04
2018,11,18,13,0,412.0,193.0,1.4,21.7,406.0,607.39,471.22
2018,11,18,13,15,414.0,183.5,1.3,21.85,390.5,603.54,468.38
2018,11,18,13,30,416.0,174.0,1.2,22.0,375.0,597.66,464.11
2018,11,18,13,45,442.5,158.0,1.15,22.15,361.0,603.5,469.3
2018,11,18,14,0,469.0,142.0,1.1,22.3,347.0,606.71,472.47
2018,11,18,14,15,479.5,128.0,1.0,22.05,323.5,595.77,465.41
2018,11,18,14,30,490.0,114.0,0.9,21.8,300.0,582.23,456.3
2018,11,18,14,45,421.0,111.5,0.75,21.55,259.5,515.36,406.19
2018,11,18,15,0,352.0,109.0,0.6,21.3,219.0,449.66,356.19
2018,11,18,15,15,301.5,98.0,0.6,21.3,183.0,373.09,298.2
2018,11,18,15,30,251.0,87.0,0.6,21.3,147.0,315.7,252.81
2018,11,18,15,45,258.0,73.5,0.7,19.55,124.0,312.65,250.77
2018,11,18,16,0,265.0,60.0,0.8,17.8,101.0,293.45,234.14
2018,11,18,16,15,189.5,42.5,0.9,16.9,67.0,214.45,165.03
2018,11,18,16,30,114.0,25.0,1.0,16.0,33.0,129.38,56.46
2018,11,18,16,45,59.5,13.0,1.05,15.1,17.0,45.15,0.0
2018,11,18,17,0,5.0,1.0,1.1,14.2,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.05,13.9,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.25,13.15,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.15,13.1,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.1,13.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,19,6,45,12.5,4.5,1.1,8.15,4.5,0.0,0.0
2018,11,19,7,0,25.0,9.0,1.1,8.2,9.0,8.19,0.0
2018,11,19,7,15,54.5,23.5,1.2,9.0,28.0,19.01,1.09
2018,11,19,7,30,84.0,38.0,1.3,9.8,47.0,30.26,20.03
2018,11,19,7,45,142.0,53.5,1.45,10.65,77.0,42.34,31.82
2018,11,19,8,0,200.0,69.0,1.6,11.5,107.0,70.5,47.67
2018,11,19,8,15,247.0,82.5,1.6,12.1,141.5,102.86,71.33
2018,11,19,8,30,294.0,96.0,1.6,12.7,176.0,140.85,101.85
2018,11,19,8,45,327.5,107.0,1.6,13.25,209.0,181.27,136.26
2018,11,19,9,0,361.0,118.0,1.6,13.8,242.0,223.85,172.88
2018,11,19,9,15,379.0,129.5,1.55,14.5,272.0,264.81,208.17
2018,11,19,9,30,397.0,141.0,1.5,15.2,302.0,307.33,243.97
2018,11,19,9,45,420.5,148.5,1.45,15.85,330.5,349.9,278.97
2018,11,19,10,0,444.0,156.0,1.4,16.5,359.0,394.06,314.3
2018,11,19,10,15,476.0,158.5,1.4,17.15,386.0,439.32,349.83
2018,11,19,10,30,508.0,161.0,1.4,17.8,413.0,486.22,385.79
2018,11,19,10,45,500.5,169.0,1.45,18.4,424.5,514.59,406.98
2018,11,19,11,0,493.0,177.0,1.5,19.0,436.0,540.97,426.33
2018,11,19,11,15,507.5,176.5,1.5,19.35,447.5,572.2,449.45
2018,11,19,11,30,522.0,176.0,1.5,19.7,459.0,602.58,471.56
2018,11,19,11,45,538.5,171.5,1.55,20.05,464.0,629.05,491.06
2018,11,19,12,0,555.0,167.0,1.6,20.4,469.0,654.19,509.49
2018,11,19,12,15,537.0,169.5,1.55,20.45,459.5,657.19,511.15
2018,11,19,12,30,519.0,172.0,1.5,20.5,450.0,657.39,510.99
2018,11,19,12,45,379.5,196.0,1.45,20.55,396.5,558.46,436.9
2018,11,19,13,0,240.0,220.0,1.4,20.6,343.0,473.14,371.26
2018,11,19,13,15,174.5,212.5,1.3,20.55,300.0,394.94,311.92
2018,11,19,13,30,109.0,205.0,1.2,20.5,257.0,332.02,262.68
2018,11,19,13,45,115.5,188.5,1.05,20.4,241.0,320.14,254.42
2018,11,19,14,0,122.0,172.0,0.9,20.3,225.0,307.52,245.23
2018,11,19,14,15,176.5,161.5,0.85,20.0,231.5,343.34,275.27
2018,11,19,14,30,231.0,151.0,0.8,19.7,238.0,393.59,315.34
2018,11,19,14,45,154.0,134.5,0.7,19.35,190.0,291.71,234.96
2018,11,19,15,0,77.0,118.0,0.6,19.0,142.0,194.13,156.32
2018,11,19,15,15,43.5,96.5,0.6,19.0,109.5,141.28,112.91
2018,11,19,15,30,10.0,75.0,0.6,19.0,77.0,81.41,62.62
2018,11,19,15,45,5.0,59.5,0.65,18.4,60.5,61.95,46.2
2018,11,19,16,0,0.0,44.0,0.7,17.8,44.0,42.47,29.47
2018,11,19,16,15,4.5,31.0,0.7,17.55,31.5,32.5,20.32
2018,11,19,16,30,9.0,18.0,0.7,17.3,19.0,23.62,4.51
2018,11,19,16,45,7.5,9.5,0.7,17.0,10.0,12.84,0.0
2018,11,19,17,0,6.0,1.0,0.7,16.7,1.0,0.0,0.0
2018,11,19,17,15,3.0,0.5,0.7,16.6,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,20,6,45,41.5,5.0,1.25,8.85,5.5,0.0,0.0
2018,11,20,7,0,83.0,10.0,1.2,8.9,11.0,9.1,0.0
2018,11,20,7,15,219.0,22.0,1.2,9.65,41.0,18.37,0.0
2018,11,20,7,30,355.0,34.0,1.2,10.4,71.0,28.04,17.89
2018,11,20,7,45,440.0,42.5,1.25,11.15,110.5,34.09,24.45
2018,11,20,8,0,525.0,51.0,1.3,11.9,150.0,76.71,41.88
2018,11,20,8,15,577.5,57.0,1.35,12.65,191.0,123.32,73.74
2018,11,20,8,30,630.0,63.0,1.4,13.4,232.0,175.87,116.32
2018,11,20,8,45,665.0,68.5,1.45,14.1,271.5,229.35,163.17
2018,11,20,9,0,700.0,74.0,1.5,14.8,311.0,286.13,213.37
2018,11,20,9,15,654.0,89.5,1.5,15.7,330.0,326.96,251.6
2018,11,20,9,30,608.0,105.0,1.5,16.6,349.0,361.84,283.21
2018,11,20,9,45,624.5,111.0,1.55,17.5,378.0,410.39,323.46
2018,11,20,10,0,641.0,117.0,1.6,18.4,407.0,459.34,362.65
2018,11,20,10,15,608.5,130.5,1.65,18.95,417.5,488.56,386.03
2018,11,20,10,30,576.0,144.0,1.7,19.5,428.0,508.58,401.75
2018,11,20,10,45,572.0,149.0,1.8,20.0,439.0,538.68,424.93
2018,11,20,11,0,568.0,154.0,1.9,20.5,450.0,566.81,446.08
2018,11,20,11,15,556.5,160.5,2.0,20.85,455.0,589.14,462.72
2018,11,20,11,30,545.0,167.0,2.1,21.2,460.0,608.93,477.27
2018,11,20,11,45,551.0,165.5,2.15,21.6,463.0,630.99,493.41
2018,11,20,12,0,557.0,164.0,2.2,22.0,466.0,651.25,508.08
2018,11,20,12,15,525.0,172.5,2.25,22.15,454.5,649.56,506.5
2018,11,20,12,30,493.0,181.0,2.3,22.3,443.0,644.65,502.7
2018,11,20,12,45,527.5,166.0,2.35,22.5,440.5,666.85,520.2
2018,11,20,13,0,562.0,151.0,2.4,22.7,438.0,687.05,536.03
2018,11,20,13,15,565.5,143.5,2.35,22.6,422.5,686.96,536.34
2018,11,20,13,30,569.0,136.0,2.3,22.5,407.0,691.63,540.35
2018,11,20,13,45,536.5,134.5,2.25,22.45,378.5,655.32,514.55
2018,11,20,14,0,504.0,133.0,2.2,22.4,350.0,624.36,492.65
2018,11,20,14,15,515.0,119.0,2.05,22.15,326.0,613.26,485.31
2018,11,20,14,30,526.0,105.0,1.9,21.9,302.0,606.45,480.76
2018,11,20,14,45,437.5,105.5,1.7,21.65,257.5,520.07,415.66
2018,11,20,15,0,349.0,106.0,1.5,21.4,213.0,442.61,355.48
2018,11,20,15,15,342.0,91.0,1.5,21.4,183.5,411.1,331.42
2018,11,20,15,30,335.0,76.0,1.5,21.4,154.0,378.45,305.14
2018,11,20,15,45,294.0,63.5,1.1,20.05,121.5,324.13,260.53
2018,11,20,16,0,253.0,51.0,0.7,18.7,89.0,271.91,215.91
2018,11,20,16,15,206.0,38.0,0.7,18.4,62.0,218.13,165.57
2018,11,20,16,30,159.0,25.0,0.7,18.1,35.0,155.23,52.01
2018,11,20,16,45,84.5,13.5,0.65,17.75,18.5,59.48,0.0
2018,11,20,17,0,10.0,2.0,0.6,17.4,2.0,0.0,0.0
2018,11,20,17,15,5.0,1.0,0.45,17.35,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,17.05,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,21,6,45,0.5,1.0,1.8,13.7,1.0,0.0,0.0
2018,11,21,7,0,1.0,2.0,1.8,13.8,2.0,1.82,0.0
2018,11,21,7,15,0.5,6.5,2.0,14.15,6.5,5.7,0.0
2018,11,21,7,30,0.0,11.0,2.2,14.5,11.0,9.66,2.25
2018,11,21,7,45,0.0,15.0,2.4,14.9,15.0,13.18,5.82
2018,11,21,8,0,0.0,19.0,2.6,15.3,19.0,16.7,8.49
2018,11,21,8,15,0.0,28.5,2.65,15.5,28.5,25.09,15.74
2018,11,21,8,30,0.0,38.0,2.7,15.7,38.0,33.49,22.97
2018,11,21,8,45,0.0,51.0,2.8,15.95,51.0,45.01,32.78
2018,11,21,9,0,0.0,64.0,2.9,16.2,64.0,56.56,42.52
2018,11,21,9,15,1.0,75.0,3.15,16.55,75.5,66.7,50.94
2018,11,21,9,30,2.0,86.0,3.4,16.9,87.0,77.05,59.46
2018,11,21,9,45,6.0,70.5,3.65,17.3,73.0,65.09,49.27
2018,11,21,10,0,10.0,55.0,3.9,17.7,59.0,54.95,40.71
2018,11,21,10,15,13.5,88.5,4.1,18.0,94.5,88.85,68.94
2018,11,21,10,30,17.0,122.0,4.3,18.3,130.0,119.68,94.3
2018,11,21,10,45,10.5,122.0,4.5,18.6,127.0,116.31,91.21
2018,11,21,11,0,4.0,122.0,4.7,18.9,124.0,112.37,87.66
2018,11,21,11,15,3.0,117.0,4.75,19.0,118.5,107.16,83.27
2018,11,21,11,30,2.0,112.0,4.8,19.1,113.0,101.86,78.83
2018,11,21,11,45,1.0,88.5,4.85,19.2,89.0,79.17,60.1
2018,11,21,12,0,0.0,65.0,4.9,19.3,65.0,57.49,42.16
2018,11,21,12,15,26.5,98.0,4.9,19.25,112.0,114.68,90.36
2018,11,21,12,30,53.0,131.0,4.9,19.2,159.0,172.1,138.26
2018,11,21,12,45,31.5,125.0,4.9,19.2,141.5,148.76,118.48
2018,11,21,13,0,10.0,119.0,4.9,19.2,124.0,116.83,91.6
2018,11,21,13,15,32.0,128.0,4.8,19.05,143.5,154.67,123.72
2018,11,21,13,30,54.0,137.0,4.7,18.9,163.0,185.33,149.83
2018,11,21,13,45,37.5,99.5,4.6,18.8,117.0,129.91,104.06
2018,11,21,14,0,21.0,62.0,4.5,18.7,71.0,76.21,59.16
2018,11,21,14,15,11.0,51.0,4.3,18.55,55.5,56.46,42.36
2018,11,21,14,30,1.0,40.0,4.1,18.4,40.0,36.11,24.91
2018,11,21,14,45,27.0,43.5,3.9,18.25,51.5,61.91,47.79
2018,11,21,15,0,53.0,47.0,3.7,18.1,63.0,94.91,76.48
2018,11,21,15,15,26.5,29.5,3.7,18.1,37.5,52.91,40.1
2018,11,21,15,30,0.0,12.0,3.7,18.1,12.0,10.54,3.25
2018,11,21,15,45,137.5,19.5,3.05,17.55,40.0,146.05,120.07
2018,11,21,16,0,275.0,27.0,2.4,17.0,68.0,254.47,207.31
2018,11,21,16,15,188.0,20.5,2.1,16.3,44.0,181.41,139.49
2018,11,21,16,30,101.0,14.0,1.8,15.6,20.0,97.76,25.76
2018,11,21,16,45,52.0,7.5,1.55,14.95,10.5,35.84,0.0
2018,11,21,17,0,3.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,11,21,17,15,1.5,0.5,1.25,13.95,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,22,6,45,36.0,4.5,1.15,10.75,5.0,0.0,0.0
2018,11,22,7,0,72.0,9.0,1.1,10.8,10.0,8.19,0.0
2018,11,22,7,15,219.0,20.5,1.3,11.65,38.5,17.19,0.0
2018,11,22,7,30,366.0,32.0,1.5,12.5,67.0,26.47,15.9
2018,11,22,7,45,418.0,41.0,1.65,13.35,101.0,32.97,23.11
2018,11,22,8,0,470.0,50.0,1.8,14.2,135.0,70.65,38.73
2018,11,22,8,15,438.5,63.5,1.95,14.6,159.0,110.47,68.63
2018,11,22,8,30,407.0,77.0,2.1,15.0,183.0,144.18,98.78
2018,11,22,8,45,559.5,71.5,2.25,15.35,242.5,204.49,145.97
2018,11,22,9,0,712.0,66.0,2.4,15.7,302.0,280.09,208.05
2018,11,22,9,15,743.0,68.0,2.5,16.05,338.5,334.95,257.16
2018,11,22,9,30,774.0,70.0,2.6,16.4,375.0,391.86,307.13
2018,11,22,9,45,737.0,80.0,2.7,16.75,388.5,427.72,339.85
2018,11,22,10,0,700.0,90.0,2.8,17.1,402.0,458.77,367.35
2018,11,22,10,15,699.5,98.5,2.85,17.4,424.5,503.48,404.16
2018,11,22,10,30,699.0,107.0,2.9,17.7,447.0,546.48,438.53
2018,11,22,10,45,753.5,98.0,3.0,17.95,476.0,602.02,482.6
2018,11,22,11,0,808.0,89.0,3.1,18.2,505.0,660.91,528.34
2018,11,22,11,15,840.5,82.5,3.2,18.35,522.5,707.75,563.58
2018,11,22,11,30,873.0,76.0,3.3,18.5,540.0,747.88,592.64
2018,11,22,11,45,875.0,75.5,3.35,18.65,542.0,775.37,612.18
2018,11,22,12,0,877.0,75.0,3.4,18.8,544.0,799.82,629.6
2018,11,22,12,15,795.5,94.0,3.55,18.85,516.5,783.17,618.08
2018,11,22,12,30,714.0,113.0,3.7,18.9,489.0,757.67,600.38
2018,11,22,12,45,615.0,131.0,3.8,18.9,449.0,706.6,563.58
2018,11,22,13,0,516.0,149.0,3.9,18.9,409.0,642.81,516.32
2018,11,22,13,15,569.5,136.0,3.95,18.8,412.5,686.92,551.4
2018,11,22,13,30,623.0,123.0,4.0,18.7,416.0,721.92,578.46
2018,11,22,13,45,628.0,112.5,4.1,18.6,393.5,714.5,574.08
2018,11,22,14,0,633.0,102.0,4.2,18.5,371.0,704.02,567.67
2018,11,22,14,15,681.5,86.0,4.2,18.25,355.5,720.53,581.62
2018,11,22,14,30,730.0,70.0,4.2,18.0,340.0,727.32,588.02
2018,11,22,14,45,578.5,82.0,4.2,17.7,281.5,612.1,501.13
2018,11,22,15,0,427.0,94.0,4.2,17.4,223.0,488.47,404.6
2018,11,22,15,15,356.5,84.5,4.2,17.4,181.5,412.95,343.17
2018,11,22,15,30,286.0,75.0,4.2,17.4,140.0,340.07,282.07
2018,11,22,15,45,322.0,58.0,3.8,16.55,117.0,335.77,277.59
2018,11,22,16,0,358.0,41.0,3.4,15.7,94.0,332.08,270.86
2018,11,22,16,15,225.5,30.5,3.15,15.2,60.0,217.5,167.78
2018,11,22,16,30,93.0,20.0,2.9,14.7,26.0,105.38,21.57
2018,11,22,16,45,48.5,10.0,2.65,14.15,13.0,36.14,0.0
2018,11,22,17,0,4.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,22,17,15,2.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.0,13.75,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,1.0,13.8,3.0,2.73,0.0
2018,11,23,7,15,7.0,3.5,1.15,14.1,3.5,3.24,0.0
2018,11,23,7,30,0.0,4.0,1.3,14.4,4.0,3.5,0.0
2018,11,23,7,45,0.0,9.0,1.4,14.7,9.0,7.9,1.2
2018,11,23,8,0,0.0,14.0,1.5,15.0,14.0,12.29,4.76
2018,11,23,8,15,0.0,31.5,1.7,15.25,31.5,27.74,18.01
2018,11,23,8,30,0.0,49.0,1.9,15.5,49.0,43.25,31.29
2018,11,23,8,45,0.0,61.5,2.1,15.75,61.5,54.33,40.72
2018,11,23,9,0,0.0,74.0,2.3,16.0,74.0,65.43,50.06
2018,11,23,9,15,0.0,64.5,2.45,16.2,64.5,57.0,42.84
2018,11,23,9,30,0.0,55.0,2.6,16.4,55.0,48.56,35.62
2018,11,23,9,45,0.0,79.5,2.7,16.6,79.5,70.37,53.88
2018,11,23,10,0,0.0,104.0,2.8,16.8,104.0,92.71,72.38
2018,11,23,10,15,0.0,96.0,3.0,17.0,96.0,85.37,66.09
2018,11,23,10,30,0.0,88.0,3.2,17.2,88.0,78.02,59.84
2018,11,23,10,45,7.0,114.0,3.4,17.45,117.5,106.57,83.53
2018,11,23,11,0,14.0,140.0,3.6,17.7,147.0,136.35,108.02
2018,11,23,11,15,10.0,122.0,3.75,17.8,127.0,116.93,91.88
2018,11,23,11,30,6.0,104.0,3.9,17.9,107.0,97.33,75.6
2018,11,23,11,45,3.0,80.0,4.05,18.05,81.5,73.14,55.48
2018,11,23,12,0,0.0,56.0,4.2,18.2,56.0,49.5,35.73
2018,11,23,12,15,0.5,87.0,4.25,18.25,87.5,77.46,58.97
2018,11,23,12,30,1.0,118.0,4.3,18.3,119.0,107.54,83.8
2018,11,23,12,45,2.0,126.0,4.35,18.35,127.5,116.58,91.3
2018,11,23,13,0,3.0,134.0,4.4,18.4,136.0,125.98,99.13
2018,11,23,13,15,13.5,134.0,4.4,18.35,140.5,135.77,107.74
2018,11,23,13,30,24.0,134.0,4.4,18.3,145.0,155.87,124.85
2018,11,23,13,45,24.5,121.5,4.4,18.25,132.5,143.33,114.78
2018,11,23,14,0,25.0,109.0,4.4,18.2,120.0,130.64,104.58
2018,11,23,14,15,14.0,79.5,4.35,18.1,85.5,88.91,69.69
2018,11,23,14,30,3.0,50.0,4.3,18.0,51.0,46.64,33.91
2018,11,23,14,45,2.5,50.0,4.2,17.9,51.0,46.17,33.57
2018,11,23,15,0,2.0,50.0,4.1,17.8,51.0,45.72,33.19
2018,11,23,15,15,1.0,42.0,4.1,17.8,42.5,37.81,26.42
2018,11,23,15,30,0.0,34.0,4.1,17.8,34.0,29.95,19.64
2018,11,23,15,45,0.0,26.5,3.75,17.3,26.5,23.32,13.93
2018,11,23,16,0,0.0,19.0,3.4,16.8,19.0,16.71,8.18
2018,11,23,16,15,0.0,12.5,3.3,16.6,12.5,10.98,2.96
2018,11,23,16,30,0.0,6.0,3.2,16.4,6.0,5.26,0.0
2018,11,23,16,45,0.0,3.0,3.15,16.2,3.0,2.73,0.0
2018,11,23,17,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,45,33.0,4.5,1.3,14.3,4.5,0.0,0.0
2018,11,24,7,0,66.0,9.0,1.3,14.3,9.0,8.19,0.0
2018,11,24,7,15,201.0,19.5,1.55,14.7,34.5,16.47,0.0
2018,11,24,7,30,336.0,30.0,1.8,15.1,60.0,24.82,13.67
2018,11,24,7,45,432.0,37.0,2.05,15.55,98.0,29.66,19.89
2018,11,24,8,0,528.0,44.0,2.3,16.0,136.0,66.71,33.9
2018,11,24,8,15,551.5,51.5,2.45,16.25,170.5,110.88,63.71
2018,11,24,8,30,575.0,59.0,2.6,16.5,205.0,157.56,102.03
2018,11,24,8,45,625.5,63.0,2.7,16.7,246.0,209.52,146.75
2018,11,24,9,0,676.0,67.0,2.8,16.9,287.0,266.54,196.96
2018,11,24,9,15,628.0,79.5,2.8,17.15,302.0,302.66,232.4
2018,11,24,9,30,580.0,92.0,2.8,17.4,317.0,332.69,261.39
2018,11,24,9,45,305.5,120.0,2.85,17.65,239.5,265.64,212.43
2018,11,24,10,0,31.0,148.0,2.9,17.9,162.0,153.96,122.43
2018,11,24,10,15,15.5,137.5,2.9,18.2,144.5,132.57,104.8
2018,11,24,10,30,0.0,127.0,2.9,18.5,127.0,114.29,89.39
2018,11,24,10,45,57.0,155.0,2.9,18.8,184.0,183.87,147.08
2018,11,24,11,0,114.0,183.0,2.9,19.1,241.0,264.4,212.51
2018,11,24,11,15,142.5,204.0,2.9,19.25,278.0,313.4,251.54
2018,11,24,11,30,171.0,225.0,2.9,19.4,315.0,364.77,292.05
2018,11,24,11,45,156.0,230.0,2.85,19.6,312.5,366.46,292.67
2018,11,24,12,0,141.0,235.0,2.8,19.8,310.0,367.08,292.6
2018,11,24,12,15,324.5,198.0,2.8,19.85,367.5,494.64,395.72
2018,11,24,12,30,508.0,161.0,2.8,19.9,425.0,630.35,501.22
2018,11,24,12,45,451.0,173.5,2.8,19.95,404.0,606.46,481.71
2018,11,24,13,0,394.0,186.0,2.8,20.0,383.0,579.28,460.65
2018,11,24,13,15,417.0,171.5,2.75,19.9,372.5,587.73,468.56
2018,11,24,13,30,440.0,157.0,2.7,19.8,362.0,594.09,474.73
2018,11,24,13,45,455.5,145.5,2.65,19.7,347.0,595.29,476.84
2018,11,24,14,0,471.0,134.0,2.6,19.6,332.0,594.17,477.24
2018,11,24,14,15,591.5,103.5,2.55,19.35,332.5,663.58,531.04
2018,11,24,14,30,712.0,73.0,2.5,19.1,333.0,719.04,572.54
2018,11,24,14,45,693.0,68.0,2.45,18.85,299.0,685.89,548.41
2018,11,24,15,0,674.0,63.0,2.4,18.6,265.0,650.8,522.83
2018,11,24,15,15,572.5,63.0,2.4,18.6,217.0,557.06,451.46
2018,11,24,15,30,471.0,63.0,2.4,18.6,169.0,465.68,379.67
2018,11,24,15,45,431.0,53.0,1.85,17.4,134.0,410.22,333.32
2018,11,24,16,0,391.0,43.0,1.3,16.2,99.0,356.05,285.29
2018,11,24,16,15,303.5,33.0,1.25,15.45,67.0,273.63,207.37
2018,11,24,16,30,216.0,23.0,1.2,14.7,35.0,181.84,16.39
2018,11,24,16,45,108.0,11.5,1.15,13.9,17.5,70.6,0.0
2018,11,24,17,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,25,6,45,23.5,3.0,0.7,10.15,3.0,0.0,0.0
2018,11,25,7,0,47.0,6.0,0.7,10.1,6.0,5.46,0.0
2018,11,25,7,15,188.5,18.0,0.75,10.6,32.5,16.37,0.0
2018,11,25,7,30,330.0,30.0,0.8,11.1,59.0,24.96,13.65
2018,11,25,7,45,429.5,37.5,0.85,11.6,97.5,30.24,20.74
2018,11,25,8,0,529.0,45.0,0.9,12.1,136.0,66.65,34.74
2018,11,25,8,15,591.0,50.0,1.0,12.65,177.5,112.91,64.56
2018,11,25,8,30,653.0,55.0,1.1,13.2,219.0,167.79,108.01
2018,11,25,8,45,680.5,60.0,1.15,13.8,256.0,219.42,153.47
2018,11,25,9,0,708.0,65.0,1.2,14.4,293.0,273.43,201.83
2018,11,25,9,15,736.0,68.5,1.35,15.15,329.0,328.23,250.48
2018,11,25,9,30,764.0,72.0,1.5,15.9,365.0,384.84,299.59
2018,11,25,9,45,793.5,72.0,1.65,16.7,398.0,439.99,346.26
2018,11,25,10,0,823.0,72.0,1.8,17.5,431.0,496.29,392.49
2018,11,25,10,15,834.5,73.5,1.85,17.85,454.5,545.18,432.11
2018,11,25,10,30,846.0,75.0,1.9,18.2,478.0,592.94,469.77
2018,11,25,10,45,835.5,80.0,1.95,18.55,490.0,629.33,497.86
2018,11,25,11,0,825.0,85.0,2.0,18.9,502.0,662.45,522.88
2018,11,25,11,15,833.5,85.0,2.05,19.1,513.5,700.05,550.71
2018,11,25,11,30,842.0,85.0,2.1,19.3,525.0,735.43,575.54
2018,11,25,11,45,855.0,82.5,2.15,19.55,531.0,768.9,598.8
2018,11,25,12,0,868.0,80.0,2.2,19.8,537.0,799.87,620.22
2018,11,25,12,15,869.0,79.0,2.2,19.9,532.5,813.0,629.06
2018,11,25,12,30,870.0,78.0,2.2,20.0,528.0,829.63,640.63
2018,11,25,12,45,837.5,82.5,2.25,20.05,507.5,829.29,640.94
2018,11,25,13,0,805.0,87.0,2.3,20.1,487.0,817.23,633.3
2018,11,25,13,15,783.0,88.5,2.25,20.05,465.0,806.75,626.42
2018,11,25,13,30,761.0,90.0,2.2,20.0,443.0,792.8,617.16
2018,11,25,13,45,776.0,81.5,2.15,19.95,423.5,795.64,619.9
2018,11,25,14,0,791.0,73.0,2.1,19.9,404.0,794.85,619.95
2018,11,25,14,15,786.5,68.0,2.05,19.75,375.5,778.32,609.06
2018,11,25,14,30,782.0,63.0,2.0,19.6,347.0,758.66,595.9
2018,11,25,14,45,755.0,60.0,1.95,19.45,310.0,720.25,568.84
2018,11,25,15,0,728.0,57.0,1.9,19.3,273.0,679.89,539.74
2018,11,25,15,15,684.5,53.0,1.9,19.3,232.5,623.91,497.97
2018,11,25,15,30,641.0,49.0,1.9,19.3,192.0,567.51,454.24
2018,11,25,15,45,556.0,44.5,1.4,17.8,149.5,488.26,391.06
2018,11,25,16,0,471.0,40.0,0.9,16.3,107.0,406.56,322.22
2018,11,25,16,15,300.0,31.0,0.95,15.8,68.0,269.38,202.09
2018,11,25,16,30,129.0,22.0,1.0,15.3,29.0,129.57,0.78
2018,11,25,16,45,64.5,11.0,1.05,14.75,14.5,45.9,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,26,6,45,11.0,2.0,1.1,8.7,2.0,0.0,0.0
2018,11,26,7,0,22.0,4.0,1.1,8.6,4.0,3.64,0.0
2018,11,26,7,15,62.5,17.0,1.2,9.45,21.5,15.46,0.0
2018,11,26,7,30,103.0,30.0,1.3,10.3,39.0,24.16,12.54
2018,11,26,7,45,153.0,45.0,1.4,11.15,66.5,35.72,25.43
2018,11,26,8,0,203.0,60.0,1.5,12.0,94.0,60.42,39.55
2018,11,26,8,15,233.0,74.0,1.45,12.6,123.5,90.63,61.45
2018,11,26,8,30,263.0,88.0,1.4,13.2,153.0,124.47,88.79
2018,11,26,8,45,271.0,103.0,1.35,13.85,180.0,157.71,117.76
2018,11,26,9,0,279.0,118.0,1.3,14.5,207.0,191.87,147.68
2018,11,26,9,15,281.0,133.0,1.4,15.35,231.5,224.84,176.39
2018,11,26,9,30,283.0,148.0,1.5,16.2,256.0,257.91,204.53
2018,11,26,9,45,287.5,160.0,1.55,17.05,277.0,289.18,230.45
2018,11,26,10,0,292.0,172.0,1.6,17.9,298.0,320.57,255.8
2018,11,26,10,15,376.0,166.5,1.55,18.35,338.5,377.3,301.01
2018,11,26,10,30,460.0,161.0,1.5,18.8,379.0,450.19,357.63
2018,11,26,10,45,451.0,170.0,1.5,19.25,390.0,476.74,377.48
2018,11,26,11,0,442.0,179.0,1.5,19.7,401.0,501.37,395.69
2018,11,26,11,15,426.5,185.0,1.45,20.0,402.5,516.35,406.32
2018,11,26,11,30,411.0,191.0,1.4,20.3,404.0,528.91,414.97
2018,11,26,11,45,325.0,209.5,1.3,20.65,378.5,485.71,380.79
2018,11,26,12,0,239.0,228.0,1.2,21.0,353.0,436.37,341.97
2018,11,26,12,15,261.5,222.0,1.2,21.2,357.5,470.39,368.07
2018,11,26,12,30,284.0,216.0,1.2,21.4,362.0,490.14,383.09
2018,11,26,12,45,338.0,200.0,1.2,21.65,370.0,523.95,409.3
2018,11,26,13,0,392.0,184.0,1.2,21.9,378.0,573.87,446.5
2018,11,26,13,15,306.5,185.5,1.2,21.8,333.5,491.02,384.81
2018,11,26,13,30,221.0,187.0,1.2,21.7,289.0,423.09,333.43
2018,11,26,13,45,250.0,173.0,1.2,21.65,282.0,433.37,343.18
2018,11,26,14,0,279.0,159.0,1.2,21.6,275.0,442.16,351.24
2018,11,26,14,15,184.0,127.0,1.05,21.1,201.0,320.11,256.75
2018,11,26,14,30,89.0,95.0,0.9,20.6,127.0,183.63,147.86
2018,11,26,14,45,112.0,103.5,0.75,20.1,139.5,214.88,174.28
2018,11,26,15,0,135.0,112.0,0.6,19.6,152.0,247.59,200.55
2018,11,26,15,15,96.5,96.0,0.6,19.6,122.5,197.04,158.75
2018,11,26,15,30,58.0,80.0,0.6,19.6,93.0,135.33,107.63
2018,11,26,15,45,44.5,63.5,0.65,18.6,72.0,105.89,83.01
2018,11,26,16,0,31.0,47.0,0.7,17.6,51.0,76.67,57.88
2018,11,26,16,15,24.5,31.5,0.7,17.3,34.0,53.56,36.08
2018,11,26,16,30,18.0,16.0,0.7,17.0,17.0,33.12,0.0
2018,11,26,16,45,9.0,8.0,0.75,16.7,8.5,12.28,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.05,10.55,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.0,10.6,3.0,2.73,0.0
