Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,7,15,8.5,10.0,0.95,11.0,10.0,9.1,0.0
2018,11,27,7,30,0.0,17.0,0.9,11.4,17.0,14.97,5.19
2018,11,27,7,45,0.0,27.0,0.85,11.75,27.0,23.8,15.0
2018,11,27,8,0,0.0,37.0,0.8,12.1,37.0,32.64,22.13
2018,11,27,8,15,0.0,50.5,0.95,12.65,50.5,44.41,32.43
2018,11,27,8,30,0.0,64.0,1.1,13.2,64.0,56.3,42.71
2018,11,27,8,45,16.0,91.0,1.3,13.7,96.0,83.81,65.49
2018,11,27,9,0,32.0,118.0,1.5,14.2,128.0,115.64,91.84
2018,11,27,9,15,46.0,135.0,1.5,14.5,151.5,139.03,111.14
2018,11,27,9,30,60.0,152.0,1.5,14.8,175.0,164.27,131.95
2018,11,27,9,45,53.0,162.0,1.5,15.1,183.5,175.09,140.9
2018,11,27,10,0,46.0,172.0,1.5,15.4,192.0,185.25,149.1
2018,11,27,10,15,62.0,185.5,1.55,15.6,214.0,210.86,169.97
2018,11,27,10,30,78.0,199.0,1.6,15.8,236.0,238.17,192.07
2018,11,27,10,45,64.0,201.0,1.6,16.05,232.0,236.02,189.89
2018,11,27,11,0,50.0,203.0,1.6,16.3,228.0,232.59,186.71
2018,11,27,11,15,55.0,209.0,1.65,16.4,237.0,245.78,197.35
2018,11,27,11,30,60.0,215.0,1.7,16.5,246.0,259.4,208.26
2018,11,27,11,45,38.5,193.0,1.8,16.6,213.0,221.76,177.71
2018,11,27,12,0,17.0,171.0,1.9,16.7,180.0,172.63,137.64
2018,11,27,12,15,8.5,141.5,2.0,16.7,146.0,136.72,108.32
2018,11,27,12,30,0.0,112.0,2.1,16.7,112.0,100.99,78.76
2018,11,27,12,45,0.0,108.5,2.2,16.75,108.5,97.78,76.2
2018,11,27,13,0,0.0,105.0,2.3,16.8,105.0,94.58,73.62
2018,11,27,13,15,7.0,112.5,2.35,16.85,115.5,108.39,85.44
2018,11,27,13,30,14.0,120.0,2.4,16.9,126.0,122.67,97.63
2018,11,27,13,45,18.0,126.0,2.4,16.9,133.5,133.34,106.72
2018,11,27,14,0,22.0,132.0,2.4,16.9,141.0,155.77,125.51
2018,11,27,14,15,15.5,114.0,2.3,16.8,120.0,120.65,96.4
2018,11,27,14,30,9.0,96.0,2.2,16.7,99.0,96.74,76.43
2018,11,27,14,45,18.5,83.5,2.1,16.6,89.0,99.49,79.25
2018,11,27,15,0,28.0,71.0,2.0,16.5,79.0,93.45,74.57
2018,11,27,15,15,26.5,53.5,2.0,16.5,60.5,72.3,56.62
2018,11,27,15,30,25.0,36.0,2.0,16.5,42.0,51.41,38.74
2018,11,27,15,45,15.0,24.0,1.65,15.95,27.5,32.18,21.96
2018,11,27,16,0,5.0,12.0,1.3,15.4,13.0,14.12,6.23
2018,11,27,16,15,11.0,8.0,1.2,15.2,9.0,15.89,6.93
2018,11,27,16,30,17.0,4.0,1.1,15.0,5.0,17.1,0.0
2018,11,27,16,45,8.5,2.0,1.0,14.8,2.5,6.55,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,28,6,45,7.0,1.0,0.35,14.5,1.0,0.0,0.0
2018,11,28,7,0,14.0,2.0,0.2,14.7,2.0,0.0,0.0
2018,11,28,7,15,7.0,5.5,0.25,14.95,5.5,5.0,0.0
2018,11,28,7,30,0.0,9.0,0.3,15.2,9.0,7.9,0.0
2018,11,28,7,45,6.0,15.5,0.4,15.45,16.5,13.9,6.25
2018,11,28,8,0,12.0,22.0,0.5,15.7,24.0,20.31,11.1
2018,11,28,8,15,6.0,24.5,0.6,15.85,25.5,22.63,13.34
2018,11,28,8,30,0.0,27.0,0.7,16.0,27.0,23.76,14.66
2018,11,28,8,45,24.5,38.5,0.8,16.2,46.0,40.11,27.7
2018,11,28,9,0,49.0,50.0,0.9,16.4,65.0,60.49,44.44
2018,11,28,9,15,58.0,62.0,0.9,16.6,82.0,78.01,59.37
2018,11,28,9,30,67.0,74.0,0.9,16.8,99.0,96.67,75.22
2018,11,28,9,45,33.5,58.5,0.9,17.0,71.0,67.85,51.61
2018,11,28,10,0,0.0,43.0,0.9,17.2,43.0,37.94,26.49
2018,11,28,10,15,1.0,61.5,1.0,17.45,62.0,54.88,40.67
2018,11,28,10,30,2.0,80.0,1.1,17.7,81.0,71.96,54.79
2018,11,28,10,45,88.0,139.0,1.25,17.95,182.5,195.17,156.98
2018,11,28,11,0,174.0,198.0,1.4,18.2,284.0,319.87,256.66
2018,11,28,11,15,162.0,184.5,1.45,18.35,266.0,305.08,244.61
2018,11,28,11,30,150.0,171.0,1.5,18.5,248.0,288.64,231.89
2018,11,28,11,45,160.0,184.0,1.6,18.65,266.5,316.84,254.41
2018,11,28,12,0,170.0,197.0,1.7,18.8,285.0,345.61,277.0
2018,11,28,12,15,445.0,155.0,1.8,18.75,382.5,556.4,444.21
2018,11,28,12,30,720.0,113.0,1.9,18.7,480.0,754.09,590.65
2018,11,28,12,45,571.0,131.5,2.05,18.65,418.5,662.8,524.21
2018,11,28,13,0,422.0,150.0,2.2,18.6,357.0,558.42,446.59
2018,11,28,13,15,242.0,145.5,2.35,18.5,263.0,385.22,312.44
2018,11,28,13,30,62.0,141.0,2.5,18.4,169.0,197.15,159.04
2018,11,28,13,45,52.0,149.0,2.65,18.35,171.5,200.2,161.86
2018,11,28,14,0,42.0,157.0,2.8,18.3,174.0,204.61,165.29
2018,11,28,14,15,136.0,144.0,2.85,18.1,193.5,285.71,234.59
2018,11,28,14,30,230.0,131.0,2.9,17.9,213.0,364.67,300.66
2018,11,28,14,45,194.0,123.0,2.95,17.75,187.0,324.6,267.74
2018,11,28,15,0,158.0,115.0,3.0,17.6,161.0,270.6,223.54
2018,11,28,15,15,120.5,99.0,3.0,17.6,131.0,220.56,181.51
2018,11,28,15,30,83.0,83.0,3.0,17.6,101.0,171.99,139.96
2018,11,28,15,45,59.0,65.5,2.75,16.95,77.0,132.22,105.76
2018,11,28,16,0,35.0,48.0,2.5,16.3,53.0,81.88,62.49
2018,11,28,16,15,27.0,32.0,2.5,15.95,35.0,56.91,38.49
2018,11,28,16,30,19.0,16.0,2.5,15.6,17.0,33.86,0.0
2018,11,28,16,45,9.5,8.0,2.5,15.25,8.5,12.56,0.0
2018,11,28,17,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.7,15.45,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.75,15.7,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.95,16.2,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.4,16.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.6,16.25,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,16.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.05,14.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.95,14.4,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.05,14.15,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,13.95,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.3,14.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.35,14.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,5.45,14.2,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,5.5,14.2,2.0,0.0,0.0
2018,11,29,7,15,2.5,12.5,5.55,14.25,12.5,11.37,0.0
2018,11,29,7,30,5.0,23.0,5.6,14.3,23.0,20.0,7.19
2018,11,29,7,45,16.0,34.5,5.7,14.35,36.5,29.6,19.5
2018,11,29,8,0,27.0,46.0,5.8,14.4,50.0,41.05,28.05
2018,11,29,8,15,45.5,62.0,5.8,14.45,71.5,58.92,42.38
2018,11,29,8,30,64.0,78.0,5.8,14.5,93.0,80.38,60.01
2018,11,29,8,45,80.0,91.5,5.85,14.55,114.0,101.31,77.69
2018,11,29,9,0,96.0,105.0,5.9,14.6,135.0,124.24,97.33
2018,11,29,9,15,74.5,109.5,5.8,14.6,134.5,128.1,101.86
2018,11,29,9,30,53.0,114.0,5.7,14.6,134.0,125.22,100.22
2018,11,29,9,45,40.0,110.0,5.6,14.6,125.5,118.97,95.3
2018,11,29,10,0,27.0,106.0,5.5,14.6,117.0,111.17,88.84
2018,11,29,10,15,43.5,116.0,5.45,14.6,135.5,131.38,106.01
2018,11,29,10,30,60.0,126.0,5.4,14.6,154.0,153.21,124.57
2018,11,29,10,45,76.0,163.5,5.3,14.6,200.0,204.24,167.19
2018,11,29,11,0,92.0,201.0,5.2,14.6,246.0,258.37,211.87
2018,11,29,11,15,71.5,185.5,5.2,14.7,221.0,231.88,189.71
2018,11,29,11,30,51.0,170.0,5.2,14.8,196.0,203.65,166.07
2018,11,29,11,45,28.5,123.5,5.15,14.9,138.0,139.92,112.83
2018,11,29,12,0,6.0,77.0,5.1,15.0,80.0,72.86,56.11
2018,11,29,12,15,32.0,118.5,5.05,15.0,134.5,139.99,113.23
2018,11,29,12,30,58.0,160.0,5.0,15.0,189.0,207.69,170.07
2018,11,29,12,45,49.5,165.5,4.9,15.05,190.0,208.98,170.78
2018,11,29,13,0,41.0,171.0,4.8,15.1,191.0,210.38,171.69
2018,11,29,13,15,110.0,152.5,4.65,15.1,203.0,264.57,218.93
2018,11,29,13,30,179.0,134.0,4.5,15.1,215.0,319.45,266.14
2018,11,29,13,45,257.5,123.5,4.4,15.1,233.0,375.6,314.23
2018,11,29,14,0,336.0,113.0,4.3,15.1,251.0,449.26,375.33
2018,11,29,14,15,456.5,104.5,4.05,15.0,276.0,538.99,448.81
2018,11,29,14,30,577.0,96.0,3.8,14.9,301.0,631.72,521.42
2018,11,29,14,45,369.5,97.5,3.6,14.8,223.5,450.11,375.93
2018,11,29,15,0,162.0,99.0,3.4,14.7,146.0,265.53,221.95
2018,11,29,15,15,154.5,80.5,3.4,14.7,120.0,233.32,195.34
2018,11,29,15,30,147.0,62.0,3.4,14.7,94.0,200.22,166.94
2018,11,29,15,45,162.0,54.0,2.6,14.2,82.0,199.24,164.76
2018,11,29,16,0,177.0,46.0,1.8,13.7,70.0,198.11,160.55
2018,11,29,16,15,93.0,29.5,1.8,13.55,41.5,116.86,85.4
2018,11,29,16,30,9.0,13.0,1.8,13.4,13.0,17.03,0.0
2018,11,29,16,45,4.5,6.5,1.75,13.25,6.5,8.41,0.0
2018,11,29,17,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,30,6,45,7.5,0.5,1.6,9.6,0.5,0.0,0.0
2018,11,30,7,0,15.0,1.0,1.6,9.6,1.0,0.0,0.0
2018,11,30,7,15,34.5,13.0,1.85,10.25,15.0,11.82,0.0
2018,11,30,7,30,54.0,25.0,2.1,10.9,29.0,20.88,6.97
2018,11,30,7,45,78.0,41.0,2.35,11.55,51.0,33.49,23.0
2018,11,30,8,0,102.0,57.0,2.6,12.2,73.0,52.16,35.68
2018,11,30,8,15,143.0,73.0,2.8,12.55,102.5,78.35,54.98
2018,11,30,8,30,184.0,89.0,3.0,12.9,132.0,110.2,80.26
2018,11,30,8,45,257.0,98.0,3.2,13.3,170.0,147.78,110.27
2018,11,30,9,0,330.0,107.0,3.4,13.7,208.0,196.8,151.1
2018,11,30,9,15,394.0,111.5,3.4,14.0,246.5,244.06,191.5
2018,11,30,9,30,458.0,116.0,3.4,14.3,285.0,297.6,237.28
2018,11,30,9,45,525.5,113.5,3.4,14.65,322.5,351.58,283.2
2018,11,30,10,0,593.0,111.0,3.4,15.0,360.0,415.49,336.54
2018,11,30,10,15,637.0,108.5,3.4,15.25,390.5,467.89,380.13
2018,11,30,10,30,681.0,106.0,3.4,15.5,421.0,522.42,424.62
2018,11,30,10,45,727.0,100.0,3.35,15.75,447.5,576.04,467.53
2018,11,30,11,0,773.0,94.0,3.3,16.0,474.0,628.84,509.03
2018,11,30,11,15,742.0,103.5,3.35,16.1,474.5,650.4,525.71
2018,11,30,11,30,711.0,113.0,3.4,16.2,475.0,665.57,537.42
2018,11,30,11,45,717.0,114.0,3.45,16.35,480.5,694.84,559.66
2018,11,30,12,0,723.0,115.0,3.5,16.5,486.0,721.85,579.53
2018,11,30,12,15,753.0,106.5,3.5,16.5,490.0,754.56,603.75
2018,11,30,12,30,783.0,98.0,3.5,16.5,494.0,781.03,623.3
2018,11,30,12,45,811.5,89.0,3.55,16.5,491.0,807.63,643.27
2018,11,30,13,0,840.0,80.0,3.6,16.5,488.0,831.2,661.09
2018,11,30,13,15,835.5,78.0,3.55,16.45,470.0,832.11,662.12
2018,11,30,13,30,831.0,76.0,3.5,16.4,452.0,829.59,660.92
2018,11,30,13,45,806.0,76.0,3.4,16.35,423.5,808.64,646.08
2018,11,30,14,0,781.0,76.0,3.3,16.3,395.0,784.53,628.99
2018,11,30,14,15,773.0,71.0,3.2,16.1,366.0,765.65,616.01
2018,11,30,14,30,765.0,66.0,3.1,15.9,337.0,743.78,600.55
2018,11,30,14,45,736.5,62.5,3.05,15.75,300.5,704.31,571.61
2018,11,30,15,0,708.0,59.0,3.0,15.6,264.0,662.97,540.53
2018,11,30,15,15,662.0,55.0,3.0,15.6,224.0,606.01,496.19
2018,11,30,15,30,616.0,51.0,3.0,15.6,184.0,555.74,455.38
2018,11,30,15,45,545.5,45.0,2.25,14.45,144.0,479.97,392.2
2018,11,30,16,0,475.0,39.0,1.5,13.3,104.0,406.96,327.33
2018,11,30,16,15,349.5,30.5,1.4,12.65,68.5,299.82,223.21
2018,11,30,16,30,224.0,22.0,1.3,12.0,33.0,182.02,0.0
2018,11,30,16,45,112.0,11.0,1.25,11.35,16.5,72.28,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,2.5,11.35,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,2.4,11.3,2.0,0.0,0.0
2018,12,1,7,15,24.0,11.5,2.55,11.6,13.0,10.46,0.0
2018,12,1,7,30,44.0,21.0,2.7,11.9,24.0,17.85,4.06
2018,12,1,7,45,80.5,34.0,2.85,12.2,44.5,27.35,17.58
2018,12,1,8,0,117.0,47.0,3.0,12.5,65.0,44.13,28.57
2018,12,1,8,15,169.0,59.0,2.95,12.65,93.5,68.93,45.91
2018,12,1,8,30,221.0,71.0,2.9,12.8,122.0,99.98,69.98
2018,12,1,8,45,111.5,60.0,2.85,12.95,86.0,80.79,59.35
2018,12,1,9,0,2.0,49.0,2.8,13.1,50.0,43.79,32.04
2018,12,1,9,15,3.0,65.5,3.0,13.2,66.5,58.88,44.97
2018,12,1,9,30,4.0,82.0,3.2,13.3,83.0,74.25,58.02
2018,12,1,9,45,5.0,79.5,3.4,13.45,81.5,72.61,56.52
2018,12,1,10,0,6.0,77.0,3.6,13.6,80.0,71.03,55.11
2018,12,1,10,15,8.0,90.0,3.8,13.7,94.0,84.22,66.23
2018,12,1,10,30,10.0,103.0,4.0,13.8,108.0,97.75,77.59
2018,12,1,10,45,270.0,122.5,4.2,13.85,254.5,309.56,257.37
2018,12,1,11,0,530.0,142.0,4.4,13.9,401.0,515.3,425.74
2018,12,1,11,15,573.5,141.5,4.45,14.05,427.0,572.8,471.2
2018,12,1,11,30,617.0,141.0,4.5,14.2,453.0,626.05,513.54
2018,12,1,11,45,474.5,145.5,4.6,14.4,386.5,538.15,443.68
2018,12,1,12,0,332.0,150.0,4.7,14.6,320.0,447.08,369.87
2018,12,1,12,15,504.0,137.5,4.7,14.6,392.5,580.93,479.74
2018,12,1,12,30,676.0,125.0,4.7,14.6,465.0,727.82,594.37
2018,12,1,12,45,739.0,108.5,4.75,14.65,472.5,773.48,628.75
2018,12,1,13,0,802.0,92.0,4.8,14.7,480.0,812.14,658.3
2018,12,1,13,15,799.0,89.5,4.7,14.65,463.0,813.7,659.44
2018,12,1,13,30,796.0,87.0,4.6,14.6,446.0,811.92,658.41
2018,12,1,13,45,776.5,86.0,4.55,14.55,419.5,794.5,646.01
2018,12,1,14,0,757.0,85.0,4.5,14.5,393.0,779.67,635.65
2018,12,1,14,15,729.5,83.0,4.4,14.3,361.0,748.84,613.08
2018,12,1,14,30,702.0,81.0,4.3,14.1,329.0,715.63,588.47
2018,12,1,14,45,662.0,78.5,4.2,13.95,292.0,669.53,553.29
2018,12,1,15,0,622.0,76.0,4.1,13.8,255.0,622.08,516.35
2018,12,1,15,15,570.0,70.0,4.1,13.8,215.5,560.33,466.92
2018,12,1,15,30,518.0,64.0,4.1,13.8,176.0,498.79,416.01
2018,12,1,15,45,431.5,56.5,3.4,13.0,136.0,411.85,341.88
2018,12,1,16,0,345.0,49.0,2.7,12.2,96.0,331.5,270.41
2018,12,1,16,15,228.0,36.5,2.5,11.85,63.0,232.08,173.18
2018,12,1,16,30,111.0,24.0,2.3,11.5,30.0,120.53,0.0
2018,12,1,16,45,55.5,12.0,2.1,11.15,15.0,41.78,0.0
2018,12,1,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,2,6,45,12.0,1.5,0.65,6.2,1.0,0.0,0.0
2018,12,2,7,0,24.0,3.0,0.6,6.2,2.0,0.0,0.0
2018,12,2,7,15,176.5,14.0,0.55,6.7,24.5,12.73,0.0
2018,12,2,7,30,329.0,25.0,0.5,7.2,47.0,21.1,4.6
2018,12,2,7,45,440.0,32.5,0.5,7.65,85.0,26.54,17.22
2018,12,2,8,0,551.0,40.0,0.5,8.1,123.0,55.45,28.13
2018,12,2,8,15,616.5,45.0,0.45,8.65,164.5,104.05,57.56
2018,12,2,8,30,682.0,50.0,0.4,9.2,206.0,157.82,98.86
2018,12,2,8,45,724.5,53.0,0.35,9.7,246.0,211.76,145.38
2018,12,2,9,0,767.0,56.0,0.3,10.2,286.0,269.71,196.57
2018,12,2,9,15,793.0,58.5,0.4,10.6,322.0,325.39,246.78
2018,12,2,9,30,819.0,61.0,0.5,11.0,358.0,382.56,297.29
2018,12,2,9,45,836.0,63.5,0.65,11.35,389.0,436.99,344.87
2018,12,2,10,0,853.0,66.0,0.8,11.7,420.0,491.38,391.13
2018,12,2,10,15,866.0,67.5,0.8,11.9,445.0,539.84,430.76
2018,12,2,10,30,879.0,69.0,0.8,12.1,470.0,589.02,469.64
2018,12,2,10,45,885.5,69.5,0.85,12.3,487.0,631.76,503.16
2018,12,2,11,0,892.0,70.0,0.9,12.5,504.0,672.43,534.39
2018,12,2,11,15,897.0,70.5,0.9,12.85,515.0,709.77,560.89
2018,12,2,11,30,902.0,71.0,0.9,13.2,526.0,744.56,584.22
2018,12,2,11,45,904.0,71.0,0.95,13.55,529.0,773.74,604.13
2018,12,2,12,0,906.0,71.0,1.0,13.9,532.0,799.87,621.94
2018,12,2,12,15,900.5,71.5,1.1,14.1,526.5,817.42,634.9
2018,12,2,12,30,895.0,72.0,1.2,14.3,521.0,831.44,645.6
2018,12,2,12,45,894.5,70.5,1.3,14.45,510.0,843.57,655.26
2018,12,2,13,0,894.0,69.0,1.4,14.6,499.0,852.21,662.61
2018,12,2,13,15,864.5,71.5,1.4,14.6,474.0,845.98,658.83
2018,12,2,13,30,835.0,74.0,1.4,14.6,449.0,828.1,647.15
2018,12,2,13,45,787.5,78.0,1.4,14.55,415.5,793.21,623.67
2018,12,2,14,0,740.0,82.0,1.4,14.5,382.0,760.39,601.6
2018,12,2,14,15,643.0,88.0,1.3,14.25,334.0,681.86,545.21
2018,12,2,14,30,546.0,94.0,1.2,14.0,286.0,601.92,486.85
2018,12,2,14,45,377.5,102.5,1.15,13.8,228.5,462.46,379.7
2018,12,2,15,0,209.0,111.0,1.1,13.6,171.0,320.26,265.01
2018,12,2,15,15,173.0,96.5,1.1,13.6,141.0,271.88,225.55
2018,12,2,15,30,137.0,82.0,1.1,13.6,111.0,211.04,174.5
2018,12,2,15,45,103.5,65.5,0.95,12.5,84.5,164.66,134.77
2018,12,2,16,0,70.0,49.0,0.8,11.4,58.0,119.73,95.22
2018,12,2,16,15,57.5,33.0,0.9,10.85,38.5,90.47,64.64
2018,12,2,16,30,45.0,17.0,1.0,10.3,19.0,58.89,0.0
2018,12,2,16,45,22.5,8.5,1.05,9.75,9.5,20.25,0.0
2018,12,2,17,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,1.2,3.8,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,1.2,3.8,2.0,0.0,0.0
2018,12,3,7,15,74.5,13.5,1.35,4.75,17.0,12.28,0.0
2018,12,3,7,30,126.0,24.0,1.5,5.7,32.0,18.89,1.94
2018,12,3,7,45,196.5,37.0,1.65,6.6,60.5,28.78,19.01
2018,12,3,8,0,267.0,50.0,1.8,7.5,89.0,50.87,31.5
2018,12,3,8,15,360.0,58.0,1.8,8.15,129.0,86.09,53.37
2018,12,3,8,30,453.0,66.0,1.8,8.8,169.0,134.0,89.51
2018,12,3,8,45,594.0,62.0,1.85,9.45,223.0,189.65,133.34
2018,12,3,9,0,735.0,58.0,1.9,10.1,277.0,261.32,193.21
2018,12,3,9,15,763.0,61.0,1.95,10.8,313.0,316.36,243.47
2018,12,3,9,30,791.0,64.0,2.0,11.5,349.0,373.19,294.32
2018,12,3,9,45,764.5,74.0,2.05,12.2,368.5,415.22,332.52
2018,12,3,10,0,738.0,84.0,2.1,12.9,388.0,453.5,366.08
2018,12,3,10,15,797.5,77.5,2.1,13.1,424.0,514.95,416.98
2018,12,3,10,30,857.0,71.0,2.1,13.3,460.0,579.73,469.16
2018,12,3,10,45,866.5,71.5,2.1,13.5,478.0,620.44,501.73
2018,12,3,11,0,876.0,72.0,2.1,13.7,496.0,662.39,534.46
2018,12,3,11,15,755.0,102.0,2.15,13.85,473.0,652.98,526.64
2018,12,3,11,30,634.0,132.0,2.2,14.0,450.0,626.28,505.71
2018,12,3,11,45,539.5,156.0,2.2,14.15,428.0,596.98,482.68
2018,12,3,12,0,445.0,180.0,2.2,14.3,406.0,567.33,458.74
2018,12,3,12,15,588.5,144.0,2.2,14.4,440.0,660.94,532.75
2018,12,3,12,30,732.0,108.0,2.2,14.5,474.0,751.4,599.72
2018,12,3,12,45,758.5,99.5,2.15,14.55,471.0,776.24,616.84
2018,12,3,13,0,785.0,91.0,2.1,14.6,468.0,794.07,629.5
2018,12,3,13,15,666.5,111.5,2.05,14.65,422.5,730.52,583.19
2018,12,3,13,30,548.0,132.0,2.0,14.7,377.0,650.04,524.33
2018,12,3,13,45,536.5,126.0,1.95,14.7,354.5,634.63,513.82
2018,12,3,14,0,525.0,120.0,1.9,14.7,332.0,617.03,501.07
2018,12,3,14,15,321.0,111.0,1.7,14.45,237.5,432.09,356.04
2018,12,3,14,30,117.0,102.0,1.5,14.2,143.0,215.85,179.07
2018,12,3,14,45,108.0,99.5,1.3,13.95,134.0,206.45,171.86
2018,12,3,15,0,99.0,97.0,1.1,13.7,125.0,197.88,164.34
2018,12,3,15,15,102.5,88.5,1.1,13.7,114.0,191.22,158.55
2018,12,3,15,30,106.0,80.0,1.1,13.7,103.0,184.99,152.61
2018,12,3,15,45,53.0,60.5,1.15,12.55,72.0,108.44,87.18
2018,12,3,16,0,0.0,41.0,1.2,11.4,41.0,40.92,28.56
2018,12,3,16,15,9.5,27.0,1.25,11.05,27.5,36.69,22.69
2018,12,3,16,30,19.0,13.0,1.3,10.7,14.0,28.57,0.0
2018,12,3,16,45,9.5,6.5,1.35,10.35,7.0,11.2,0.0
2018,12,3,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,4,6,45,8.5,1.5,2.0,7.9,1.0,0.0,0.0
2018,12,4,7,0,17.0,3.0,2.0,7.9,2.0,0.0,0.0
2018,12,4,7,15,17.0,6.0,2.15,8.25,6.0,5.46,0.0
2018,12,4,7,30,17.0,9.0,2.3,8.6,10.0,8.09,0.0
2018,12,4,7,45,8.5,13.0,2.5,9.0,13.5,11.66,4.19
2018,12,4,8,0,0.0,17.0,2.7,9.4,17.0,14.94,7.06
2018,12,4,8,15,0.0,22.0,2.7,9.9,22.0,19.35,11.04
2018,12,4,8,30,0.0,27.0,2.7,10.4,27.0,23.76,14.98
2018,12,4,8,45,17.0,52.0,2.75,10.95,57.0,50.25,37.27
2018,12,4,9,0,34.0,77.0,2.8,11.5,87.0,78.56,61.17
2018,12,4,9,15,66.5,109.5,2.85,12.05,132.0,121.41,97.08
2018,12,4,9,30,99.0,142.0,2.9,12.6,177.0,173.27,140.45
2018,12,4,9,45,50.5,124.0,2.95,13.2,142.0,136.64,110.36
2018,12,4,10,0,2.0,106.0,3.0,13.8,107.0,95.75,75.9
2018,12,4,10,15,1.0,72.0,3.0,14.2,72.5,64.2,49.1
2018,12,4,10,30,0.0,38.0,3.0,14.6,38.0,33.52,22.96
2018,12,4,10,45,0.0,40.5,3.05,14.95,40.5,35.74,24.79
2018,12,4,11,0,0.0,43.0,3.1,15.3,43.0,37.95,26.59
2018,12,4,11,15,0.0,44.0,3.1,15.55,44.0,38.84,27.29
2018,12,4,11,30,0.0,45.0,3.1,15.8,45.0,39.73,27.99
2018,12,4,11,45,0.0,55.5,3.05,16.0,55.5,49.04,35.79
2018,12,4,12,0,0.0,66.0,3.0,16.2,66.0,58.36,43.57
2018,12,4,12,15,0.0,90.0,2.75,16.15,90.0,79.93,61.61
2018,12,4,12,30,0.0,114.0,2.5,16.1,114.0,103.14,80.93
2018,12,4,12,45,0.0,110.0,2.2,16.05,110.0,99.44,77.88
2018,12,4,13,0,0.0,106.0,1.9,16.0,106.0,95.76,74.88
2018,12,4,13,15,0.0,100.5,1.75,15.8,100.5,90.61,70.73
2018,12,4,13,30,0.0,95.0,1.6,15.6,95.0,85.47,66.58
2018,12,4,13,45,0.0,87.0,1.45,15.4,87.0,77.85,60.34
2018,12,4,14,0,0.0,79.0,1.3,15.2,79.0,70.24,54.09
2018,12,4,14,15,0.0,72.0,1.3,14.8,72.0,63.67,48.71
2018,12,4,14,30,0.0,65.0,1.3,14.4,65.0,57.44,43.57
2018,12,4,14,45,0.0,64.0,1.35,14.0,64.0,56.56,42.92
2018,12,4,15,0,0.0,63.0,1.4,13.6,63.0,56.37,42.82
2018,12,4,15,15,0.0,53.0,1.4,13.6,53.0,46.81,34.56
2018,12,4,15,30,0.0,43.0,1.4,13.6,43.0,37.94,26.82
2018,12,4,15,45,0.0,34.0,1.5,12.7,34.0,29.97,19.86
2018,12,4,16,0,0.0,25.0,1.6,11.8,25.0,22.02,12.79
2018,12,4,16,15,9.0,17.5,1.6,11.4,18.0,21.42,10.94
2018,12,4,16,30,18.0,10.0,1.6,11.0,11.0,23.02,0.0
2018,12,4,16,45,9.0,5.0,1.6,10.65,5.5,9.56,0.0
2018,12,4,17,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,5,7,15,13.5,4.0,1.7,10.6,5.0,3.64,0.0
2018,12,5,7,30,27.0,8.0,1.8,10.8,10.0,6.8,0.0
2018,12,5,7,45,13.5,13.5,1.85,11.05,14.5,12.04,4.36
2018,12,5,8,0,0.0,19.0,1.9,11.3,19.0,16.71,8.45
2018,12,5,8,15,0.0,27.5,2.0,11.55,27.5,24.21,15.1
2018,12,5,8,30,0.0,36.0,2.1,11.8,36.0,31.73,21.73
2018,12,5,8,45,1.0,56.0,2.15,12.1,56.5,49.66,37.22
2018,12,5,9,0,2.0,76.0,2.2,12.4,77.0,67.78,52.74
2018,12,5,9,15,1.0,71.0,2.25,12.85,71.5,63.15,48.72
2018,12,5,9,30,0.0,66.0,2.3,13.3,66.0,58.33,44.51
2018,12,5,9,45,21.0,82.5,2.3,13.75,91.0,84.39,66.42
2018,12,5,10,0,42.0,99.0,2.3,14.2,116.0,111.38,89.11
2018,12,5,10,15,141.0,138.5,2.3,14.55,201.0,211.09,172.41
2018,12,5,10,30,240.0,178.0,2.3,14.9,286.0,324.5,264.79
2018,12,5,10,45,367.0,159.5,2.25,15.3,332.0,405.67,330.38
2018,12,5,11,0,494.0,141.0,2.2,15.7,378.0,486.36,394.72
2018,12,5,11,15,478.0,155.0,2.15,15.85,388.5,511.57,413.59
2018,12,5,11,30,462.0,169.0,2.1,16.0,399.0,534.31,430.51
2018,12,5,11,45,288.5,190.0,2.0,16.2,334.0,431.13,348.19
2018,12,5,12,0,115.0,211.0,1.9,16.4,269.0,317.79,255.97
2018,12,5,12,15,161.0,202.5,1.8,16.45,283.0,349.57,282.86
2018,12,5,12,30,207.0,194.0,1.7,16.5,297.0,382.51,309.79
2018,12,5,12,45,231.0,193.0,1.6,16.6,305.5,422.42,340.84
2018,12,5,13,0,255.0,192.0,1.5,16.7,314.0,447.12,360.04
2018,12,5,13,15,145.5,179.5,1.4,16.5,248.5,327.63,265.12
2018,12,5,13,30,36.0,167.0,1.3,16.3,183.0,206.82,166.42
2018,12,5,13,45,58.0,165.0,1.2,16.15,189.0,226.09,183.49
2018,12,5,14,0,80.0,163.0,1.1,16.0,195.0,245.68,200.18
2018,12,5,14,15,45.5,130.5,1.05,15.75,148.5,177.12,143.89
2018,12,5,14,30,11.0,98.0,1.0,15.5,102.0,101.08,80.27
2018,12,5,14,45,8.5,86.0,0.95,15.25,89.0,87.16,68.8
2018,12,5,15,0,6.0,74.0,0.9,15.0,76.0,73.3,57.08
2018,12,5,15,15,3.0,62.0,0.9,15.0,63.0,59.11,44.88
2018,12,5,15,30,0.0,50.0,0.9,15.0,50.0,45.0,32.63
2018,12,5,15,45,0.0,39.5,0.9,14.25,39.5,34.86,23.84
2018,12,5,16,0,0.0,29.0,0.9,13.5,29.0,25.57,15.63
2018,12,5,16,15,5.0,20.0,0.95,13.1,20.0,20.8,10.25
2018,12,5,16,30,10.0,11.0,1.0,12.7,11.0,15.83,0.0
2018,12,5,16,45,5.0,5.5,1.05,12.3,5.5,7.79,0.0
2018,12,5,17,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,7,15,117.0,11.0,1.2,8.45,17.5,10.01,0.0
2018,12,6,7,30,234.0,22.0,1.4,9.0,35.0,18.55,0.0
2018,12,6,7,45,352.5,30.0,1.65,9.6,69.5,24.5,14.62
2018,12,6,8,0,471.0,38.0,1.9,10.2,104.0,46.35,23.94
2018,12,6,8,15,368.5,51.0,1.9,10.7,113.0,79.82,47.44
2018,12,6,8,30,266.0,64.0,1.9,11.2,122.0,99.17,67.43
2018,12,6,8,45,149.0,84.5,1.9,11.7,118.0,109.71,82.46
2018,12,6,9,0,32.0,105.0,1.9,12.2,114.0,103.34,82.01
2018,12,6,9,15,121.5,121.5,1.85,12.7,163.0,153.34,122.21
2018,12,6,9,30,211.0,138.0,1.8,13.2,212.0,215.34,172.91
2018,12,6,9,45,471.0,110.0,1.8,13.75,295.0,317.84,255.27
2018,12,6,10,0,731.0,82.0,1.8,14.3,378.0,443.13,355.51
2018,12,6,10,15,777.5,77.5,1.75,14.75,409.5,499.24,400.83
2018,12,6,10,30,824.0,73.0,1.7,15.2,441.0,557.7,447.1
2018,12,6,10,45,832.0,74.0,1.6,15.65,458.5,600.41,479.72
2018,12,6,11,0,840.0,75.0,1.5,16.1,476.0,641.34,510.0
2018,12,6,11,15,844.5,76.0,1.45,16.4,487.0,677.9,536.8
2018,12,6,11,30,849.0,77.0,1.4,16.7,498.0,712.03,559.96
2018,12,6,11,45,850.0,78.0,1.3,17.0,501.5,740.98,578.45
2018,12,6,12,0,851.0,79.0,1.2,17.3,505.0,767.0,594.64
2018,12,6,12,15,850.0,78.5,1.2,17.45,501.5,786.58,607.75
2018,12,6,12,30,849.0,78.0,1.2,17.6,498.0,802.92,618.74
2018,12,6,12,45,843.5,77.5,1.2,17.75,486.5,812.24,625.0
2018,12,6,13,0,838.0,77.0,1.2,17.9,475.0,818.11,629.08
2018,12,6,13,15,828.5,75.5,1.25,17.9,456.5,815.92,628.75
2018,12,6,13,30,819.0,74.0,1.3,17.9,438.0,810.29,626.23
2018,12,6,13,45,804.0,72.5,1.35,17.9,413.0,796.66,618.18
2018,12,6,14,0,789.0,71.0,1.4,17.9,388.0,779.85,607.92
2018,12,6,14,15,768.0,68.5,1.4,17.75,357.0,753.74,590.71
2018,12,6,14,30,747.0,66.0,1.4,17.6,326.0,724.97,571.34
2018,12,6,14,45,717.0,63.0,1.35,17.4,290.5,685.87,543.61
2018,12,6,15,0,687.0,60.0,1.3,17.2,255.0,644.92,513.78
2018,12,6,15,15,641.0,56.0,1.3,17.2,216.5,595.53,476.56
2018,12,6,15,30,595.0,52.0,1.3,17.2,178.0,540.36,433.39
2018,12,6,15,45,525.0,45.5,1.0,16.05,138.5,465.43,373.05
2018,12,6,16,0,455.0,39.0,0.7,14.9,99.0,393.18,310.67
2018,12,6,16,15,334.5,30.0,0.75,14.55,65.0,289.83,209.46
2018,12,6,16,30,214.0,21.0,0.8,14.2,31.0,174.47,0.0
2018,12,6,16,45,107.0,10.5,0.8,13.9,15.5,69.19,0.0
2018,12,6,17,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.25,11.55,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.25,11.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,7,15,55.5,10.0,0.75,8.8,13.0,9.1,0.0
2018,12,7,7,30,111.0,20.0,0.8,9.1,26.0,15.78,0.0
2018,12,7,7,45,154.0,34.0,0.8,9.4,50.5,26.49,16.07
2018,12,7,8,0,197.0,48.0,0.8,9.7,75.0,44.55,28.22
2018,12,7,8,15,315.0,57.0,1.0,10.2,117.0,77.89,48.15
2018,12,7,8,30,433.0,66.0,1.2,10.7,159.0,126.94,83.47
2018,12,7,8,45,554.0,65.0,1.35,11.15,208.5,178.92,124.25
2018,12,7,9,0,675.0,64.0,1.5,11.6,258.0,243.9,178.43
2018,12,7,9,15,655.5,74.0,1.4,12.0,282.5,287.69,219.96
2018,12,7,9,30,636.0,84.0,1.3,12.4,307.0,328.5,257.8
2018,12,7,9,45,531.5,110.0,1.25,12.8,307.5,342.34,273.45
2018,12,7,10,0,427.0,136.0,1.2,13.2,308.0,348.56,280.99
2018,12,7,10,15,457.5,139.5,1.05,13.9,334.0,391.62,315.56
2018,12,7,10,30,488.0,143.0,0.9,14.6,360.0,436.34,350.06
2018,12,7,10,45,552.5,134.5,0.8,15.25,389.5,490.34,391.17
2018,12,7,11,0,617.0,126.0,0.7,15.9,419.0,553.41,437.54
2018,12,7,11,15,734.0,102.5,0.65,16.4,459.0,633.14,495.96
2018,12,7,11,30,851.0,79.0,0.6,16.9,499.0,714.21,552.32
2018,12,7,11,45,862.0,77.0,0.55,17.45,505.0,747.18,571.99
2018,12,7,12,0,873.0,75.0,0.5,18.0,511.0,771.23,585.92
2018,12,7,12,15,872.5,74.0,0.6,18.2,507.0,790.65,600.08
2018,12,7,12,30,872.0,73.0,0.7,18.4,503.0,806.82,612.21
2018,12,7,12,45,868.0,72.5,0.85,18.6,492.0,817.41,621.5
2018,12,7,13,0,864.0,72.0,1.0,18.8,481.0,824.59,628.57
2018,12,7,13,15,854.5,71.0,1.0,18.75,462.5,831.11,633.64
2018,12,7,13,30,845.0,70.0,1.0,18.7,444.0,826.28,631.1
