Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,13,45,831.0,68.5,1.05,18.7,419.0,813.58,623.98
2018,12,7,14,0,817.0,67.0,1.1,18.7,394.0,797.61,614.63
2018,12,7,14,15,795.5,65.0,1.05,18.5,362.5,771.62,597.31
2018,12,7,14,30,774.0,63.0,1.0,18.3,331.0,742.89,577.88
2018,12,7,14,45,743.0,60.0,1.0,18.1,295.0,702.71,550.45
2018,12,7,15,0,712.0,57.0,1.0,17.9,259.0,660.69,520.87
2018,12,7,15,15,667.5,53.0,1.0,17.9,220.0,605.61,480.09
2018,12,7,15,30,623.0,49.0,1.0,17.9,181.0,550.01,437.24
2018,12,7,15,45,552.5,43.0,0.9,16.55,141.0,481.59,383.81
2018,12,7,16,0,482.0,37.0,0.8,15.2,101.0,409.11,322.94
2018,12,7,16,15,359.0,29.0,0.85,14.8,66.5,304.63,219.97
2018,12,7,16,30,236.0,21.0,0.9,14.4,32.0,187.68,0.0
2018,12,7,16,45,118.0,10.5,0.9,14.0,16.0,75.38,0.0
2018,12,7,17,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,8,7,15,84.0,10.0,1.15,6.8,14.5,9.1,0.0
2018,12,8,7,30,168.0,20.0,1.2,7.6,29.0,16.75,0.0
2018,12,8,7,45,326.0,29.0,1.2,8.35,66.0,23.73,13.63
2018,12,8,8,0,484.0,38.0,1.2,9.1,103.0,44.61,23.4
2018,12,8,8,15,560.0,43.5,1.3,9.75,144.0,87.76,46.88
2018,12,8,8,30,636.0,49.0,1.4,10.4,185.0,141.08,86.37
2018,12,8,8,45,654.0,56.0,1.45,11.0,219.5,189.36,128.81
2018,12,8,9,0,672.0,63.0,1.5,11.6,254.0,240.62,175.55
2018,12,8,9,15,723.0,64.0,1.55,12.35,294.0,298.16,226.56
2018,12,8,9,30,774.0,65.0,1.6,13.1,334.0,359.06,279.72
2018,12,8,9,45,779.5,69.0,1.65,13.85,360.5,407.82,322.71
2018,12,8,10,0,785.0,73.0,1.7,14.6,387.0,455.56,363.43
2018,12,8,10,15,716.5,89.0,1.75,15.15,389.5,477.27,382.85
2018,12,8,10,30,648.0,105.0,1.8,15.7,392.0,490.84,394.76
2018,12,8,10,45,742.0,91.5,1.85,16.25,433.0,563.26,451.79
2018,12,8,11,0,836.0,78.0,1.9,16.8,474.0,638.82,509.57
2018,12,8,11,15,859.5,76.0,1.85,16.95,491.0,684.83,543.84
2018,12,8,11,30,883.0,74.0,1.8,17.1,508.0,724.22,571.41
2018,12,8,11,45,884.0,74.0,1.75,17.3,511.5,752.52,590.34
2018,12,8,12,0,885.0,74.0,1.7,17.5,515.0,777.8,607.1
2018,12,8,12,15,791.0,92.5,1.7,17.5,484.5,753.72,589.77
2018,12,8,12,30,697.0,111.0,1.7,17.5,454.0,720.71,566.54
2018,12,8,12,45,775.5,94.5,1.65,17.55,468.0,774.06,604.81
2018,12,8,13,0,854.0,78.0,1.6,17.6,482.0,830.55,643.83
2018,12,8,13,15,844.5,77.0,1.55,17.55,463.5,829.32,642.5
2018,12,8,13,30,835.0,76.0,1.5,17.5,445.0,824.6,639.49
2018,12,8,13,45,820.0,74.0,1.45,17.45,419.5,810.56,630.05
2018,12,8,14,0,805.0,72.0,1.4,17.4,394.0,793.26,618.42
2018,12,8,14,15,783.0,69.5,1.25,17.15,362.5,766.4,599.24
2018,12,8,14,30,761.0,67.0,1.1,16.9,331.0,736.82,577.92
2018,12,8,14,45,729.0,64.5,0.95,16.65,295.0,696.68,548.58
2018,12,8,15,0,697.0,62.0,0.8,16.4,259.0,654.61,517.18
2018,12,8,15,15,554.0,63.5,0.8,16.4,205.5,538.72,431.3
2018,12,8,15,30,411.0,65.0,0.8,16.4,152.0,416.84,337.09
2018,12,8,15,45,359.0,53.0,0.85,15.15,117.0,353.93,287.07
2018,12,8,16,0,307.0,41.0,0.9,13.9,82.0,295.82,237.09
2018,12,8,16,15,229.0,30.5,0.95,13.35,54.5,222.71,162.15
2018,12,8,16,30,151.0,20.0,1.0,12.8,27.0,137.64,0.0
2018,12,8,16,45,75.5,10.0,1.1,12.25,13.5,51.25,0.0
2018,12,8,17,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,9,7,15,8.0,3.0,0.85,8.8,3.5,2.73,0.0
2018,12,9,7,30,16.0,6.0,0.8,9.1,7.0,5.12,0.0
2018,12,9,7,45,9.0,11.0,0.75,9.45,11.5,9.86,2.23
2018,12,9,8,0,2.0,16.0,0.7,9.8,16.0,14.11,6.24
2018,12,9,8,15,1.0,17.0,0.8,10.2,17.0,15.02,7.25
2018,12,9,8,30,0.0,18.0,0.9,10.6,18.0,15.82,8.09
2018,12,9,8,45,23.0,49.0,1.0,11.0,55.5,48.57,35.55
2018,12,9,9,0,46.0,80.0,1.1,11.4,93.0,84.0,65.35
2018,12,9,9,15,161.0,104.5,1.0,11.75,158.5,152.22,120.47
2018,12,9,9,30,276.0,129.0,0.9,12.1,224.0,228.98,182.89
2018,12,9,9,45,290.5,140.0,0.8,12.4,248.5,262.68,211.3
2018,12,9,10,0,305.0,151.0,0.7,12.7,273.0,297.51,240.14
2018,12,9,10,15,320.5,160.5,0.65,13.0,295.5,332.29,268.39
2018,12,9,10,30,336.0,170.0,0.6,13.3,318.0,367.94,296.65
2018,12,9,10,45,243.0,172.0,0.6,13.6,281.5,330.92,267.24
2018,12,9,11,0,150.0,174.0,0.6,13.9,245.0,275.46,222.84
2018,12,9,11,15,79.5,168.0,0.7,14.05,205.5,217.97,176.39
2018,12,9,11,30,9.0,162.0,0.8,14.2,166.0,156.33,125.0
2018,12,9,11,45,6.0,154.5,0.9,14.3,157.0,147.19,117.66
2018,12,9,12,0,3.0,147.0,1.0,14.4,148.0,137.85,109.94
2018,12,9,12,15,17.5,167.5,1.1,14.4,176.0,170.96,137.66
2018,12,9,12,30,32.0,188.0,1.2,14.4,204.0,218.76,176.93
2018,12,9,12,45,34.5,186.0,1.25,14.35,202.5,220.92,178.78
2018,12,9,13,0,37.0,184.0,1.3,14.3,201.0,223.25,181.0
2018,12,9,13,15,58.5,177.0,1.35,14.15,203.0,235.59,192.17
2018,12,9,13,30,80.0,170.0,1.4,14.0,205.0,248.07,203.45
2018,12,9,13,45,215.0,157.0,1.4,13.85,244.5,380.46,313.68
2018,12,9,14,0,350.0,144.0,1.4,13.7,284.0,479.54,394.27
2018,12,9,14,15,348.5,134.0,1.4,13.45,264.0,465.56,383.59
2018,12,9,14,30,347.0,124.0,1.4,13.2,244.0,467.25,385.42
2018,12,9,14,45,309.5,113.5,1.4,12.95,212.0,403.99,335.87
2018,12,9,15,0,272.0,103.0,1.4,12.7,180.0,358.03,298.97
2018,12,9,15,15,264.5,89.0,1.4,12.7,154.5,330.5,276.3
2018,12,9,15,30,257.0,75.0,1.4,12.7,129.0,317.78,264.27
2018,12,9,15,45,219.5,61.0,1.35,12.1,100.0,252.59,209.07
2018,12,9,16,0,182.0,47.0,1.3,11.5,71.0,204.6,166.07
2018,12,9,16,15,113.5,32.5,1.2,11.25,45.5,138.12,100.34
2018,12,9,16,30,45.0,18.0,1.1,11.0,20.0,61.15,0.0
2018,12,9,16,45,22.5,9.0,1.05,10.75,10.0,20.76,0.0
2018,12,9,17,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,7,15,14.0,7.0,1.4,7.7,7.5,6.37,0.0
2018,12,10,7,30,28.0,14.0,1.6,7.9,15.0,12.09,0.0
2018,12,10,7,45,30.0,28.0,1.75,8.15,30.5,23.42,12.8
2018,12,10,8,0,32.0,42.0,1.9,8.4,46.0,36.52,24.66
2018,12,10,8,15,53.0,57.0,2.0,8.7,66.5,53.9,38.58
2018,12,10,8,30,74.0,72.0,2.1,9.0,87.0,74.65,55.58
2018,12,10,8,45,46.0,82.0,2.2,9.3,92.0,82.34,63.88
2018,12,10,9,0,18.0,92.0,2.3,9.6,97.0,86.12,68.53
2018,12,10,9,15,20.0,106.5,2.4,9.95,113.0,101.18,81.51
2018,12,10,9,30,22.0,121.0,2.5,10.3,129.0,116.62,94.68
2018,12,10,9,45,40.5,140.5,2.6,10.65,156.0,148.1,121.18
2018,12,10,10,0,59.0,160.0,2.7,11.0,183.0,178.99,147.05
2018,12,10,10,15,84.0,172.0,2.75,11.5,207.5,207.79,171.04
2018,12,10,10,30,109.0,184.0,2.8,12.0,232.0,246.95,203.44
2018,12,10,10,45,88.5,186.0,2.9,12.45,226.0,234.5,192.8
2018,12,10,11,0,68.0,188.0,3.0,12.9,220.0,228.11,187.05
2018,12,10,11,15,45.0,184.0,2.95,13.3,205.5,211.81,172.95
2018,12,10,11,30,22.0,180.0,2.9,13.7,191.0,183.94,149.22
2018,12,10,11,45,11.5,160.5,2.9,14.1,166.0,157.36,126.86
2018,12,10,12,0,1.0,141.0,2.9,14.5,141.0,130.31,104.0
2018,12,10,12,15,12.0,155.5,2.9,14.7,161.0,154.18,124.12
2018,12,10,12,30,23.0,170.0,2.9,14.9,181.0,179.19,145.01
2018,12,10,12,45,39.5,180.0,2.85,15.1,198.5,217.92,177.18
2018,12,10,13,0,56.0,190.0,2.8,15.3,216.0,246.49,200.86
2018,12,10,13,15,212.5,169.0,2.8,15.35,263.0,386.46,318.26
2018,12,10,13,30,369.0,148.0,2.8,15.4,310.0,514.0,421.99
2018,12,10,13,45,594.0,106.5,2.8,15.45,350.5,663.53,539.76
2018,12,10,14,0,819.0,65.0,2.8,15.5,391.0,794.82,637.21
2018,12,10,14,15,801.5,62.0,2.75,15.35,360.5,771.17,619.5
2018,12,10,14,30,784.0,59.0,2.7,15.2,330.0,744.68,600.74
2018,12,10,14,45,757.5,56.0,2.65,15.05,295.0,708.36,574.16
2018,12,10,15,0,731.0,53.0,2.6,14.9,260.0,670.02,545.32
2018,12,10,15,15,687.5,49.5,2.6,14.9,221.0,616.36,503.56
2018,12,10,15,30,644.0,46.0,2.6,14.9,182.0,562.13,459.72
2018,12,10,15,45,577.5,40.5,1.85,13.45,142.5,489.19,398.84
2018,12,10,16,0,511.0,35.0,1.1,12.0,103.0,417.94,335.52
2018,12,10,16,15,387.0,27.5,1.1,11.4,68.0,321.39,236.16
2018,12,10,16,30,263.0,20.0,1.1,10.8,33.0,204.19,0.0
2018,12,10,16,45,131.5,10.0,1.1,10.2,16.5,82.68,0.0
2018,12,10,17,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,11,7,15,121.5,9.0,1.05,4.65,14.5,8.19,0.0
2018,12,11,7,30,243.0,18.0,1.1,5.3,29.0,15.15,0.0
2018,12,11,7,45,387.0,26.0,1.15,5.95,65.5,21.31,10.97
2018,12,11,8,0,531.0,34.0,1.2,6.6,102.0,40.91,21.57
2018,12,11,8,15,602.5,39.5,1.3,7.2,143.0,85.46,44.38
2018,12,11,8,30,674.0,45.0,1.4,7.8,184.0,138.24,82.97
2018,12,11,8,45,389.0,60.5,1.5,8.35,144.5,137.25,96.57
2018,12,11,9,0,104.0,76.0,1.6,8.9,105.0,97.02,75.03
2018,12,11,9,15,63.5,101.5,1.65,9.5,120.0,112.1,89.85
2018,12,11,9,30,23.0,127.0,1.7,10.1,135.0,122.53,99.65
2018,12,11,9,45,83.0,145.5,1.7,10.75,177.5,170.55,139.47
2018,12,11,10,0,143.0,164.0,1.7,11.4,220.0,227.92,186.91
2018,12,11,10,15,179.0,174.5,1.75,11.9,249.5,265.77,218.14
2018,12,11,10,30,215.0,185.0,1.8,12.4,279.0,306.77,251.75
2018,12,11,10,45,346.0,169.5,1.8,12.95,328.0,388.96,318.81
2018,12,11,11,0,477.0,154.0,1.8,13.5,377.0,483.45,393.93
2018,12,11,11,15,684.0,113.0,1.9,13.9,441.5,605.53,490.07
2018,12,11,11,30,891.0,72.0,2.0,14.3,506.0,722.94,578.92
2018,12,11,11,45,891.0,72.5,2.1,14.75,509.5,751.52,598.27
2018,12,11,12,0,891.0,73.0,2.2,15.2,513.0,777.04,616.21
2018,12,11,12,15,890.0,72.5,2.25,15.4,509.5,797.4,630.65
2018,12,11,12,30,889.0,72.0,2.3,15.6,506.0,814.44,642.84
2018,12,11,12,45,884.0,70.5,2.4,15.8,494.0,823.58,649.88
2018,12,11,13,0,879.0,69.0,2.5,16.0,482.0,829.19,654.58
2018,12,11,13,15,871.0,68.0,2.45,16.0,464.0,829.43,654.93
2018,12,11,13,30,863.0,67.0,2.4,16.0,446.0,826.21,652.94
2018,12,11,13,45,849.0,65.0,2.4,16.0,420.5,821.37,650.28
2018,12,11,14,0,835.0,63.0,2.4,16.0,395.0,805.09,639.4
2018,12,11,14,15,814.0,61.0,2.25,15.8,364.0,779.84,621.34
2018,12,11,14,30,793.0,59.0,2.1,15.6,333.0,751.78,601.02
2018,12,11,14,45,763.0,56.5,1.95,15.35,297.0,713.27,572.67
2018,12,11,15,0,733.0,54.0,1.8,15.1,261.0,672.81,542.18
2018,12,11,15,15,689.0,50.0,1.8,15.1,221.5,618.15,500.42
2018,12,11,15,30,645.0,46.0,1.8,15.1,182.0,562.97,456.59
2018,12,11,15,45,573.5,41.0,1.3,13.7,142.5,487.05,394.35
2018,12,11,16,0,502.0,36.0,0.8,12.3,103.0,421.95,336.43
2018,12,11,16,15,366.0,28.0,0.85,11.9,67.0,308.75,226.28
2018,12,11,16,30,230.0,20.0,0.9,11.5,31.0,184.8,0.0
2018,12,11,16,45,115.0,10.0,0.95,11.15,15.5,73.52,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,7,15,33.0,7.0,2.15,10.55,8.5,6.37,0.0
2018,12,12,7,30,66.0,14.0,2.4,10.7,17.0,12.73,0.0
2018,12,12,7,45,111.0,29.0,2.7,10.85,40.0,23.43,11.88
2018,12,12,8,0,156.0,44.0,3.0,11.0,63.0,38.6,24.52
2018,12,12,8,15,276.5,52.5,3.05,11.2,102.5,67.25,40.94
2018,12,12,8,30,397.0,61.0,3.1,11.4,142.0,110.51,70.96
2018,12,12,8,45,386.5,74.5,3.15,11.6,167.0,146.66,103.58
2018,12,12,9,0,376.0,88.0,3.2,11.8,192.0,181.51,136.32
2018,12,12,9,15,492.0,86.0,3.25,12.2,241.0,241.88,186.88
2018,12,12,9,30,608.0,84.0,3.3,12.6,290.0,311.31,245.84
2018,12,12,9,45,597.5,94.5,3.3,13.0,312.5,352.08,283.01
2018,12,12,10,0,587.0,105.0,3.3,13.4,335.0,390.72,317.29
2018,12,12,10,15,629.5,104.0,3.4,13.8,365.5,442.6,361.21
2018,12,12,10,30,672.0,103.0,3.5,14.2,396.0,496.67,406.01
2018,12,12,10,45,755.0,89.5,3.55,14.6,431.5,561.38,458.64
2018,12,12,11,0,838.0,76.0,3.6,15.0,467.0,631.49,514.45
2018,12,12,11,15,864.5,72.5,3.6,15.25,484.5,673.19,547.34
2018,12,12,11,30,891.0,69.0,3.6,15.5,502.0,717.92,580.45
2018,12,12,11,45,901.5,68.0,3.65,15.8,509.0,752.46,605.33
2018,12,12,12,0,912.0,67.0,3.7,16.1,516.0,784.44,628.28
2018,12,12,12,15,907.0,68.0,3.75,16.25,512.0,803.98,642.39
2018,12,12,12,30,902.0,69.0,3.8,16.4,508.0,820.04,654.12
2018,12,12,12,45,892.5,70.0,3.85,16.6,496.5,828.91,660.6
2018,12,12,13,0,883.0,71.0,3.9,16.8,485.0,834.19,664.62
2018,12,12,13,15,870.0,70.5,3.85,16.75,465.5,839.0,668.6
2018,12,12,13,30,857.0,70.0,3.8,16.7,446.0,832.48,664.4
2018,12,12,13,45,821.5,70.0,3.75,16.7,414.0,804.15,644.17
2018,12,12,14,0,786.0,70.0,3.7,16.7,382.0,772.64,621.6
2018,12,12,14,15,707.5,74.0,3.5,16.45,338.5,712.49,577.22
2018,12,12,14,30,629.0,78.0,3.3,16.2,295.0,646.95,528.12
2018,12,12,14,45,569.0,77.0,3.05,15.95,257.5,589.03,483.77
2018,12,12,15,0,509.0,76.0,2.8,15.7,220.0,530.54,437.95
2018,12,12,15,15,501.5,65.5,2.8,15.7,190.0,501.07,414.16
2018,12,12,15,30,494.0,55.0,2.8,15.7,160.0,469.97,387.69
2018,12,12,15,45,454.0,48.0,2.0,13.8,128.0,418.85,344.02
2018,12,12,16,0,414.0,41.0,1.2,11.9,96.0,368.5,297.4
2018,12,12,16,15,286.5,30.5,1.2,11.35,62.0,260.58,192.83
2018,12,12,16,30,159.0,20.0,1.2,10.8,28.0,143.19,0.0
2018,12,12,16,45,79.5,10.0,1.25,10.2,14.0,53.7,0.0
2018,12,12,17,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,1.3,6.6,13.0,7.73,0.0
2018,12,13,7,30,226.0,17.0,1.3,7.4,26.0,15.46,0.0
2018,12,13,7,45,368.0,25.0,1.3,8.2,61.0,20.51,9.5
2018,12,13,8,0,510.0,33.0,1.3,9.0,96.0,37.27,20.0
2018,12,13,8,15,582.5,38.5,1.5,9.65,136.0,80.32,40.88
2018,12,13,8,30,655.0,44.0,1.7,10.3,176.0,131.73,77.56
2018,12,13,8,45,700.0,47.5,1.9,11.0,215.5,183.88,121.63
2018,12,13,9,0,745.0,51.0,2.1,11.7,255.0,240.41,172.11
2018,12,13,9,15,773.5,54.5,2.15,12.4,291.5,295.98,222.92
2018,12,13,9,30,802.0,58.0,2.2,13.1,328.0,353.45,274.64
2018,12,13,9,45,820.5,60.0,2.3,13.8,359.0,406.81,322.11
2018,12,13,10,0,839.0,62.0,2.4,14.5,390.0,460.37,368.32
2018,12,13,10,15,853.5,63.5,2.45,15.0,415.5,509.09,409.56
2018,12,13,10,30,868.0,65.0,2.5,15.5,441.0,558.59,450.12
2018,12,13,10,45,877.0,66.0,2.55,16.0,460.0,603.21,485.8
2018,12,13,11,0,886.0,67.0,2.6,16.5,479.0,646.08,519.21
2018,12,13,11,15,891.5,67.5,2.65,16.75,491.0,684.03,548.67
2018,12,13,11,30,897.0,68.0,2.7,17.0,503.0,719.54,574.3
2018,12,13,11,45,899.0,68.5,2.75,17.25,507.5,749.87,595.82
2018,12,13,12,0,901.0,69.0,2.8,17.5,512.0,777.24,615.16
2018,12,13,12,15,896.0,70.0,2.8,17.65,508.0,796.65,628.7
2018,12,13,12,30,891.0,71.0,2.8,17.8,504.0,812.63,639.89
2018,12,13,12,45,881.5,72.0,2.85,17.95,492.5,821.47,646.4
2018,12,13,13,0,872.0,73.0,2.9,18.1,481.0,834.48,656.09
2018,12,13,13,15,862.0,72.0,2.85,18.1,463.0,833.47,655.53
2018,12,13,13,30,852.0,71.0,2.8,18.1,445.0,828.92,652.65
2018,12,13,13,45,836.5,70.0,2.8,18.1,420.0,816.29,644.38
2018,12,13,14,0,821.0,69.0,2.8,18.1,395.0,800.36,633.78
2018,12,13,14,15,798.5,67.0,2.55,17.75,364.0,774.18,614.87
2018,12,13,14,30,776.0,65.0,2.3,17.4,333.0,745.22,593.68
2018,12,13,14,45,743.0,62.5,2.1,17.1,297.0,704.63,563.7
2018,12,13,15,0,710.0,60.0,1.9,16.8,261.0,662.12,531.6
2018,12,13,15,15,664.0,55.5,1.9,16.8,221.5,605.77,488.66
2018,12,13,15,30,618.0,51.0,1.9,16.8,182.0,556.33,449.31
2018,12,13,15,45,542.0,45.5,1.5,14.8,142.0,478.25,387.13
2018,12,13,16,0,466.0,40.0,1.1,12.8,102.0,402.82,322.63
2018,12,13,16,15,328.5,30.0,1.15,12.15,66.0,287.22,212.35
2018,12,13,16,30,191.0,20.0,1.2,11.5,30.0,162.32,0.0
2018,12,13,16,45,95.5,10.0,1.25,10.9,15.0,62.74,0.0
2018,12,13,17,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,14,7,15,7.0,5.0,2.35,11.9,5.5,4.55,0.0
2018,12,14,7,30,14.0,10.0,2.6,12.3,11.0,9.1,0.0
2018,12,14,7,45,7.0,22.0,2.8,12.7,22.5,19.25,7.92
2018,12,14,8,0,0.0,34.0,3.0,13.1,34.0,29.59,18.68
2018,12,14,8,15,0.0,49.0,3.25,13.45,49.0,42.64,30.28
2018,12,14,8,30,0.0,64.0,3.5,13.8,64.0,55.98,41.96
2018,12,14,8,45,0.5,67.5,3.75,14.1,67.5,59.59,45.25
2018,12,14,9,0,1.0,71.0,4.0,14.4,71.0,63.04,48.27
2018,12,14,9,15,1.5,85.5,4.15,14.6,86.0,76.38,59.61
2018,12,14,9,30,2.0,100.0,4.3,14.8,101.0,89.97,71.05
2018,12,14,9,45,1.0,73.0,4.4,15.0,73.5,65.01,49.83
2018,12,14,10,0,0.0,46.0,4.5,15.2,46.0,40.58,29.01
2018,12,14,10,15,14.5,80.0,4.55,15.35,86.5,80.85,63.15
2018,12,14,10,30,29.0,114.0,4.6,15.5,127.0,122.78,98.42
2018,12,14,10,45,26.0,136.5,4.6,15.6,148.5,145.3,117.03
2018,12,14,11,0,23.0,159.0,4.6,15.7,170.0,161.01,129.85
2018,12,14,11,15,16.5,150.5,4.65,15.8,158.5,149.3,119.94
2018,12,14,11,30,10.0,142.0,4.7,15.9,147.0,137.09,109.6
2018,12,14,11,45,66.5,153.0,4.75,16.05,185.5,198.65,162.04
2018,12,14,12,0,123.0,164.0,4.8,16.2,224.0,268.62,220.7
2018,12,14,12,15,199.5,168.5,4.75,16.25,265.5,352.22,290.19
2018,12,14,12,30,276.0,173.0,4.7,16.3,307.0,425.46,350.51
2018,12,14,12,45,392.5,152.0,4.7,16.4,338.0,519.68,427.64
2018,12,14,13,0,509.0,131.0,4.7,16.5,369.0,598.66,491.91
2018,12,14,13,15,426.0,139.0,4.6,16.5,333.0,545.52,448.76
2018,12,14,13,30,343.0,147.0,4.5,16.5,297.0,489.64,403.5
2018,12,14,13,45,226.0,141.5,4.35,16.5,238.0,368.98,305.51
2018,12,14,14,0,109.0,136.0,4.2,16.5,179.0,249.67,206.06
2018,12,14,14,15,187.5,120.5,4.0,16.35,188.0,312.8,260.56
2018,12,14,14,30,266.0,105.0,3.8,16.2,197.0,357.23,298.94
2018,12,14,14,45,278.0,103.5,3.55,16.0,190.5,364.22,304.64
2018,12,14,15,0,290.0,102.0,3.3,15.8,184.0,370.61,309.53
2018,12,14,15,15,211.5,91.5,3.3,15.8,146.5,293.86,244.8
2018,12,14,15,30,133.0,81.0,3.3,15.8,109.0,206.94,170.86
2018,12,14,15,45,109.0,65.0,2.6,14.9,84.5,168.18,137.27
2018,12,14,16,0,85.0,49.0,1.9,14.0,60.0,130.22,103.44
2018,12,14,16,15,63.5,34.0,1.8,13.45,40.5,96.71,69.14
2018,12,14,16,30,42.0,19.0,1.7,12.9,21.0,54.08,0.0
2018,12,14,16,45,21.0,9.5,1.55,12.4,10.5,20.46,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,15,7,15,58.0,7.5,1.05,9.25,9.5,6.82,0.0
2018,12,15,7,30,116.0,15.0,1.1,9.8,19.0,13.64,0.0
2018,12,15,7,45,136.0,28.0,1.15,10.35,39.5,21.94,9.49
2018,12,15,8,0,156.0,41.0,1.2,10.9,60.0,34.96,22.07
2018,12,15,8,15,141.5,57.5,1.35,11.4,79.5,59.6,39.71
2018,12,15,8,30,127.0,74.0,1.5,11.9,99.0,82.12,58.76
2018,12,15,8,45,133.0,89.5,1.7,12.4,121.0,106.22,79.49
2018,12,15,9,0,139.0,105.0,1.9,12.9,143.0,131.19,101.35
2018,12,15,9,15,242.0,111.0,1.9,13.5,187.5,180.47,140.84
2018,12,15,9,30,345.0,117.0,1.9,14.1,232.0,243.01,192.09
2018,12,15,9,45,562.0,92.0,1.9,14.75,300.5,331.36,263.18
2018,12,15,10,0,779.0,67.0,1.9,15.4,369.0,435.05,346.52
2018,12,15,10,15,733.5,79.5,1.85,15.95,378.5,464.73,371.89
2018,12,15,10,30,688.0,92.0,1.8,16.5,388.0,489.8,392.68
2018,12,15,10,45,462.5,140.0,1.75,17.1,343.0,434.22,348.92
2018,12,15,11,0,237.0,188.0,1.7,17.7,298.0,354.04,284.22
2018,12,15,11,15,158.0,188.0,1.6,18.0,262.0,301.93,242.57
2018,12,15,11,30,79.0,188.0,1.5,18.3,226.0,242.55,194.06
2018,12,15,11,45,104.5,193.0,1.45,18.65,244.0,282.6,226.28
2018,12,15,12,0,130.0,198.0,1.4,19.0,262.0,312.73,250.05
2018,12,15,12,15,197.0,201.0,1.35,19.1,297.0,374.08,299.02
2018,12,15,12,30,264.0,204.0,1.3,19.2,332.0,452.53,359.61
2018,12,15,12,45,147.0,179.5,1.25,19.35,250.5,319.49,255.12
2018,12,15,13,0,30.0,155.0,1.2,19.5,169.0,182.79,144.72
2018,12,15,13,15,43.5,161.5,1.2,19.5,181.0,203.93,162.73
2018,12,15,13,30,57.0,168.0,1.2,19.5,193.0,226.01,180.87
2018,12,15,13,45,49.5,152.0,1.2,19.5,173.0,202.42,162.02
2018,12,15,14,0,42.0,136.0,1.2,19.5,153.0,178.59,142.98
2018,12,15,14,15,32.0,108.5,1.1,19.25,121.0,138.2,110.26
2018,12,15,14,30,22.0,81.0,1.0,19.0,89.0,98.45,77.57
2018,12,15,14,45,22.5,74.0,0.85,18.75,81.5,91.74,72.2
2018,12,15,15,0,23.0,67.0,0.7,18.5,74.0,85.0,66.65
2018,12,15,15,15,11.5,56.0,0.7,18.5,59.5,58.86,44.32
2018,12,15,15,30,0.0,45.0,0.7,18.5,45.0,39.72,27.73
2018,12,15,15,45,0.0,35.5,0.7,17.4,35.5,31.3,20.57
2018,12,15,16,0,0.0,26.0,0.7,16.3,26.0,22.9,13.27
2018,12,15,16,15,10.5,17.5,0.8,15.7,18.0,22.42,11.72
2018,12,15,16,30,21.0,9.0,0.9,15.1,10.0,28.86,0.0
2018,12,15,16,45,10.5,4.5,1.0,14.5,5.0,10.01,0.0
2018,12,15,17,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,16,7,15,9.0,1.5,1.85,12.35,2.0,0.0,0.0
2018,12,16,7,30,18.0,3.0,2.0,12.9,4.0,2.73,0.0
2018,12,16,7,45,9.0,5.0,2.2,13.4,5.5,4.6,0.0
2018,12,16,8,0,0.0,7.0,2.4,13.9,7.0,6.14,0.0
2018,12,16,8,15,0.0,7.5,2.65,14.3,7.5,6.58,0.0
2018,12,16,8,30,0.0,8.0,2.9,14.7,8.0,7.02,0.32
2018,12,16,8,45,0.0,14.5,3.1,15.15,14.5,12.74,5.24
2018,12,16,9,0,0.0,21.0,3.3,15.6,21.0,18.47,10.16
2018,12,16,9,15,0.0,36.0,3.5,15.9,36.0,31.72,21.47
2018,12,16,9,30,0.0,51.0,3.7,16.2,51.0,45.01,32.73
2018,12,16,9,45,0.0,37.0,3.9,16.55,37.0,32.61,22.13
2018,12,16,10,0,0.0,23.0,4.1,16.9,23.0,20.25,11.57
2018,12,16,10,15,0.0,22.5,4.05,16.95,22.5,19.81,11.18
2018,12,16,10,30,0.0,22.0,4.0,17.0,22.0,19.38,10.79
2018,12,16,10,45,0.0,25.5,4.0,17.1,25.5,22.47,13.38
2018,12,16,11,0,0.0,29.0,4.0,17.2,29.0,25.57,15.97
2018,12,16,11,15,0.0,48.5,3.85,17.2,48.5,42.82,30.48
2018,12,16,11,30,0.0,68.0,3.7,17.2,68.0,60.13,44.95
2018,12,16,11,45,1.0,73.5,3.6,17.15,74.0,65.75,49.66
2018,12,16,12,0,2.0,79.0,3.5,17.1,80.0,71.43,54.43
2018,12,16,12,15,2.5,78.0,3.4,17.05,79.0,70.97,54.09
2018,12,16,12,30,3.0,77.0,3.3,17.0,78.0,70.53,53.77
2018,12,16,12,45,1.5,70.0,3.2,16.95,70.5,63.13,47.57
2018,12,16,13,0,0.0,63.0,3.1,16.9,63.0,55.68,41.32
2018,12,16,13,15,0.0,66.5,3.1,16.85,66.5,58.79,43.98
2018,12,16,13,30,0.0,70.0,3.1,16.8,70.0,61.89,46.65
2018,12,16,13,45,0.0,76.0,3.1,16.7,76.0,67.23,51.21
2018,12,16,14,0,0.0,82.0,3.1,16.6,82.0,73.33,56.43
2018,12,16,14,15,0.0,76.5,3.15,16.5,76.5,68.23,52.23
2018,12,16,14,30,0.0,71.0,3.2,16.4,71.0,63.17,48.04
2018,12,16,14,45,0.0,62.0,3.2,16.3,62.0,54.78,41.0
2018,12,16,15,0,0.0,53.0,3.2,16.2,53.0,46.79,34.23
2018,12,16,15,15,0.0,39.5,3.2,16.2,39.5,34.82,24.0
2018,12,16,15,30,0.0,26.0,3.2,16.2,26.0,22.88,13.76
2018,12,16,15,45,0.0,21.0,3.05,15.8,21.0,18.47,9.9
2018,12,16,16,0,0.0,16.0,2.9,15.4,16.0,14.06,5.99
2018,12,16,16,15,4.5,11.5,2.9,15.3,11.5,13.18,4.56
2018,12,16,16,30,9.0,7.0,2.9,15.2,7.0,13.3,0.0
2018,12,16,16,45,4.5,3.5,2.9,15.1,3.5,5.72,0.0
2018,12,16,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,7,15,91.5,8.0,1.0,10.35,11.0,0.0,0.0
2018,12,17,7,30,183.0,16.0,1.0,10.9,22.0,14.55,0.0
2018,12,17,7,45,277.5,25.0,0.95,11.4,49.5,20.69,7.52
2018,12,17,8,0,372.0,34.0,0.9,11.9,77.0,30.29,20.32
2018,12,17,8,15,486.0,39.5,1.0,12.35,119.5,67.84,34.52
2018,12,17,8,30,600.0,45.0,1.1,12.8,162.0,120.05,69.44
2018,12,17,8,45,662.0,47.5,1.15,13.2,202.5,170.84,110.54
2018,12,17,9,0,724.0,50.0,1.2,13.6,243.0,228.0,159.93
2018,12,17,9,15,750.5,54.0,1.2,13.95,279.0,282.16,209.0
2018,12,17,9,30,777.0,58.0,1.2,14.3,315.0,338.09,258.96
2018,12,17,9,45,793.0,61.5,1.15,14.7,345.5,390.74,305.1
2018,12,17,10,0,809.0,65.0,1.1,15.1,376.0,443.47,349.73
2018,12,17,10,15,824.5,66.5,1.15,15.4,402.0,493.58,391.48
2018,12,17,10,30,840.0,68.0,1.2,15.7,428.0,543.12,431.57
2018,12,17,10,45,850.0,69.0,1.25,15.95,447.0,588.01,467.18
2018,12,17,11,0,860.0,70.0,1.3,16.2,466.0,627.35,497.92
2018,12,17,11,15,864.5,70.5,1.35,16.35,477.5,664.01,526.16
2018,12,17,11,30,869.0,71.0,1.4,16.5,489.0,698.26,551.17
2018,12,17,11,45,871.0,71.0,1.45,16.65,493.5,727.53,571.82
2018,12,17,12,0,873.0,71.0,1.5,16.8,498.0,753.94,590.44
2018,12,17,12,15,800.0,87.5,1.55,16.85,477.0,745.42,584.48
2018,12,17,12,30,727.0,104.0,1.6,16.9,456.0,728.52,572.96
2018,12,17,12,45,563.0,137.0,1.65,16.9,406.0,639.77,508.84
2018,12,17,13,0,399.0,170.0,1.7,16.9,356.0,552.45,442.09
2018,12,17,13,15,324.5,166.5,1.7,16.9,314.5,475.74,384.18
2018,12,17,13,30,250.0,163.0,1.7,16.9,273.0,413.18,335.36
2018,12,17,13,45,230.5,152.5,1.7,16.85,249.5,386.6,315.23
2018,12,17,14,0,211.0,142.0,1.7,16.8,226.0,359.01,293.83
2018,12,17,14,15,203.5,135.0,1.5,16.5,211.0,345.36,283.29
2018,12,17,14,30,196.0,128.0,1.3,16.2,196.0,331.22,272.09
2018,12,17,14,45,116.0,107.0,1.15,15.9,146.0,223.11,183.65
2018,12,17,15,0,36.0,86.0,1.0,15.6,96.0,119.51,96.42
2018,12,17,15,15,27.5,66.0,1.0,15.6,73.0,89.02,70.75
2018,12,17,15,30,19.0,46.0,1.0,15.6,50.0,58.92,44.92
2018,12,17,15,45,9.5,36.0,0.9,14.45,38.0,41.12,29.43
2018,12,17,16,0,0.0,26.0,0.8,13.3,26.0,22.9,13.49
2018,12,17,16,15,10.0,18.5,0.85,12.95,19.0,23.02,12.49
2018,12,17,16,30,20.0,11.0,0.9,12.6,12.0,25.84,0.0
2018,12,17,16,45,10.0,5.5,0.95,12.2,6.0,10.66,0.0
2018,12,17,17,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
