Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,18,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,7,15,23.0,5.5,1.1,9.2,6.0,0.0,0.0
2018,12,18,7,30,46.0,11.0,1.1,9.8,12.0,10.01,0.0
2018,12,18,7,45,115.5,25.5,1.1,10.45,36.5,19.98,6.53
2018,12,18,8,0,185.0,40.0,1.1,11.1,61.0,32.12,21.87
2018,12,18,8,15,241.5,52.5,1.2,11.7,91.5,60.88,37.45
2018,12,18,8,30,298.0,65.0,1.3,12.3,122.0,96.29,62.99
2018,12,18,8,45,384.5,71.0,1.35,12.9,162.0,137.8,94.92
2018,12,18,9,0,471.0,77.0,1.4,13.5,202.0,191.27,138.85
2018,12,18,9,15,614.5,68.0,1.35,14.0,255.5,253.95,189.97
2018,12,18,9,30,758.0,59.0,1.3,14.5,309.0,330.97,253.64
2018,12,18,9,45,782.5,61.0,1.2,15.05,341.0,384.48,299.97
2018,12,18,10,0,807.0,63.0,1.1,15.6,373.0,438.91,345.51
2018,12,18,10,15,822.0,65.0,1.1,15.95,399.0,489.21,387.05
2018,12,18,10,30,837.0,67.0,1.1,16.3,425.0,538.93,426.79
2018,12,18,10,45,833.0,71.0,1.1,16.7,440.5,578.9,457.91
2018,12,18,11,0,829.0,75.0,1.1,17.1,456.0,616.27,486.18
2018,12,18,11,15,848.5,72.5,1.15,17.3,471.5,659.03,518.71
2018,12,18,11,30,868.0,70.0,1.2,17.5,487.0,695.22,545.1
2018,12,18,11,45,869.5,70.5,1.3,17.7,491.5,724.77,566.19
2018,12,18,12,0,871.0,71.0,1.4,17.9,496.0,751.45,585.29
2018,12,18,12,15,846.0,76.5,1.45,17.9,487.5,767.29,596.73
2018,12,18,12,30,821.0,82.0,1.5,17.9,479.0,772.78,601.11
2018,12,18,12,45,812.0,82.0,1.55,17.9,468.0,780.65,607.41
2018,12,18,13,0,803.0,82.0,1.6,17.9,457.0,785.12,611.4
2018,12,18,13,15,821.0,74.5,1.65,17.85,446.0,799.49,622.66
2018,12,18,13,30,839.0,67.0,1.7,17.8,435.0,810.46,631.51
2018,12,18,13,45,825.0,65.5,1.7,17.8,411.0,798.98,624.03
2018,12,18,14,0,811.0,64.0,1.7,17.8,387.0,784.25,614.47
2018,12,18,14,15,775.5,65.0,1.65,17.6,354.5,751.86,592.18
2018,12,18,14,30,740.0,66.0,1.6,17.4,322.0,716.85,567.81
2018,12,18,14,45,727.0,60.5,1.55,17.25,290.5,689.65,548.52
2018,12,18,15,0,714.0,55.0,1.5,17.1,259.0,660.0,526.72
2018,12,18,15,15,656.0,52.5,1.5,17.1,219.0,597.43,479.54
2018,12,18,15,30,598.0,50.0,1.5,17.1,179.0,541.61,435.92
2018,12,18,15,45,539.5,44.0,1.15,15.75,141.5,476.12,382.97
2018,12,18,16,0,481.0,38.0,0.8,14.4,104.0,412.49,327.87
2018,12,18,16,15,372.0,30.0,0.85,14.05,70.0,316.71,236.37
2018,12,18,16,30,263.0,22.0,0.9,13.7,36.0,210.48,0.0
2018,12,18,16,45,131.5,11.0,0.95,13.3,18.0,84.5,0.0
2018,12,18,17,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,7,15,54.5,5.5,0.65,11.5,7.0,0.0,0.0
2018,12,19,7,30,109.0,11.0,0.6,11.8,14.0,10.01,0.0
2018,12,19,7,45,131.0,12.0,0.6,12.1,22.0,9.08,0.0
2018,12,19,8,0,153.0,13.0,0.6,12.4,30.0,9.94,2.83
2018,12,19,8,15,109.5,13.5,0.7,12.85,28.5,18.62,6.39
2018,12,19,8,30,66.0,14.0,0.8,13.3,27.0,21.21,9.58
2018,12,19,8,45,33.0,23.5,0.9,13.75,30.0,27.71,16.75
2018,12,19,9,0,0.0,33.0,1.0,14.2,33.0,29.06,19.37
2018,12,19,9,15,1.5,46.5,1.15,14.55,47.0,41.46,29.94
2018,12,19,9,30,3.0,60.0,1.3,14.9,61.0,54.04,40.58
2018,12,19,9,45,3.5,80.0,1.4,15.3,81.5,72.38,56.01
2018,12,19,10,0,4.0,100.0,1.5,15.7,102.0,91.18,71.63
2018,12,19,10,15,7.5,119.0,1.65,16.0,122.5,110.97,87.97
2018,12,19,10,30,11.0,138.0,1.8,16.3,143.0,131.49,104.79
2018,12,19,10,45,45.0,164.0,1.95,16.55,184.5,184.63,148.67
2018,12,19,11,0,79.0,190.0,2.1,16.8,226.0,236.36,190.9
2018,12,19,11,15,57.5,176.0,2.2,17.05,202.5,210.95,169.87
2018,12,19,11,30,36.0,162.0,2.3,17.3,179.0,183.78,147.38
2018,12,19,11,45,47.0,179.0,2.4,17.5,201.5,212.51,170.91
2018,12,19,12,0,58.0,196.0,2.5,17.7,224.0,242.69,195.32
2018,12,19,12,15,69.5,200.0,2.5,17.8,233.5,259.39,208.94
2018,12,19,12,30,81.0,204.0,2.5,17.9,243.0,276.75,223.13
2018,12,19,12,45,68.5,193.5,2.5,18.0,226.0,257.48,207.49
2018,12,19,13,0,56.0,183.0,2.5,18.1,209.0,237.56,191.36
2018,12,19,13,15,72.5,175.5,2.35,18.05,208.0,245.09,198.25
2018,12,19,13,30,89.0,168.0,2.2,18.0,207.0,252.66,205.1
2018,12,19,13,45,134.5,156.0,2.1,17.95,211.5,293.92,239.79
2018,12,19,14,0,180.0,144.0,2.0,17.9,216.0,319.3,261.57
2018,12,19,14,15,291.0,129.5,1.8,17.7,235.5,410.6,336.39
2018,12,19,14,30,402.0,115.0,1.6,17.5,255.0,500.32,407.2
2018,12,19,14,45,430.5,99.5,1.35,17.3,235.0,499.72,406.08
2018,12,19,15,0,459.0,84.0,1.1,17.1,215.0,495.97,402.57
2018,12,19,15,15,461.0,70.5,1.1,17.1,186.0,477.26,387.46
2018,12,19,15,30,463.0,57.0,1.1,17.1,157.0,451.2,365.8
2018,12,19,15,45,270.5,45.0,0.85,16.05,100.5,279.29,227.08
2018,12,19,16,0,78.0,33.0,0.6,15.0,44.0,107.99,84.63
2018,12,19,16,15,68.5,24.0,0.6,14.6,31.0,89.61,65.07
2018,12,19,16,30,59.0,15.0,0.6,14.2,18.0,63.94,0.0
2018,12,19,16,45,29.5,7.5,0.65,13.8,9.0,23.57,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,20,7,15,29.0,4.0,1.1,9.4,5.0,0.0,0.0
2018,12,20,7,30,58.0,8.0,1.2,9.6,10.0,7.28,0.0
2018,12,20,7,45,82.5,18.5,1.3,9.75,25.5,14.41,2.23
2018,12,20,8,0,107.0,29.0,1.4,9.9,41.0,23.65,14.6
2018,12,20,8,15,58.0,45.5,1.4,10.25,52.5,43.05,28.99
2018,12,20,8,30,9.0,62.0,1.4,10.6,64.0,55.2,41.36
2018,12,20,8,45,12.5,73.0,1.4,10.95,76.0,66.44,51.12
2018,12,20,9,0,16.0,84.0,1.4,11.3,88.0,78.09,61.17
2018,12,20,9,15,9.5,85.5,1.35,11.7,88.0,78.68,61.97
2018,12,20,9,30,3.0,87.0,1.3,12.1,88.0,78.41,61.86
2018,12,20,9,45,2.5,94.5,1.25,12.55,95.5,85.28,67.56
2018,12,20,10,0,2.0,102.0,1.2,13.0,103.0,92.14,73.17
2018,12,20,10,15,1.0,117.5,1.2,13.4,118.0,106.32,84.87
2018,12,20,10,30,0.0,133.0,1.2,13.8,133.0,120.7,96.58
2018,12,20,10,45,10.5,140.5,1.2,14.2,145.5,134.22,107.67
2018,12,20,11,0,21.0,148.0,1.2,14.6,158.0,148.71,119.57
2018,12,20,11,15,39.5,172.0,1.15,14.8,191.0,194.65,157.29
2018,12,20,11,30,58.0,196.0,1.1,15.0,224.0,236.32,190.92
2018,12,20,11,45,56.0,199.5,1.1,15.15,226.5,242.02,195.16
2018,12,20,12,0,54.0,203.0,1.1,15.3,229.0,247.67,199.53
2018,12,20,12,15,60.5,203.0,1.05,15.35,232.0,255.82,206.19
2018,12,20,12,30,67.0,203.0,1.0,15.4,235.0,264.28,213.08
2018,12,20,12,45,110.0,203.0,0.9,15.5,254.5,317.19,255.86
2018,12,20,13,0,153.0,203.0,0.8,15.6,274.0,357.25,287.75
2018,12,20,13,15,165.5,196.0,0.7,15.5,270.5,363.59,292.79
2018,12,20,13,30,178.0,189.0,0.6,15.4,267.0,369.54,297.76
2018,12,20,13,45,170.0,178.0,0.5,15.35,249.5,352.47,284.39
2018,12,20,14,0,162.0,167.0,0.4,15.3,232.0,334.75,270.62
2018,12,20,14,15,130.0,154.5,0.35,15.15,204.0,294.51,238.77
2018,12,20,14,30,98.0,142.0,0.3,15.0,176.0,254.36,206.63
2018,12,20,14,45,67.0,125.0,0.25,14.8,147.0,194.57,158.28
2018,12,20,15,0,36.0,108.0,0.2,14.6,118.0,150.22,121.49
2018,12,20,15,15,21.5,91.5,0.2,14.6,97.5,120.2,96.33
2018,12,20,15,30,7.0,75.0,0.2,14.6,77.0,81.63,63.57
2018,12,20,15,45,4.0,59.5,0.2,14.15,60.5,63.51,48.05
2018,12,20,16,0,1.0,44.0,0.2,13.7,44.0,45.14,32.04
2018,12,20,16,15,3.5,30.0,0.25,13.55,30.0,32.1,19.69
2018,12,20,16,30,6.0,16.0,0.3,13.4,16.0,19.46,0.0
2018,12,20,16,45,3.0,8.0,0.35,13.25,8.0,8.98,0.0
2018,12,20,17,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,21,7,15,61.0,6.0,0.6,12.4,7.5,0.0,0.0
2018,12,21,7,30,122.0,12.0,0.6,12.6,15.0,10.91,0.0
2018,12,21,7,45,276.5,22.0,0.55,12.8,47.0,18.1,3.52
2018,12,21,8,0,431.0,32.0,0.5,13.0,79.0,26.05,16.38
2018,12,21,8,15,467.5,37.5,0.65,13.3,108.5,60.66,30.12
2018,12,21,8,30,504.0,43.0,0.8,13.6,138.0,100.24,57.01
2018,12,21,8,45,451.5,58.0,0.95,13.9,157.5,137.11,90.78
2018,12,21,9,0,399.0,73.0,1.1,14.2,177.0,165.27,119.12
2018,12,21,9,15,435.0,83.5,1.15,14.45,212.0,210.59,158.74
2018,12,21,9,30,471.0,94.0,1.2,14.7,247.0,259.46,201.19
2018,12,21,9,45,272.5,118.0,1.25,14.95,208.5,226.4,180.09
2018,12,21,10,0,74.0,142.0,1.3,15.2,170.0,166.49,133.68
2018,12,21,10,15,45.0,143.5,1.4,15.45,161.0,157.95,126.98
2018,12,21,10,30,16.0,145.0,1.5,15.7,152.0,140.93,112.71
2018,12,21,10,45,70.5,168.5,1.65,16.0,200.5,204.02,164.99
2018,12,21,11,0,125.0,192.0,1.8,16.3,249.0,276.32,223.77
2018,12,21,11,15,190.5,189.5,1.85,16.5,279.5,323.49,262.31
2018,12,21,11,30,256.0,187.0,1.9,16.7,310.0,386.34,312.79
2018,12,21,11,45,445.5,151.0,1.95,16.9,367.5,507.75,409.99
2018,12,21,12,0,635.0,115.0,2.0,17.1,425.0,632.13,506.36
2018,12,21,12,15,389.0,163.0,2.05,17.15,352.5,506.57,407.26
2018,12,21,12,30,143.0,211.0,2.1,17.2,280.0,348.32,280.42
2018,12,21,12,45,146.0,205.0,2.15,17.3,274.5,348.78,281.93
2018,12,21,13,0,149.0,199.0,2.2,17.4,269.0,348.78,282.36
2018,12,21,13,15,96.5,186.0,2.2,17.3,230.5,278.03,225.39
2018,12,21,13,30,44.0,173.0,2.2,17.2,192.0,220.97,178.42
2018,12,21,13,45,199.5,153.0,2.2,17.1,233.5,360.72,295.74
2018,12,21,14,0,355.0,133.0,2.2,17.0,275.0,485.76,397.19
2018,12,21,14,15,287.5,135.0,2.1,16.8,244.5,414.99,340.49
2018,12,21,14,30,220.0,137.0,2.0,16.6,214.0,363.14,298.5
2018,12,21,14,45,268.5,118.5,1.9,16.35,202.5,377.66,311.94
2018,12,21,15,0,317.0,100.0,1.8,16.1,191.0,405.9,335.06
2018,12,21,15,15,316.0,86.0,1.8,16.1,166.0,382.34,315.65
2018,12,21,15,30,315.0,72.0,1.8,16.1,141.0,357.41,294.57
2018,12,21,15,45,253.0,59.0,1.35,14.55,107.0,289.2,237.43
2018,12,21,16,0,191.0,46.0,0.9,13.0,73.0,223.98,181.19
2018,12,21,16,15,135.5,32.0,1.0,12.55,48.0,165.06,125.33
2018,12,21,16,30,80.0,18.0,1.1,12.1,23.0,94.61,13.48
2018,12,21,16,45,47.0,10.0,1.15,11.65,12.5,35.89,0.0
2018,12,21,17,0,14.0,2.0,1.2,11.2,2.0,0.0,0.0
2018,12,21,17,15,7.0,1.0,1.2,11.1,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,22,7,15,80.0,7.0,0.7,8.0,9.0,0.0,0.0
2018,12,22,7,30,160.0,14.0,0.7,8.3,18.0,12.73,0.0
2018,12,22,7,45,314.5,23.0,0.7,8.6,50.0,19.15,3.52
2018,12,22,8,0,469.0,32.0,0.7,8.9,82.0,26.18,16.74
2018,12,22,8,15,521.5,38.5,0.8,9.4,117.5,63.67,31.72
2018,12,22,8,30,574.0,45.0,0.9,9.9,153.0,109.17,62.37
2018,12,22,8,45,475.0,64.5,1.0,10.4,167.5,146.34,98.64
2018,12,22,9,0,376.0,84.0,1.1,10.9,182.0,169.4,124.76
2018,12,22,9,15,484.0,83.5,1.1,11.35,228.5,226.59,172.17
2018,12,22,9,30,592.0,83.0,1.1,11.8,275.0,292.32,227.25
2018,12,22,9,45,710.5,72.5,1.1,12.2,326.0,362.18,285.57
2018,12,22,10,0,829.0,62.0,1.1,12.6,377.0,441.9,351.06
2018,12,22,10,15,837.5,65.0,1.0,12.95,402.0,491.29,391.75
2018,12,22,10,30,846.0,68.0,0.9,13.3,427.0,539.51,430.07
2018,12,22,10,45,776.0,84.5,0.85,13.7,425.5,555.52,442.76
2018,12,22,11,0,706.0,101.0,0.8,14.1,424.0,565.68,450.27
2018,12,22,11,15,686.0,107.5,0.8,14.25,428.5,589.01,468.26
2018,12,22,11,30,666.0,114.0,0.8,14.4,433.0,608.82,483.03
2018,12,22,11,45,594.5,134.0,0.8,14.55,421.0,602.33,477.42
2018,12,22,12,0,523.0,154.0,0.8,14.7,409.0,584.25,463.43
2018,12,22,12,15,436.5,172.0,0.9,14.95,384.0,553.1,440.03
2018,12,22,12,30,350.0,190.0,1.0,15.2,359.0,502.28,401.66
2018,12,22,12,45,385.5,177.5,1.05,15.4,360.5,524.93,420.59
2018,12,22,13,0,421.0,165.0,1.1,15.6,362.0,563.47,450.24
2018,12,22,13,15,381.5,166.5,1.15,15.7,340.0,538.9,431.49
2018,12,22,13,30,342.0,168.0,1.2,15.8,318.0,496.11,399.71
2018,12,22,13,45,328.0,158.5,1.2,15.85,296.5,475.84,385.03
2018,12,22,14,0,314.0,149.0,1.2,15.9,275.0,454.2,368.95
2018,12,22,14,15,189.0,140.0,1.15,15.7,214.0,323.61,265.14
2018,12,22,14,30,64.0,131.0,1.1,15.5,153.0,196.01,159.95
2018,12,22,14,45,76.5,116.0,1.05,15.25,140.0,189.18,155.57
2018,12,22,15,0,89.0,101.0,1.0,15.0,127.0,195.37,161.11
2018,12,22,15,15,86.0,91.0,1.0,15.0,113.0,181.9,149.6
2018,12,22,15,30,83.0,81.0,1.0,15.0,99.0,168.85,138.13
2018,12,22,15,45,68.0,65.0,0.95,13.55,78.0,137.58,111.54
2018,12,22,16,0,53.0,49.0,0.9,12.1,57.0,106.52,84.42
2018,12,22,16,15,44.0,34.5,0.9,11.75,39.5,82.36,60.61
2018,12,22,16,30,35.0,20.0,0.9,11.4,22.0,51.38,8.09
2018,12,22,16,45,25.5,11.5,0.95,11.0,12.0,25.03,0.0
2018,12,22,17,0,16.0,3.0,1.0,10.6,2.0,0.0,0.0
2018,12,22,17,15,8.0,1.5,0.95,10.5,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,23,7,15,42.0,5.5,0.5,9.45,6.5,0.0,0.0
2018,12,23,7,30,84.0,11.0,0.5,9.8,13.0,10.01,0.0
2018,12,23,7,45,174.0,23.5,0.45,10.15,38.5,18.53,2.48
2018,12,23,8,0,264.0,36.0,0.4,10.5,64.0,28.11,18.21
2018,12,23,8,15,323.5,46.0,0.4,10.95,95.5,56.99,32.43
2018,12,23,8,30,383.0,56.0,0.4,11.4,127.0,96.42,59.63
2018,12,23,8,45,410.0,66.5,0.4,11.9,158.5,133.91,90.24
2018,12,23,9,0,437.0,77.0,0.4,12.4,190.0,176.07,126.71
2018,12,23,9,15,406.5,92.5,0.5,12.85,210.0,209.33,158.36
2018,12,23,9,30,376.0,108.0,0.6,13.3,230.0,238.99,186.3
2018,12,23,9,45,270.5,131.0,0.65,13.75,223.5,237.46,188.86
2018,12,23,10,0,165.0,154.0,0.7,14.2,217.0,224.06,180.06
2018,12,23,10,15,254.5,156.0,0.95,14.75,260.5,286.57,231.27
2018,12,23,10,30,344.0,158.0,1.2,15.3,304.0,350.86,283.33
2018,12,23,10,45,417.0,152.5,1.45,15.8,337.5,414.52,334.45
2018,12,23,11,0,490.0,147.0,1.7,16.3,371.0,474.36,382.2
2018,12,23,11,15,616.0,121.0,1.75,16.45,410.5,556.68,446.99
2018,12,23,11,30,742.0,95.0,1.8,16.6,450.0,639.14,510.7
2018,12,23,11,45,716.0,101.5,1.85,16.8,447.0,653.65,521.19
2018,12,23,12,0,690.0,108.0,1.9,17.0,444.0,664.22,528.96
2018,12,23,12,15,580.5,134.5,1.95,17.1,416.5,628.4,501.4
2018,12,23,12,30,471.0,161.0,2.0,17.2,389.0,579.9,464.1
2018,12,23,12,45,459.5,160.5,2.0,17.25,379.5,580.91,465.5
2018,12,23,13,0,448.0,160.0,2.0,17.3,370.0,579.75,464.88
2018,12,23,13,15,495.5,144.0,2.0,17.25,368.5,607.33,487.42
2018,12,23,13,30,543.0,128.0,2.0,17.2,367.0,632.88,507.97
2018,12,23,13,45,574.0,114.5,2.0,17.1,355.5,653.0,523.55
2018,12,23,14,0,605.0,101.0,2.0,17.0,344.0,663.46,532.01
2018,12,23,14,15,480.5,109.0,1.95,16.75,293.0,559.92,454.69
2018,12,23,14,30,356.0,117.0,1.9,16.5,242.0,465.39,380.92
2018,12,23,14,45,364.5,104.5,1.8,16.25,221.0,453.56,372.88
2018,12,23,15,0,373.0,92.0,1.7,16.0,200.0,439.79,362.35
2018,12,23,15,15,366.0,81.0,1.7,16.0,174.5,414.22,341.6
2018,12,23,15,30,359.0,70.0,1.7,16.0,149.0,387.63,319.13
2018,12,23,15,45,398.5,55.0,1.3,14.5,126.0,390.92,320.14
2018,12,23,16,0,438.0,40.0,0.9,13.0,103.0,388.01,313.06
2018,12,23,16,15,334.5,31.5,0.9,12.6,70.0,296.13,227.93
2018,12,23,16,30,231.0,23.0,0.9,12.2,37.0,197.25,57.87
2018,12,23,16,45,127.0,13.0,0.95,11.75,19.5,84.55,0.0
2018,12,23,17,0,23.0,3.0,1.0,11.3,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,1.0,11.2,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,24,7,15,13.0,3.5,1.3,10.2,4.0,0.0,0.0
2018,12,24,7,30,26.0,7.0,1.4,10.8,8.0,6.37,0.0
2018,12,24,7,45,25.0,18.5,1.45,11.35,20.5,15.83,0.64
2018,12,24,8,0,24.0,30.0,1.5,11.9,33.0,25.94,16.14
2018,12,24,8,15,46.5,44.0,1.7,12.3,52.0,40.52,27.01
2018,12,24,8,30,69.0,58.0,1.9,12.7,71.0,59.25,41.76
2018,12,24,8,45,86.5,76.5,2.05,13.05,96.5,83.99,62.28
2018,12,24,9,0,104.0,95.0,2.2,13.4,122.0,111.22,85.34
2018,12,24,9,15,106.0,100.0,2.3,13.8,131.0,123.84,96.78
2018,12,24,9,30,108.0,105.0,2.4,14.2,140.0,136.38,108.09
2018,12,24,9,45,63.0,105.0,2.5,14.6,126.0,121.36,96.71
2018,12,24,10,0,18.0,105.0,2.6,15.0,112.0,101.96,80.85
2018,12,24,10,15,85.0,139.5,2.7,15.35,175.0,179.57,145.56
2018,12,24,10,30,152.0,174.0,2.8,15.7,238.0,256.49,208.79
2018,12,24,10,45,109.0,146.5,2.9,16.0,193.5,211.09,171.63
2018,12,24,11,0,66.0,119.0,3.0,16.3,149.0,161.36,130.48
2018,12,24,11,15,84.0,132.0,3.1,16.45,171.5,190.49,154.91
2018,12,24,11,30,102.0,145.0,3.2,16.6,194.0,221.1,180.26
2018,12,24,11,45,71.0,160.0,3.35,16.7,194.5,208.57,169.27
2018,12,24,12,0,40.0,175.0,3.5,16.8,195.0,204.89,165.36
2018,12,24,12,15,20.0,129.5,3.5,16.7,139.5,141.55,113.14
2018,12,24,12,30,0.0,84.0,3.5,16.6,84.0,74.36,56.88
2018,12,24,12,45,0.0,95.5,3.55,16.45,95.5,85.39,66.21
2018,12,24,13,0,0.0,107.0,3.6,16.3,107.0,96.85,75.84
2018,12,24,13,15,0.0,93.5,3.45,16.05,93.5,83.77,65.04
2018,12,24,13,30,0.0,80.0,3.3,15.8,80.0,70.8,54.3
2018,12,24,13,45,2.0,87.5,3.15,15.5,88.5,80.06,62.33
2018,12,24,14,0,4.0,95.0,3.0,15.2,97.0,89.82,70.78
2018,12,24,14,15,18.5,89.5,2.95,15.1,96.5,104.08,83.51
2018,12,24,14,30,33.0,84.0,2.9,15.0,96.0,110.73,89.8
2018,12,24,14,45,46.5,63.5,2.85,14.9,78.5,109.51,89.41
2018,12,24,15,0,60.0,43.0,2.8,14.8,61.0,95.42,78.05
2018,12,24,15,15,65.0,35.0,2.8,14.8,52.0,98.44,80.58
2018,12,24,15,30,70.0,27.0,2.8,14.8,43.0,90.64,73.74
2018,12,24,15,45,35.0,17.5,2.9,14.65,25.5,51.01,38.65
2018,12,24,16,0,0.0,8.0,3.0,14.5,8.0,7.02,0.2
2018,12,24,16,15,4.5,6.0,3.2,14.45,6.5,8.29,1.07
2018,12,24,16,30,9.0,4.0,3.4,14.4,5.0,9.64,0.0
2018,12,24,16,45,9.0,3.0,3.65,14.35,3.5,7.89,0.0
2018,12,24,17,0,9.0,2.0,3.9,14.3,2.0,0.0,0.0
2018,12,24,17,15,4.5,1.0,3.8,14.1,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,7,15,64.0,6.0,1.3,6.95,7.5,0.0,0.0
2018,12,25,7,30,128.0,12.0,1.4,7.7,15.0,10.91,0.0
2018,12,25,7,45,186.5,14.0,1.55,8.45,28.5,10.93,0.0
2018,12,25,8,0,245.0,16.0,1.7,9.2,42.0,13.07,5.41
2018,12,25,8,15,293.0,25.0,1.85,9.75,69.5,36.5,16.57
2018,12,25,8,30,341.0,34.0,2.0,10.3,97.0,69.72,39.24
2018,12,25,8,45,527.5,42.0,2.2,10.9,165.5,132.17,84.33
2018,12,25,9,0,714.0,50.0,2.4,11.5,234.0,214.38,149.48
2018,12,25,9,15,745.0,54.0,2.6,11.95,271.0,269.13,199.72
2018,12,25,9,30,776.0,58.0,2.8,12.4,308.0,326.23,251.94
2018,12,25,9,45,797.0,61.0,2.95,12.9,340.5,380.42,301.11
2018,12,25,10,0,818.0,64.0,3.1,13.4,373.0,435.23,349.56
2018,12,25,10,15,835.5,65.0,3.3,13.7,400.0,486.51,394.36
2018,12,25,10,30,853.0,66.0,3.5,14.0,427.0,537.4,437.73
2018,12,25,10,45,866.5,67.0,3.65,14.35,448.5,582.16,475.15
2018,12,25,11,0,880.0,68.0,3.8,14.7,470.0,628.2,512.64
2018,12,25,11,15,888.0,68.0,3.9,14.85,483.5,667.95,544.78
2018,12,25,11,30,896.0,68.0,4.0,15.0,497.0,705.49,573.89
2018,12,25,11,45,901.0,68.0,4.1,15.2,503.5,738.47,598.27
2018,12,25,12,0,906.0,68.0,4.2,15.4,510.0,768.69,620.54
2018,12,25,12,15,905.5,68.5,4.2,15.5,509.0,792.37,637.79
2018,12,25,12,30,905.0,69.0,4.2,15.6,508.0,812.79,652.69
2018,12,25,12,45,900.0,68.5,4.25,15.7,498.5,824.95,661.78
2018,12,25,13,0,895.0,68.0,4.3,15.8,489.0,833.58,668.58
2018,12,25,13,15,887.0,67.5,4.3,15.85,472.5,836.18,670.87
2018,12,25,13,30,879.0,67.0,4.3,15.9,456.0,835.27,670.73
2018,12,25,13,45,869.0,65.0,4.3,15.9,433.0,827.23,665.56
2018,12,25,14,0,859.0,63.0,4.3,15.9,410.0,815.82,657.96
2018,12,25,14,15,840.0,61.5,4.15,15.75,380.0,802.38,648.45
2018,12,25,14,30,821.0,60.0,4.0,15.6,350.0,777.81,630.57
2018,12,25,14,45,793.5,57.5,3.85,15.45,315.0,742.24,604.09
2018,12,25,15,0,766.0,55.0,3.7,15.3,280.0,704.43,575.31
2018,12,25,15,15,725.5,51.5,3.7,15.3,241.0,653.38,535.6
2018,12,25,15,30,685.0,48.0,3.7,15.3,202.0,601.34,493.65
2018,12,25,15,45,621.5,43.5,3.0,13.95,161.5,530.96,435.85
2018,12,25,16,0,558.0,39.0,2.3,12.6,121.0,461.4,375.86
2018,12,25,16,15,434.0,32.0,2.15,12.0,83.0,362.45,284.0
2018,12,25,16,30,310.0,25.0,2.0,11.4,45.0,249.67,101.95
2018,12,25,16,45,169.0,14.0,1.9,10.8,23.5,109.99,0.0
2018,12,25,17,0,28.0,3.0,1.8,10.2,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,1.75,9.95,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,26,7,15,41.0,5.0,1.1,7.25,6.0,0.0,0.0
2018,12,26,7,30,82.0,10.0,1.0,7.8,12.0,9.1,0.0
2018,12,26,7,45,163.5,23.0,0.95,8.4,36.5,18.15,0.28
2018,12,26,8,0,245.0,36.0,0.9,9.0,61.0,28.12,18.1
2018,12,26,8,15,303.0,46.5,1.1,9.65,92.0,54.24,31.47
2018,12,26,8,30,361.0,57.0,1.3,10.3,123.0,90.71,56.21
2018,12,26,8,45,365.5,69.0,1.55,11.0,149.5,126.25,86.21
2018,12,26,9,0,370.0,81.0,1.8,11.7,176.0,162.2,118.53
2018,12,26,9,15,222.5,103.0,2.05,12.05,162.5,161.72,125.65
2018,12,26,9,30,75.0,125.0,2.3,12.4,149.0,140.26,112.59
2018,12,26,9,45,153.0,138.0,2.55,12.75,193.5,192.46,155.81
2018,12,26,10,0,231.0,151.0,2.8,13.1,238.0,254.84,207.67
2018,12,26,10,15,371.5,139.5,2.95,13.35,291.5,332.81,272.29
2018,12,26,10,30,512.0,128.0,3.1,13.6,345.0,416.38,341.32
2018,12,26,10,45,550.0,127.0,3.2,13.85,370.0,462.58,379.53
2018,12,26,11,0,588.0,126.0,3.3,14.1,395.0,515.75,422.69
2018,12,26,11,15,702.0,105.0,3.2,14.25,435.0,593.55,484.99
2018,12,26,11,30,816.0,84.0,3.1,14.4,475.0,673.16,547.41
2018,12,26,11,45,856.5,77.5,3.05,14.55,492.0,722.59,583.66
2018,12,26,12,0,897.0,71.0,3.0,14.7,509.0,765.04,614.14
2018,12,26,12,15,892.0,72.0,2.95,14.8,506.5,785.79,628.57
2018,12,26,12,30,887.0,73.0,2.9,14.9,504.0,803.13,640.69
2018,12,26,12,45,878.5,74.5,2.85,14.95,495.0,822.15,654.24
2018,12,26,13,0,870.0,76.0,2.8,15.0,486.0,830.63,660.19
2018,12,26,13,15,860.5,75.5,2.8,14.95,469.0,832.19,661.91
2018,12,26,13,30,851.0,75.0,2.8,14.9,452.0,830.19,661.24
2018,12,26,13,45,836.5,73.5,2.8,14.85,428.5,819.24,654.17
2018,12,26,14,0,822.0,72.0,2.8,14.8,405.0,804.93,644.73
2018,12,26,14,15,799.0,70.5,2.65,14.6,374.5,780.32,627.05
2018,12,26,14,30,776.0,69.0,2.5,14.4,344.0,752.81,607.08
2018,12,26,14,45,702.5,70.5,2.35,14.15,300.5,691.31,561.43
2018,12,26,15,0,629.0,72.0,2.2,13.9,257.0,624.19,510.67
2018,12,26,15,15,534.5,69.0,2.2,13.9,211.0,535.06,441.64
2018,12,26,15,30,440.0,66.0,2.2,13.9,165.0,447.65,371.37
2018,12,26,15,45,438.0,55.0,1.65,12.6,137.0,420.97,347.84
2018,12,26,16,0,436.0,44.0,1.1,11.3,109.0,392.95,320.3
2018,12,26,16,15,308.0,35.0,1.1,10.75,73.5,283.73,223.14
2018,12,26,16,30,180.0,26.0,1.1,10.2,38.0,174.18,78.25
2018,12,26,16,45,99.0,14.0,1.15,9.7,20.0,69.86,0.0
2018,12,26,17,0,18.0,2.0,1.2,9.2,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.0,1.2,8.95,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,27,7,15,86.0,6.5,2.2,5.95,8.0,0.0,0.0
2018,12,27,7,30,172.0,13.0,2.5,6.7,16.0,11.82,0.0
2018,12,27,7,45,334.0,21.0,2.85,7.5,48.0,17.47,0.0
2018,12,27,8,0,496.0,29.0,3.2,8.3,80.0,25.85,16.14
2018,12,27,8,15,578.0,33.5,3.5,8.9,119.5,58.28,27.36
2018,12,27,8,30,660.0,38.0,3.8,9.5,159.0,107.59,57.93
2018,12,27,8,45,709.0,42.0,4.15,10.15,199.5,160.13,100.23
2018,12,27,9,0,758.0,46.0,4.5,10.8,240.0,217.63,151.12
2018,12,27,9,15,787.5,49.0,4.75,11.2,277.5,273.32,203.18
2018,12,27,9,30,817.0,52.0,5.0,11.6,315.0,330.89,257.03
2018,12,27,9,45,835.5,55.0,5.25,12.05,348.0,385.69,308.09
2018,12,27,10,0,854.0,58.0,5.5,12.5,381.0,440.77,358.27
2018,12,27,10,15,872.5,59.5,5.65,12.8,409.5,494.21,406.0
2018,12,27,10,30,891.0,61.0,5.8,13.1,438.0,547.31,452.29
2018,12,27,10,45,902.5,61.5,5.95,13.4,459.0,594.61,492.93
2018,12,27,11,0,914.0,62.0,6.1,13.7,480.0,640.37,531.45
2018,12,27,11,15,920.5,62.5,6.15,13.85,493.5,681.08,565.26
2018,12,27,11,30,927.0,63.0,6.2,14.0,507.0,719.41,595.54
2018,12,27,11,45,931.0,63.0,6.25,14.15,513.5,752.77,620.94
2018,12,27,12,0,935.0,63.0,6.3,14.3,520.0,783.22,644.06
2018,12,27,12,15,933.5,62.5,6.25,14.35,518.0,805.73,660.94
2018,12,27,12,30,932.0,62.0,6.2,14.4,516.0,824.81,675.27
2018,12,27,12,45,927.0,62.5,6.2,14.45,507.0,838.83,686.05
2018,12,27,13,0,922.0,63.0,6.2,14.5,498.0,849.25,694.23
2018,12,27,13,15,914.5,62.5,6.15,14.45,481.5,852.68,697.27
2018,12,27,13,30,907.0,62.0,6.1,14.4,465.0,852.48,697.7
2018,12,27,13,45,894.0,61.0,6.05,14.3,441.5,843.42,691.62
2018,12,27,14,0,881.0,60.0,6.0,14.2,418.0,830.93,682.98
2018,12,27,14,15,864.0,58.0,5.85,14.05,388.0,810.44,667.84
2018,12,27,14,30,847.0,56.0,5.7,13.9,358.0,786.93,650.24
2018,12,27,14,45,821.5,54.0,5.6,13.7,323.0,761.52,631.17
2018,12,27,15,0,796.0,52.0,5.5,13.5,288.0,725.71,603.41
2018,12,27,15,15,758.0,48.5,5.5,13.5,248.5,676.14,563.84
2018,12,27,15,30,720.0,45.0,5.5,13.5,209.0,625.47,521.93
2018,12,27,15,45,658.5,41.0,4.95,12.55,168.0,556.49,463.76
2018,12,27,16,0,597.0,37.0,4.4,11.6,127.0,488.38,403.7
2018,12,27,16,15,493.0,30.5,4.25,11.1,89.0,391.29,313.09
2018,12,27,16,30,389.0,24.0,4.1,10.6,51.0,290.74,147.38
2018,12,27,16,45,212.0,14.0,4.0,10.1,27.0,135.39,0.0
2018,12,27,17,0,35.0,4.0,3.9,9.6,3.0,0.0,0.0
2018,12,27,17,15,17.5,2.0,3.8,9.35,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
